Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.15,3.0,11.0,10.48,0.0
2016,1,1,8,0,0.0,22.0,4.2,3.0,22.0,20.43,11.43
2016,1,1,8,15,0.0,39.0,4.25,3.0,39.0,35.57,26.56
2016,1,1,8,30,0.0,56.0,4.3,3.0,56.0,50.37,40.75
2016,1,1,8,45,0.0,74.5,4.4,3.5,74.5,66.15,55.59
2016,1,1,9,0,0.0,93.0,4.5,4.0,93.0,81.72,69.99
2016,1,1,9,15,3.5,109.5,4.5,4.0,111.0,95.62,82.76
2016,1,1,9,30,7.0,126.0,4.5,4.0,129.0,110.49,91.63
2016,1,1,9,45,56.0,154.5,4.55,4.0,178.0,134.66,110.25
2016,1,1,10,0,105.0,183.0,4.6,4.0,227.0,168.59,136.76
2016,1,1,10,15,128.5,200.0,4.5,4.0,258.5,191.05,154.9
2016,1,1,10,30,152.0,217.0,4.4,4.0,290.0,219.74,178.8
2016,1,1,10,45,153.5,230.5,4.35,4.5,308.5,241.65,197.57
2016,1,1,11,0,155.0,244.0,4.3,5.0,327.0,263.54,216.2
2016,1,1,11,15,115.5,249.5,4.25,5.0,312.5,263.71,217.61
2016,1,1,11,30,76.0,255.0,4.2,5.0,298.0,260.85,215.97
2016,1,1,11,45,81.0,262.5,4.2,5.0,309.5,275.04,227.97
2016,1,1,12,0,86.0,270.0,4.2,5.0,321.0,289.47,240.1
2016,1,1,12,15,52.0,246.5,4.15,5.0,278.0,255.89,212.31
2016,1,1,12,30,18.0,223.0,4.1,5.0,235.0,217.27,179.98
2016,1,1,12,45,35.0,240.5,4.05,5.5,262.5,247.5,205.16
2016,1,1,13,0,52.0,258.0,4.0,6.0,290.0,277.12,229.55
2016,1,1,13,15,26.5,215.5,3.95,6.0,232.0,223.19,184.63
2016,1,1,13,30,1.0,173.0,3.9,6.0,174.0,163.55,134.43
2016,1,1,13,45,24.5,202.5,3.85,6.0,216.0,207.77,172.35
2016,1,1,14,0,48.0,232.0,3.8,6.0,258.0,260.54,216.95
2016,1,1,14,15,24.0,151.0,3.7,6.0,164.0,163.31,135.29
2016,1,1,14,30,0.0,70.0,3.6,6.0,70.0,65.15,51.06
2016,1,1,14,45,4.5,115.0,3.5,6.0,117.0,111.42,91.29
2016,1,1,15,0,9.0,160.0,3.4,6.0,164.0,160.97,133.93
2016,1,1,15,15,6.0,147.0,3.2,5.5,149.5,146.98,122.33
2016,1,1,15,30,3.0,134.0,3.0,5.0,135.0,133.04,110.75
2016,1,1,15,45,1.5,118.0,2.8,5.0,118.5,116.79,96.88
2016,1,1,16,0,0.0,102.0,2.6,5.0,102.0,100.51,82.81
2016,1,1,16,15,0.0,84.5,2.35,4.5,84.5,83.32,67.91
2016,1,1,16,30,0.0,67.0,2.1,4.0,67.0,65.91,52.54
2016,1,1,16,45,0.0,50.0,1.85,4.0,50.0,48.79,37.12
2016,1,1,17,0,0.0,33.0,1.6,4.0,33.0,31.2,21.18
2016,1,1,17,15,0.0,19.5,1.55,4.0,19.5,18.1,8.06
2016,1,1,17,30,0.0,6.0,1.5,4.0,6.0,5.72,0.0
2016,1,1,17,45,0.0,3.0,1.5,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,3.5,4.0,3.81,0.0
2016,1,2,8,0,0.0,8.0,0.8,4.0,8.0,7.4,0.52
2016,1,2,8,15,0.0,15.0,0.8,4.0,15.0,13.89,6.96
2016,1,2,8,30,0.0,22.0,0.8,4.0,22.0,20.39,13.19
2016,1,2,8,45,0.0,29.0,0.85,4.0,29.0,26.9,19.39
2016,1,2,9,0,0.0,36.0,0.9,4.0,36.0,33.41,25.52
2016,1,2,9,15,0.0,43.5,0.85,4.0,43.5,40.4,32.01
2016,1,2,9,30,0.0,51.0,0.8,4.0,51.0,47.39,36.51
2016,1,2,9,45,0.0,78.0,0.8,4.5,78.0,72.33,58.21
2016,1,2,10,0,0.0,105.0,0.8,5.0,105.0,96.05,78.44
2016,1,2,10,15,0.0,118.5,0.8,5.0,118.5,108.27,88.67
2016,1,2,10,30,0.0,132.0,0.8,5.0,132.0,120.56,98.92
2016,1,2,10,45,12.0,169.0,0.8,5.0,176.0,156.62,128.78
2016,1,2,11,0,24.0,206.0,0.8,5.0,220.0,193.94,159.31
2016,1,2,11,15,34.5,223.0,0.8,5.0,243.0,212.77,174.43
2016,1,2,11,30,45.0,240.0,0.8,5.0,266.0,235.28,192.65
2016,1,2,11,45,22.5,199.5,0.8,5.5,212.5,193.6,158.24
2016,1,2,12,0,0.0,159.0,0.8,6.0,159.0,147.42,119.89
2016,1,2,12,15,0.0,131.0,0.85,6.0,131.0,121.9,98.68
2016,1,2,12,30,0.0,103.0,0.9,6.0,103.0,96.0,76.9
2016,1,2,12,45,2.0,144.0,0.95,6.5,145.5,135.5,110.11
2016,1,2,13,0,4.0,185.0,1.0,7.0,188.0,175.66,143.2
2016,1,2,13,15,2.0,174.5,0.95,7.0,176.0,165.06,134.29
2016,1,2,13,30,0.0,164.0,0.9,7.0,164.0,154.26,125.41
2016,1,2,13,45,47.0,207.0,0.9,7.0,233.0,231.69,190.36
2016,1,2,14,0,94.0,250.0,0.9,7.0,302.0,308.76,253.24
2016,1,2,14,15,47.0,133.0,0.8,7.0,159.0,159.83,131.15
2016,1,2,14,30,0.0,16.0,0.7,7.0,16.0,14.85,7.3
2016,1,2,14,45,0.0,60.0,0.6,7.0,60.0,55.81,43.08
2016,1,2,15,0,0.0,104.0,0.5,7.0,104.0,98.01,79.38
2016,1,2,15,15,0.0,95.0,0.4,6.5,95.0,89.46,72.23
2016,1,2,15,30,0.0,86.0,0.3,6.0,86.0,80.9,65.17
2016,1,2,15,45,0.0,75.5,0.25,6.0,75.5,70.81,56.58
2016,1,2,16,0,0.0,65.0,0.2,6.0,65.0,60.68,47.88
2016,1,2,16,15,0.0,54.0,0.2,5.5,54.0,50.2,38.79
2016,1,2,16,30,0.0,43.0,0.2,5.0,43.0,39.95,29.74
2016,1,2,16,45,0.0,32.5,0.2,5.0,32.5,30.17,20.89
2016,1,2,17,0,0.0,22.0,0.2,5.0,22.0,20.4,11.97
2016,1,2,17,15,0.0,13.0,0.25,4.5,13.0,12.05,3.68
2016,1,2,17,30,0.0,4.0,0.3,4.0,4.0,3.81,0.0
2016,1,2,17,45,0.0,2.0,0.4,4.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,164.5,14.5,2.65,4.5,29.0,13.82,0.0
2016,1,3,8,0,329.0,29.0,3.0,5.0,58.0,23.46,13.72
2016,1,3,8,15,432.5,39.0,3.0,5.5,102.5,30.45,21.7
2016,1,3,8,30,536.0,49.0,3.0,6.0,147.0,37.19,28.3
2016,1,3,8,45,600.5,55.5,3.05,6.5,194.5,40.59,31.65
2016,1,3,9,0,665.0,62.0,3.1,7.0,242.0,43.95,34.78
2016,1,3,9,15,508.0,95.0,3.1,7.5,246.5,67.79,56.46
2016,1,3,9,30,351.0,128.0,3.1,8.0,251.0,105.78,77.88
2016,1,3,9,45,357.0,144.5,3.15,9.0,282.5,145.13,104.63
2016,1,3,10,0,363.0,161.0,3.2,10.0,314.0,180.09,131.6
2016,1,3,10,15,232.5,188.0,3.15,10.5,289.0,197.81,152.14
2016,1,3,10,30,102.0,215.0,3.1,11.0,264.0,209.17,166.89
2016,1,3,10,45,110.5,229.5,3.05,11.5,285.5,230.98,184.54
2016,1,3,11,0,119.0,244.0,3.0,12.0,307.0,251.55,201.11
2016,1,3,11,15,179.0,252.5,2.95,12.0,352.0,289.34,231.14
2016,1,3,11,30,239.0,261.0,2.9,12.0,397.0,331.64,265.05
2016,1,3,11,45,255.5,265.5,2.9,12.5,414.0,355.63,284.35
2016,1,3,12,0,272.0,270.0,2.9,13.0,431.0,380.48,304.23
2016,1,3,12,15,592.0,181.0,2.9,13.0,535.0,476.52,381.58
2016,1,3,12,30,912.0,92.0,2.9,13.0,639.0,585.88,468.75
2016,1,3,12,45,914.0,91.0,2.9,13.5,637.5,610.79,488.29
2016,1,3,13,0,916.0,90.0,2.9,14.0,636.0,632.87,505.79
2016,1,3,13,15,912.5,89.0,2.9,14.0,626.0,648.71,519.22
2016,1,3,13,30,909.0,88.0,2.9,14.0,616.0,661.36,530.1
2016,1,3,13,45,905.5,86.0,2.95,14.0,598.0,669.75,537.9
2016,1,3,14,0,902.0,84.0,3.0,14.0,580.0,674.89,543.2
2016,1,3,14,15,891.5,82.5,3.0,14.0,554.0,676.08,545.11
2016,1,3,14,30,881.0,81.0,3.0,14.0,528.0,671.07,542.4
2016,1,3,14,45,867.5,78.5,3.0,14.0,495.0,659.83,534.93
2016,1,3,15,0,854.0,76.0,3.0,14.0,462.0,645.54,525.01
2016,1,3,15,15,832.5,73.5,2.75,13.5,422.5,623.29,508.73
2016,1,3,15,30,811.0,71.0,2.5,13.0,383.0,598.51,490.13
2016,1,3,15,45,784.5,66.0,2.3,13.0,339.5,565.54,464.05
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,530.72,435.82
2016,1,3,16,15,711.0,56.0,1.9,12.0,248.0,482.81,397.74
2016,1,3,16,30,664.0,51.0,1.7,11.0,200.0,434.63,357.78
2016,1,3,16,45,593.0,43.5,1.5,10.0,152.5,371.73,304.03
2016,1,3,17,0,522.0,36.0,1.3,9.0,105.0,310.94,249.35
2016,1,3,17,15,379.5,25.5,1.3,8.5,64.0,225.44,162.96
2016,1,3,17,30,237.0,15.0,1.3,8.0,23.0,111.25,0.0
2016,1,3,17,45,118.5,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,234.5,12.5,2.65,1.5,32.5,11.91,0.0
2016,1,4,8,0,469.0,25.0,3.0,2.0,65.0,21.58,12.31
2016,1,4,8,15,569.5,32.5,2.95,2.5,113.0,26.99,18.85
2016,1,4,8,30,670.0,40.0,2.9,3.0,161.0,32.29,24.15
2016,1,4,8,45,727.5,44.5,2.9,4.0,211.0,34.67,26.51
2016,1,4,9,0,785.0,49.0,2.9,5.0,261.0,37.09,28.74
2016,1,4,9,15,821.0,52.5,2.9,5.5,308.5,38.62,30.11
2016,1,4,9,30,857.0,56.0,2.9,6.0,356.0,76.35,40.92
2016,1,4,9,45,881.5,58.5,2.95,7.0,399.5,126.71,68.04
2016,1,4,10,0,906.0,61.0,3.0,8.0,443.0,178.43,106.71
2016,1,4,10,15,922.5,63.0,2.95,8.5,480.0,229.37,150.56
2016,1,4,10,30,939.0,65.0,2.9,9.0,517.0,280.4,196.77
2016,1,4,10,45,949.5,66.5,2.9,9.5,547.5,329.15,241.87
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,376.95,285.76
2016,1,4,11,15,967.5,69.0,2.85,10.0,601.0,422.03,327.14
2016,1,4,11,30,975.0,70.0,2.8,10.0,624.0,465.45,366.25
2016,1,4,11,45,975.5,72.5,2.75,10.5,638.0,505.34,400.9
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,542.73,432.52
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.5,575.57,460.59
2016,1,4,12,30,979.0,75.0,2.6,11.0,665.0,605.62,485.87
2016,1,4,12,45,977.0,75.5,2.6,11.5,662.0,631.31,506.56
2016,1,4,13,0,975.0,76.0,2.6,12.0,659.0,653.83,524.39
2016,1,4,13,15,971.0,75.5,2.6,12.0,648.0,670.88,538.77
2016,1,4,13,30,967.0,75.0,2.6,12.0,637.0,684.54,550.43
2016,1,4,13,45,959.0,74.5,2.6,12.0,617.5,692.26,557.5
2016,1,4,14,0,951.0,74.0,2.6,12.0,598.0,696.51,561.9
2016,1,4,14,15,940.5,72.5,2.6,12.0,571.0,694.6,561.65
2016,1,4,14,30,930.0,71.0,2.6,12.0,544.0,689.3,558.8
2016,1,4,14,45,913.5,70.0,2.6,12.0,510.0,677.4,550.85
2016,1,4,15,0,897.0,69.0,2.6,12.0,476.0,662.43,540.44
2016,1,4,15,15,875.5,66.5,2.45,11.5,435.5,639.66,524.14
2016,1,4,15,30,854.0,64.0,2.3,11.0,395.0,618.47,508.55
2016,1,4,15,45,823.0,60.5,2.15,11.0,349.5,583.86,481.25
2016,1,4,16,0,792.0,57.0,2.0,11.0,304.0,547.46,451.88
2016,1,4,16,15,745.0,52.5,1.8,10.0,255.5,499.42,413.59
2016,1,4,16,30,698.0,48.0,1.6,9.0,207.0,451.08,373.35
2016,1,4,16,45,621.5,41.5,1.45,8.0,158.0,385.54,317.44
2016,1,4,17,0,545.0,35.0,1.3,7.0,109.0,322.41,260.75
2016,1,4,17,15,403.0,25.0,1.35,6.5,67.0,230.26,170.22
2016,1,4,17,30,261.0,15.0,1.4,6.0,25.0,121.65,0.0
2016,1,4,17,45,130.5,7.5,1.45,5.5,12.5,7.15,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.0,2.95,1.5,28.0,14.3,0.0
2016,1,5,8,0,301.0,30.0,3.1,2.0,56.0,24.47,14.67
2016,1,5,8,15,405.0,41.0,3.1,2.0,100.0,32.34,23.73
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,39.9,31.27
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,43.58,34.93
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,47.21,38.37
2016,1,5,9,15,680.5,71.5,3.0,3.0,284.0,49.49,40.51
2016,1,5,9,30,722.0,77.0,2.9,3.0,330.0,78.63,46.89
2016,1,5,9,45,751.5,80.5,2.85,3.5,371.5,123.92,72.0
2016,1,5,10,0,781.0,84.0,2.8,4.0,413.0,175.51,111.46
2016,1,5,10,15,801.0,86.5,2.75,4.5,449.5,221.93,151.55
2016,1,5,10,30,821.0,89.0,2.7,5.0,486.0,269.12,194.38
2016,1,5,10,45,836.0,90.5,2.65,5.5,515.5,314.5,236.41
2016,1,5,11,0,851.0,92.0,2.6,6.0,545.0,359.65,277.9
2016,1,5,11,15,860.5,93.5,2.6,6.5,567.5,402.28,316.73
2016,1,5,11,30,870.0,95.0,2.6,7.0,590.0,443.74,353.67
2016,1,5,11,45,887.5,91.0,2.6,8.0,607.0,482.15,386.56
2016,1,5,12,0,905.0,87.0,2.6,9.0,624.0,520.46,418.39
2016,1,5,12,15,907.0,87.0,2.6,9.5,630.0,551.61,444.59
2016,1,5,12,30,909.0,87.0,2.6,10.0,636.0,580.22,468.18
2016,1,5,12,45,759.0,134.0,2.6,10.5,591.0,567.28,458.08
2016,1,5,13,0,609.0,181.0,2.6,11.0,546.0,545.28,440.38
2016,1,5,13,15,482.5,215.5,2.6,11.0,502.0,514.97,416.79
2016,1,5,13,30,356.0,250.0,2.6,11.0,458.0,476.21,386.0
2016,1,5,13,45,269.0,254.0,2.6,11.5,408.5,433.3,351.56
2016,1,5,14,0,182.0,258.0,2.6,12.0,359.0,380.66,309.0
2016,1,5,14,15,311.5,224.5,2.55,11.5,388.0,441.51,360.79
2016,1,5,14,30,441.0,191.0,2.5,11.0,417.0,502.42,411.64
2016,1,5,14,45,222.0,172.5,2.5,11.0,286.0,333.83,275.64
2016,1,5,15,0,3.0,154.0,2.5,11.0,155.0,150.57,121.98
2016,1,5,15,15,1.5,141.0,2.35,10.5,141.5,137.45,111.78
2016,1,5,15,30,0.0,128.0,2.2,10.0,128.0,124.32,101.13
2016,1,5,15,45,0.0,112.0,2.05,10.0,112.0,108.88,88.23
2016,1,5,16,0,0.0,96.0,1.9,10.0,96.0,93.35,75.1
2016,1,5,16,15,0.0,80.0,1.8,9.5,80.0,77.69,61.81
2016,1,5,16,30,0.0,64.0,1.7,9.0,64.0,61.88,48.13
2016,1,5,16,45,0.0,48.5,1.65,9.0,48.5,46.42,34.46
2016,1,5,17,0,0.0,33.0,1.6,9.0,33.0,30.66,20.43
2016,1,5,17,15,0.0,20.0,1.75,8.5,20.0,18.56,9.04
2016,1,5,17,30,0.0,7.0,1.9,8.0,7.0,6.48,0.0
2016,1,5,17,45,0.0,3.5,2.05,8.0,3.5,3.34,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,89.5,17.5,2.35,5.5,25.0,16.68,0.0
2016,1,6,8,0,179.0,35.0,2.5,6.0,50.0,27.59,16.91
2016,1,6,8,15,277.5,49.5,2.55,6.0,91.0,38.28,28.64
2016,1,6,8,30,376.0,64.0,2.6,6.0,132.0,48.6,38.66
2016,1,6,8,45,434.5,75.5,2.65,6.5,176.5,56.15,45.85
2016,1,6,9,0,493.0,87.0,2.7,7.0,221.0,63.44,52.58
2016,1,6,9,15,539.0,95.0,2.65,7.0,264.5,68.99,57.66
2016,1,6,9,30,585.0,103.0,2.6,7.0,308.0,94.99,63.74
2016,1,6,9,45,614.0,109.5,2.6,7.5,348.0,135.65,86.65
2016,1,6,10,0,643.0,116.0,2.6,8.0,388.0,178.83,118.78
2016,1,6,10,15,321.5,94.0,2.6,8.0,230.0,135.51,97.18
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,67.01,52.35
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,74.03,58.2
2016,1,6,11,0,0.0,87.0,2.7,9.0,87.0,81.05,63.95
2016,1,6,11,15,0.0,86.5,2.7,9.0,86.5,80.59,63.44
2016,1,6,11,30,0.0,86.0,2.7,9.0,86.0,80.13,62.97
2016,1,6,11,45,0.0,108.5,2.7,9.5,108.5,100.92,80.32
2016,1,6,12,0,0.0,131.0,2.7,10.0,131.0,121.72,97.5
2016,1,6,12,15,0.0,132.5,2.65,10.0,132.5,123.27,98.71
2016,1,6,12,30,0.0,134.0,2.6,10.0,134.0,124.84,99.98
2016,1,6,12,45,0.0,117.0,2.55,10.5,117.0,109.11,86.67
2016,1,6,13,0,0.0,100.0,2.5,11.0,100.0,93.25,73.29
2016,1,6,13,15,0.0,94.0,2.45,11.0,94.0,87.63,68.64
2016,1,6,13,30,0.0,88.0,2.4,11.0,88.0,82.01,63.97
2016,1,6,13,45,0.0,81.0,2.35,11.0,81.0,75.45,58.53
2016,1,6,14,0,0.0,74.0,2.3,11.0,74.0,68.91,53.08
2016,1,6,14,15,0.0,48.0,2.3,11.0,48.0,44.64,32.57
2016,1,6,14,30,0.0,22.0,2.3,11.0,22.0,20.43,11.92
2016,1,6,14,45,0.0,14.5,2.3,11.0,14.5,13.46,5.95
2016,1,6,15,0,0.0,7.0,2.3,11.0,7.0,6.49,0.0
2016,1,6,15,15,4.0,74.0,2.1,11.0,75.5,71.42,55.97
2016,1,6,15,30,8.0,141.0,1.9,11.0,144.0,143.19,116.89
2016,1,6,15,45,4.0,125.0,1.75,11.0,126.5,125.4,101.87
2016,1,6,16,0,0.0,109.0,1.6,11.0,109.0,107.67,86.93
2016,1,6,16,15,170.0,100.5,1.35,10.5,140.0,221.77,185.53
2016,1,6,16,30,340.0,92.0,1.1,10.0,171.0,312.48,259.64
2016,1,6,16,45,281.5,75.0,0.85,10.0,130.0,255.45,209.37
2016,1,6,17,0,223.0,58.0,0.6,10.0,89.0,201.11,161.11
2016,1,6,17,15,111.5,38.5,0.55,9.5,54.0,115.03,84.56
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,19.88,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,9.05,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.5,14.0,2.2,7.0,29.5,13.34,0.0
2016,1,7,8,0,363.0,28.0,2.3,7.0,59.0,22.58,12.74
2016,1,7,8,15,468.5,37.0,2.35,7.5,104.0,28.7,19.95
2016,1,7,8,30,574.0,46.0,2.4,8.0,149.0,34.62,25.75
2016,1,7,8,45,637.0,51.5,2.5,8.5,197.5,40.89,31.66
2016,1,7,9,0,700.0,57.0,2.6,9.0,246.0,43.88,34.44
2016,1,7,9,15,486.0,98.0,2.6,9.5,240.0,69.92,57.95
2016,1,7,9,30,272.0,139.0,2.6,10.0,234.0,114.5,86.91
2016,1,7,9,45,556.5,103.5,2.65,11.0,329.0,125.19,79.01
2016,1,7,10,0,841.0,68.0,2.7,12.0,424.0,169.34,100.35
2016,1,7,10,15,859.5,70.5,2.65,12.5,461.0,218.46,141.8
2016,1,7,10,30,878.0,73.0,2.6,13.0,498.0,272.25,189.2
2016,1,7,10,45,895.0,73.0,2.6,14.0,529.0,319.12,231.11
2016,1,7,11,0,912.0,73.0,2.6,15.0,560.0,365.68,272.33
2016,1,7,11,15,921.0,74.0,2.7,16.0,583.0,409.67,310.9
2016,1,7,11,30,930.0,75.0,2.8,17.0,606.0,452.24,347.3
2016,1,7,11,45,937.0,75.0,2.95,18.0,622.0,491.37,380.13
2016,1,7,12,0,944.0,75.0,3.1,19.0,638.0,528.51,410.48
2016,1,7,12,15,947.0,75.5,3.1,19.0,645.0,561.91,438.45
2016,1,7,12,30,950.0,76.0,3.1,19.0,652.0,592.73,463.89
2016,1,7,12,45,953.0,74.5,3.15,19.5,651.0,618.83,484.63
2016,1,7,13,0,956.0,73.0,3.2,20.0,650.0,642.01,502.8
2016,1,7,13,15,953.0,72.5,3.2,20.0,640.0,659.57,517.27
2016,1,7,13,30,950.0,72.0,3.2,20.0,630.0,673.83,529.14
2016,1,7,13,45,945.5,70.5,3.2,20.0,612.0,682.73,536.97
2016,1,7,14,0,941.0,69.0,3.2,20.0,594.0,688.24,542.23
2016,1,7,14,15,931.5,68.0,3.1,20.0,568.0,687.66,542.52
2016,1,7,14,30,922.0,67.0,3.0,20.0,542.0,683.72,540.29
2016,1,7,14,45,908.0,65.5,2.95,20.0,509.0,673.01,533.2
2016,1,7,15,0,894.0,64.0,2.9,20.0,476.0,659.2,523.72
2016,1,7,15,15,874.0,61.5,2.5,19.5,436.5,637.44,507.61
2016,1,7,15,30,854.0,59.0,2.1,19.0,397.0,613.05,489.1
2016,1,7,15,45,825.0,56.5,1.75,18.5,352.5,585.12,467.41
2016,1,7,16,0,796.0,54.0,1.4,18.0,308.0,551.12,440.47
2016,1,7,16,15,752.5,50.0,1.35,16.5,260.0,505.5,406.97
2016,1,7,16,30,709.0,46.0,1.3,15.0,212.0,459.44,371.29
2016,1,7,16,45,636.0,40.5,1.3,14.0,163.5,396.3,319.54
2016,1,7,17,0,563.0,35.0,1.3,13.0,115.0,335.33,266.72
2016,1,7,17,15,429.0,26.0,1.35,12.5,72.5,246.18,184.12
2016,1,7,17,30,295.0,17.0,1.4,12.0,30.0,154.71,0.0
2016,1,7,17,45,147.5,8.5,1.5,11.5,15.0,64.72,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,167.5,14.5,2.3,7.5,29.0,13.82,0.0
2016,1,8,8,0,335.0,29.0,2.4,8.0,58.0,23.54,13.44
2016,1,8,8,15,442.0,39.0,2.3,8.5,103.0,30.52,21.47
2016,1,8,8,30,549.0,49.0,2.2,9.0,148.0,37.25,28.01
2016,1,8,8,45,612.0,55.5,2.15,9.5,196.0,40.63,31.3
2016,1,8,9,0,675.0,62.0,2.1,10.0,244.0,43.96,34.38
2016,1,8,9,15,715.5,66.5,2.35,10.5,290.0,50.2,39.96
2016,1,8,9,30,756.0,71.0,2.6,11.0,336.0,78.42,45.01
2016,1,8,9,45,790.5,72.5,2.85,12.0,379.5,123.86,68.24
2016,1,8,10,0,825.0,74.0,3.1,13.0,423.0,172.05,102.98
2016,1,8,10,15,844.0,76.5,3.25,13.5,460.5,220.6,143.82
2016,1,8,10,30,863.0,79.0,3.4,14.0,498.0,269.75,187.38
2016,1,8,10,45,519.5,164.0,3.55,15.0,420.5,284.86,214.02
2016,1,8,11,0,176.0,249.0,3.7,16.0,343.0,273.86,214.86
2016,1,8,11,15,99.0,234.5,3.7,16.5,287.5,246.03,194.31
2016,1,8,11,30,22.0,220.0,3.7,17.0,232.0,209.78,165.99
2016,1,8,11,45,30.5,235.5,3.7,17.5,253.5,228.64,180.72
2016,1,8,12,0,39.0,251.0,3.7,18.0,275.0,249.72,197.07
2016,1,8,12,15,108.5,271.5,3.6,18.0,338.0,307.46,242.91
2016,1,8,12,30,178.0,292.0,3.5,18.0,401.0,372.21,293.86
2016,1,8,12,45,94.0,249.0,3.45,18.5,306.5,288.79,227.96
2016,1,8,13,0,10.0,206.0,3.4,19.0,212.0,198.97,155.92
2016,1,8,13,15,68.5,243.0,3.25,19.0,283.5,275.49,217.63
2016,1,8,13,30,127.0,280.0,3.1,19.0,355.0,358.05,282.68
2016,1,8,13,45,284.0,249.0,3.0,19.0,410.0,438.51,347.36
2016,1,8,14,0,441.0,218.0,2.9,19.0,465.0,521.67,413.03
2016,1,8,14,15,250.0,221.0,2.7,19.0,360.0,398.71,316.7
2016,1,8,14,30,59.0,224.0,2.5,19.0,255.0,264.59,209.47
2016,1,8,14,45,349.5,171.0,2.3,19.0,335.0,416.52,334.49
2016,1,8,15,0,640.0,118.0,2.1,19.0,415.0,562.82,448.97
2016,1,8,15,15,722.0,96.5,1.75,18.5,404.5,588.48,468.03
2016,1,8,15,30,804.0,75.0,1.4,18.0,394.0,606.42,481.43
2016,1,8,15,45,781.5,69.5,1.1,18.0,351.0,575.58,456.46
2016,1,8,16,0,759.0,64.0,0.8,18.0,308.0,542.7,429.65
2016,1,8,16,15,712.0,59.0,0.75,17.0,260.0,494.56,393.98
2016,1,8,16,30,665.0,54.0,0.7,16.0,212.0,446.09,356.43
2016,1,8,16,45,596.5,46.5,0.7,15.0,164.0,388.25,309.78
2016,1,8,17,0,528.0,39.0,0.7,14.0,116.0,328.97,259.4
2016,1,8,17,15,264.0,35.0,0.7,13.5,73.5,187.35,139.82
2016,1,8,17,30,0.0,31.0,0.7,13.0,31.0,41.04,0.0
2016,1,8,17,45,0.0,15.5,0.75,12.5,15.5,14.77,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.5,14.0,6.05,4.5,30.0,13.34,0.0
2016,1,9,8,0,381.0,28.0,6.4,5.0,60.0,22.6,12.84
2016,1,9,8,15,487.5,37.0,6.55,5.0,106.5,28.72,20.14
2016,1,9,8,30,594.0,46.0,6.7,5.0,153.0,34.64,26.05
2016,1,9,8,45,659.0,51.5,6.85,5.5,202.5,40.91,32.03
2016,1,9,9,0,724.0,57.0,7.0,6.0,252.0,43.91,34.84
2016,1,9,9,15,763.5,61.0,7.0,6.0,300.0,45.53,36.35
2016,1,9,9,30,803.0,65.0,7.0,6.0,348.0,74.69,41.68
2016,1,9,9,45,833.0,67.5,7.05,6.5,392.0,123.11,67.49
2016,1,9,10,0,863.0,70.0,7.1,7.0,436.0,173.75,105.51
2016,1,9,10,15,881.5,72.0,7.1,7.0,473.5,223.7,149.24
2016,1,9,10,30,900.0,74.0,7.1,7.0,511.0,278.31,199.6
2016,1,9,10,45,913.0,75.5,7.1,7.5,542.5,326.57,245.25
2016,1,9,11,0,926.0,77.0,7.1,8.0,574.0,374.2,290.17
2016,1,9,11,15,934.5,78.5,7.05,8.0,597.5,419.31,332.96
2016,1,9,11,30,943.0,80.0,7.0,8.0,621.0,462.95,373.74
2016,1,9,11,45,947.0,81.0,6.95,8.5,636.5,502.46,409.6
2016,1,9,12,0,951.0,82.0,6.9,9.0,652.0,539.77,442.74
2016,1,9,12,15,953.5,82.0,6.85,9.0,659.0,572.98,472.63
2016,1,9,12,30,956.0,82.0,6.8,9.0,666.0,603.55,499.79
2016,1,9,12,45,955.0,82.0,6.75,9.5,664.0,629.36,521.68
2016,1,9,13,0,954.0,82.0,6.7,10.0,662.0,652.11,540.66
2016,1,9,13,15,950.5,81.5,6.65,10.0,652.0,669.68,556.2
2016,1,9,13,30,947.0,81.0,6.6,10.0,642.0,683.95,568.91
2016,1,9,13,45,939.5,80.5,6.55,10.0,623.5,692.32,576.78
2016,1,9,14,0,932.0,80.0,6.5,10.0,605.0,697.28,581.85
2016,1,9,14,15,922.0,78.5,6.45,9.5,578.5,696.13,583.1
2016,1,9,14,30,912.0,77.0,6.4,9.0,552.0,691.62,581.61
2016,1,9,14,45,895.0,76.0,6.4,9.0,518.0,679.84,573.24
2016,1,9,15,0,878.0,75.0,6.4,9.0,484.0,669.03,565.38
2016,1,9,15,15,507.0,124.5,6.25,8.5,356.5,477.89,406.85
2016,1,9,15,30,136.0,174.0,6.1,8.0,229.0,278.05,235.29
2016,1,9,15,45,451.5,119.0,6.0,8.0,271.0,429.02,367.83
2016,1,9,16,0,767.0,64.0,5.9,8.0,313.0,549.28,470.34
2016,1,9,16,15,720.5,59.5,5.55,7.5,265.0,501.78,429.52
2016,1,9,16,30,674.0,55.0,5.2,7.0,217.0,453.84,387.46
2016,1,9,16,45,597.0,48.0,4.9,6.5,167.5,391.85,331.93
2016,1,9,17,0,520.0,41.0,4.6,6.0,118.0,328.74,273.53
2016,1,9,17,15,260.0,37.0,4.35,5.5,75.5,188.82,148.28
2016,1,9,17,30,0.0,33.0,4.1,5.0,33.0,44.53,2.24
2016,1,9,17,45,0.0,16.5,3.9,4.5,16.5,15.73,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.5,2.7,-0.5,30.5,13.82,0.0
2016,1,10,8,0,379.0,29.0,3.0,0.0,61.0,23.57,14.01
2016,1,10,8,15,485.0,38.5,3.1,0.5,108.0,30.09,21.83
2016,1,10,8,30,591.0,48.0,3.2,1.0,155.0,36.39,28.15
2016,1,10,8,45,654.5,54.5,3.3,1.5,205.0,39.83,31.59
2016,1,10,9,0,718.0,61.0,3.4,2.0,255.0,47.5,38.79
2016,1,10,9,15,758.0,65.5,3.35,2.5,303.0,49.39,40.48
2016,1,10,9,30,798.0,70.0,3.3,3.0,351.0,78.6,45.81
2016,1,10,9,45,826.0,73.0,3.25,3.5,395.0,127.07,71.87
2016,1,10,10,0,854.0,76.0,3.2,4.0,439.0,177.6,109.94
2016,1,10,10,15,873.0,78.5,3.05,4.0,477.5,227.76,153.69
2016,1,10,10,30,892.0,81.0,2.9,4.0,516.0,278.49,200.34
2016,1,10,10,45,905.0,83.0,2.8,4.5,547.0,327.38,245.92
2016,1,10,11,0,918.0,85.0,2.7,5.0,578.0,378.97,293.17
2016,1,10,11,15,926.5,86.0,2.55,5.5,602.0,423.52,333.72
2016,1,10,11,30,935.0,87.0,2.4,6.0,626.0,466.61,371.91
2016,1,10,11,45,938.0,89.0,2.3,6.5,641.0,506.51,406.51
2016,1,10,12,0,941.0,91.0,2.2,7.0,656.0,544.19,438.23
2016,1,10,12,15,942.5,91.5,2.1,7.0,663.0,577.3,466.27
2016,1,10,12,30,944.0,92.0,2.0,7.0,670.0,607.76,491.52
2016,1,10,12,45,943.0,92.0,1.9,7.5,668.0,633.52,511.65
2016,1,10,13,0,942.0,92.0,1.8,8.0,666.0,656.26,528.92
2016,1,10,13,15,938.0,91.0,1.7,8.0,656.0,673.04,542.27
2016,1,10,13,30,934.0,90.0,1.6,8.0,646.0,686.52,552.89
2016,1,10,13,45,925.0,90.0,1.55,8.0,626.5,694.52,559.61
2016,1,10,14,0,916.0,90.0,1.5,8.0,607.0,699.14,563.73
2016,1,10,14,15,905.0,88.5,1.5,8.0,580.5,700.84,566.04
2016,1,10,14,30,894.0,87.0,1.5,8.0,554.0,696.17,563.66
2016,1,10,14,45,881.0,84.0,1.5,8.0,520.5,685.24,556.64
2016,1,10,15,0,868.0,81.0,1.5,8.0,487.0,671.15,547.17
2016,1,10,15,15,846.0,78.0,1.45,7.5,447.0,648.24,531.37
2016,1,10,15,30,824.0,75.0,1.4,7.0,407.0,622.68,513.23
2016,1,10,15,45,792.5,71.5,1.4,7.0,362.0,588.28,487.22
2016,1,10,16,0,761.0,68.0,1.4,7.0,317.0,552.07,459.06
2016,1,10,16,15,714.5,62.5,1.25,6.5,268.5,503.45,419.94
2016,1,10,16,30,668.0,57.0,1.1,6.0,220.0,458.54,382.22
2016,1,10,16,45,592.5,50.0,1.0,5.5,170.5,393.43,326.8
2016,1,10,17,0,517.0,43.0,0.9,5.0,121.0,330.91,271.24
2016,1,10,17,15,388.5,32.0,0.95,4.5,78.0,243.0,190.88
2016,1,10,17,30,260.0,21.0,1.0,4.0,35.0,152.58,39.39
2016,1,10,17,45,130.0,10.5,1.05,4.0,17.5,60.84,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,169.5,14.5,1.1,0.5,29.0,13.82,0.0
2016,1,11,8,0,339.0,29.0,1.2,1.0,58.0,23.53,13.97
2016,1,11,8,15,445.0,39.0,1.25,1.5,103.5,30.49,22.16
2016,1,11,8,30,551.0,49.0,1.3,2.0,149.0,37.2,28.84
2016,1,11,8,45,466.0,72.0,1.4,3.0,174.0,55.03,45.49
2016,1,11,9,0,381.0,95.0,1.5,4.0,199.0,69.15,58.46
2016,1,11,9,15,417.0,104.5,1.5,4.5,236.5,74.44,63.2
2016,1,11,9,30,453.0,114.0,1.5,5.0,274.0,97.07,69.38
2016,1,11,9,45,434.5,134.0,1.55,5.5,302.5,137.9,96.55
2016,1,11,10,0,416.0,154.0,1.6,6.0,331.0,176.83,127.93
2016,1,11,10,15,632.0,121.0,1.55,6.5,416.5,215.02,151.17
2016,1,11,10,30,848.0,88.0,1.5,7.0,502.0,274.47,195.41
2016,1,11,10,45,671.5,140.0,1.5,7.5,480.5,308.38,232.96
2016,1,11,11,0,495.0,192.0,1.5,8.0,459.0,327.51,255.84
2016,1,11,11,15,356.5,231.0,1.45,8.0,427.5,335.51,266.92
2016,1,11,11,30,218.0,270.0,1.4,8.0,396.0,330.85,265.95
2016,1,11,11,45,267.0,269.5,1.4,8.5,428.0,364.48,292.82
2016,1,11,12,0,316.0,269.0,1.4,9.0,460.0,401.31,321.92
2016,1,11,12,15,308.0,274.5,1.4,9.5,462.0,416.56,333.91
2016,1,11,12,30,300.0,280.0,1.4,10.0,464.0,430.54,344.79
2016,1,11,12,45,592.5,193.0,1.45,10.5,556.0,530.85,424.86
2016,1,11,13,0,885.0,106.0,1.5,11.0,648.0,638.98,508.82
2016,1,11,13,15,528.0,195.0,1.5,11.0,517.5,525.96,420.84
2016,1,11,13,30,171.0,284.0,1.5,11.0,387.0,390.04,312.83
2016,1,11,13,45,224.5,270.0,1.5,11.0,400.5,416.12,335.51
2016,1,11,14,0,278.0,256.0,1.5,11.0,414.0,449.46,362.65
2016,1,11,14,15,168.0,241.5,1.45,11.0,336.0,359.59,291.34
2016,1,11,14,30,58.0,227.0,1.4,11.0,258.0,267.06,216.59
2016,1,11,14,45,164.5,214.5,1.4,11.0,294.0,335.14,274.29
2016,1,11,15,0,271.0,202.0,1.4,11.0,330.0,402.88,329.92
