Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,580.0,56.0,1.9,13.0,179.0,41.73,31.76
2016,2,1,8,45,290.0,78.5,2.1,13.5,140.0,56.86,45.38
2016,2,1,9,0,0.0,101.0,2.3,14.0,101.0,89.07,73.88
2016,2,1,9,15,91.5,134.5,2.6,14.5,170.5,104.84,87.47
2016,2,1,9,30,183.0,168.0,2.9,15.0,240.0,141.31,107.72
2016,2,1,9,45,190.0,188.5,3.25,16.0,270.5,171.09,129.0
2016,2,1,10,0,197.0,209.0,3.6,17.0,301.0,201.7,152.58
2016,2,1,10,15,199.0,227.5,3.9,17.5,327.5,230.57,175.98
2016,2,1,10,30,201.0,246.0,4.2,18.0,354.0,259.6,199.73
2016,2,1,10,45,240.5,257.5,4.5,18.5,394.0,295.09,227.72
2016,2,1,11,0,280.0,269.0,4.8,19.0,434.0,331.38,256.61
2016,2,1,11,15,600.5,180.5,5.05,19.0,554.5,402.35,310.94
2016,2,1,11,30,921.0,92.0,5.3,19.0,675.0,499.53,388.16
2016,2,1,11,45,922.0,95.0,5.55,19.5,691.5,541.02,423.3
2016,2,1,12,0,923.0,98.0,5.8,20.0,708.0,580.21,455.99
2016,2,1,12,15,925.5,98.5,5.95,20.0,717.0,615.44,485.73
2016,2,1,12,30,928.0,99.0,6.1,20.0,726.0,648.12,513.04
2016,2,1,12,45,927.0,99.5,6.35,20.5,726.0,675.95,535.51
2016,2,1,13,0,926.0,100.0,6.6,21.0,726.0,700.77,555.38
2016,2,1,13,15,923.0,99.5,6.75,21.0,717.5,720.17,571.78
2016,2,1,13,30,920.0,99.0,6.9,21.0,709.0,736.3,585.59
2016,2,1,13,45,913.0,98.5,7.05,21.0,691.5,746.32,594.23
2016,2,1,14,0,906.0,98.0,7.2,21.0,674.0,752.93,600.23
2016,2,1,14,15,896.5,96.5,7.2,21.0,648.5,753.28,601.27
2016,2,1,14,30,887.0,95.0,7.2,21.0,623.0,754.41,603.09
2016,2,1,14,45,870.0,94.5,7.2,21.0,589.0,744.04,596.34
2016,2,1,15,0,853.0,94.0,7.2,21.0,555.0,730.47,587.3
2016,2,1,15,15,833.0,91.0,6.9,21.0,515.0,708.92,571.45
2016,2,1,15,30,813.0,88.0,6.6,21.0,475.0,684.56,553.49
2016,2,1,15,45,779.0,86.0,6.3,21.0,429.0,649.15,526.58
2016,2,1,16,0,745.0,84.0,6.0,21.0,383.0,615.18,500.01
2016,2,1,16,15,705.5,79.0,5.45,20.5,333.5,569.94,464.62
2016,2,1,16,30,666.0,74.0,4.9,20.0,284.0,523.99,427.82
2016,2,1,16,45,603.0,67.5,4.4,19.5,232.5,461.95,377.22
2016,2,1,17,0,540.0,61.0,3.9,19.0,181.0,401.42,326.5
2016,2,1,17,15,447.5,51.0,3.75,18.5,132.5,323.37,260.34
2016,2,1,17,30,355.0,41.0,3.6,18.0,84.0,250.2,195.58
2016,2,1,17,45,208.5,25.5,3.45,17.5,47.5,148.53,89.52
2016,2,1,18,0,62.0,10.0,3.3,17.0,11.0,35.43,0.0
2016,2,1,18,15,31.0,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,16.5,3.15,8.0,44.5,12.67,1.73
2016,2,2,8,0,484.0,33.0,3.5,9.0,89.0,25.94,17.0
2016,2,2,8,15,580.0,41.0,3.75,9.5,141.5,33.83,24.72
2016,2,2,8,30,676.0,49.0,4.0,10.0,194.0,39.18,29.84
2016,2,2,8,45,731.5,54.0,4.3,11.0,248.0,41.59,32.05
2016,2,2,9,0,787.0,59.0,4.6,12.0,302.0,44.02,34.13
2016,2,2,9,15,822.5,62.5,4.95,12.5,354.0,45.14,35.02
2016,2,2,9,30,858.0,66.0,5.3,13.0,406.0,96.01,48.79
2016,2,2,9,45,881.5,69.0,5.7,14.0,453.0,149.59,82.57
2016,2,2,10,0,905.0,72.0,6.1,15.0,500.0,210.1,130.72
2016,2,2,10,15,922.0,74.5,6.05,15.0,541.5,264.54,178.71
2016,2,2,10,30,939.0,77.0,6.0,15.0,583.0,319.3,228.65
2016,2,2,10,45,950.0,79.0,5.95,15.5,617.5,371.79,276.61
2016,2,2,11,0,961.0,81.0,5.9,16.0,652.0,423.49,323.17
2016,2,2,11,15,969.5,82.0,5.85,16.0,678.5,472.26,367.06
2016,2,2,11,30,978.0,83.0,5.8,16.0,705.0,519.53,408.74
2016,2,2,11,45,981.5,85.0,5.8,16.5,723.0,563.56,446.14
2016,2,2,12,0,985.0,87.0,5.8,17.0,741.0,605.29,480.73
2016,2,2,12,15,987.0,87.5,5.7,17.0,750.5,642.29,511.54
2016,2,2,12,30,989.0,88.0,5.6,17.0,760.0,676.52,539.56
2016,2,2,12,45,989.5,87.5,5.55,17.5,760.0,705.92,562.48
2016,2,2,13,0,990.0,87.0,5.5,18.0,760.0,732.15,582.54
2016,2,2,13,15,987.0,86.5,5.4,18.0,751.0,752.79,598.98
2016,2,2,13,30,984.0,86.0,5.3,18.0,742.0,769.93,611.95
2016,2,2,13,45,979.0,85.5,5.25,18.0,724.5,782.12,621.19
2016,2,2,14,0,974.0,85.0,5.2,18.0,707.0,790.71,627.92
2016,2,2,14,15,965.5,83.5,5.05,18.0,681.0,792.08,628.97
2016,2,2,14,30,957.0,82.0,4.9,18.0,655.0,789.81,627.51
2016,2,2,14,45,944.5,80.5,4.8,18.0,621.0,781.09,621.7
2016,2,2,15,0,932.0,79.0,4.7,18.0,587.0,768.93,613.51
2016,2,2,15,15,915.5,76.5,4.35,17.5,546.5,749.48,599.82
2016,2,2,15,30,899.0,74.0,4.0,17.0,506.0,726.99,584.38
2016,2,2,15,45,874.0,71.5,3.7,17.0,459.0,700.75,565.27
2016,2,2,16,0,849.0,69.0,3.4,17.0,412.0,667.28,540.48
2016,2,2,16,15,814.0,65.0,2.95,16.0,361.0,623.43,507.8
2016,2,2,16,30,779.0,61.0,2.5,15.0,310.0,578.3,473.01
2016,2,2,16,45,723.0,56.5,2.1,14.0,256.0,519.08,425.88
2016,2,2,17,0,667.0,52.0,1.7,13.0,202.0,460.49,377.24
2016,2,2,17,15,574.5,44.0,1.7,12.0,149.5,384.87,313.85
2016,2,2,17,30,482.0,36.0,1.7,11.0,97.0,309.89,247.38
2016,2,2,17,45,299.0,24.0,1.75,10.5,55.5,190.87,124.97
2016,2,2,18,0,116.0,12.0,1.8,10.0,14.0,60.27,0.0
2016,2,2,18,15,58.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,246.0,16.5,4.85,2.5,45.5,12.61,2.41
2016,2,3,8,0,492.0,33.0,5.2,3.0,91.0,28.25,19.58
2016,2,3,8,15,584.5,41.0,5.35,3.5,144.0,33.71,25.25
2016,2,3,8,30,677.0,49.0,5.5,4.0,197.0,39.05,30.47
2016,2,3,8,45,738.5,53.0,5.65,4.5,252.0,40.6,32.0
2016,2,3,9,0,800.0,57.0,5.8,5.0,307.0,42.25,33.48
2016,2,3,9,15,834.5,61.0,5.7,5.5,359.0,44.4,35.34
2016,2,3,9,30,869.0,65.0,5.6,6.0,411.0,97.67,50.55
2016,2,3,9,45,763.5,90.0,5.55,6.5,419.5,151.01,91.22
2016,2,3,10,0,658.0,115.0,5.5,7.0,428.0,197.09,134.57
2016,2,3,10,15,806.0,93.5,5.45,7.5,509.0,252.58,178.3
2016,2,3,10,30,954.0,72.0,5.4,8.0,590.0,321.43,235.96
2016,2,3,10,45,965.5,73.5,5.4,8.5,624.5,374.39,285.56
2016,2,3,11,0,977.0,75.0,5.4,9.0,659.0,426.58,333.73
2016,2,3,11,15,984.5,76.0,5.35,9.5,685.5,475.66,378.24
2016,2,3,11,30,992.0,77.0,5.3,10.0,712.0,523.12,420.18
2016,2,3,11,45,993.5,79.5,5.3,10.5,729.5,567.19,458.32
2016,2,3,12,0,995.0,82.0,5.3,11.0,747.0,608.79,493.43
2016,2,3,12,15,997.0,82.5,5.2,11.0,756.0,646.14,525.0
2016,2,3,12,30,999.0,83.0,5.1,11.0,765.0,680.68,553.68
2016,2,3,12,45,996.5,84.0,5.1,11.5,764.5,709.96,577.01
2016,2,3,13,0,994.0,85.0,5.1,12.0,764.0,735.94,597.35
2016,2,3,13,15,991.0,84.5,5.05,12.0,755.5,756.67,614.33
2016,2,3,13,30,988.0,84.0,5.0,12.0,747.0,773.9,627.51
2016,2,3,13,45,981.5,84.0,4.95,12.0,729.0,785.62,636.54
2016,2,3,14,0,975.0,84.0,4.9,12.0,711.0,793.7,642.98
2016,2,3,14,15,967.0,83.0,4.85,12.0,685.5,795.98,645.23
2016,2,3,14,30,959.0,82.0,4.8,12.0,660.0,794.63,644.94
2016,2,3,14,45,945.5,81.0,4.8,12.0,625.5,785.71,639.4
2016,2,3,15,0,932.0,80.0,4.8,12.0,591.0,773.38,631.43
2016,2,3,15,15,915.5,77.5,4.7,11.5,550.5,753.91,618.76
2016,2,3,15,30,899.0,75.0,4.6,11.0,510.0,731.39,603.75
2016,2,3,15,45,876.0,72.0,4.5,11.0,463.5,705.9,585.25
2016,2,3,16,0,853.0,69.0,4.4,11.0,417.0,673.06,560.84
2016,2,3,16,15,819.5,65.5,3.95,10.0,366.0,630.58,528.17
2016,2,3,16,30,786.0,62.0,3.5,9.0,315.0,586.73,493.7
2016,2,3,16,45,735.0,56.5,3.05,8.5,261.0,528.96,445.76
2016,2,3,17,0,684.0,51.0,2.6,8.0,207.0,471.61,396.29
2016,2,3,17,15,597.5,43.5,2.45,7.0,154.5,393.81,329.15
2016,2,3,17,30,511.0,36.0,2.3,6.0,102.0,326.15,266.71
2016,2,3,17,45,343.0,24.0,2.2,5.5,59.0,213.58,148.68
2016,2,3,18,0,175.0,12.0,2.1,5.0,16.0,85.68,0.0
2016,2,3,18,15,87.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,268.0,16.0,1.2,2.0,48.5,13.12,3.29
2016,2,4,8,0,536.0,32.0,1.3,3.0,97.0,27.14,18.72
2016,2,4,8,15,624.0,39.5,1.3,3.5,150.5,32.19,23.97
2016,2,4,8,30,712.0,47.0,1.3,4.0,204.0,37.14,28.8
2016,2,4,8,45,763.0,52.0,1.35,5.0,258.5,39.66,31.15
2016,2,4,9,0,814.0,57.0,1.4,6.0,313.0,42.17,33.34
2016,2,4,9,15,847.5,60.5,1.45,6.5,365.5,45.84,36.57
2016,2,4,9,30,881.0,64.0,1.5,7.0,418.0,105.22,55.73
2016,2,4,9,45,903.5,66.5,1.6,8.0,465.5,159.68,91.29
2016,2,4,10,0,926.0,69.0,1.7,9.0,513.0,215.49,136.32
2016,2,4,10,15,942.0,71.0,1.8,9.5,554.5,270.56,185.04
2016,2,4,10,30,958.0,73.0,1.9,10.0,596.0,325.8,235.11
2016,2,4,10,45,969.5,74.5,2.0,10.5,631.0,379.08,283.52
2016,2,4,11,0,981.0,76.0,2.1,11.0,666.0,431.59,330.39
2016,2,4,11,15,988.5,77.5,2.1,11.0,693.0,481.41,374.42
2016,2,4,11,30,996.0,79.0,2.1,11.0,720.0,529.62,416.0
2016,2,4,11,45,991.5,84.0,2.15,11.5,736.0,573.3,452.33
2016,2,4,12,0,987.0,89.0,2.2,12.0,752.0,614.11,485.39
2016,2,4,12,15,989.5,89.5,2.15,12.0,762.0,651.64,515.58
2016,2,4,12,30,992.0,90.0,2.1,12.0,772.0,686.43,543.0
2016,2,4,12,45,994.5,89.0,2.1,12.0,773.0,716.84,566.99
2016,2,4,13,0,997.0,88.0,2.1,12.0,774.0,744.16,588.35
2016,2,4,13,15,994.5,87.5,2.0,12.0,765.0,765.4,604.2
2016,2,4,13,30,992.0,87.0,1.9,12.0,756.0,783.13,616.27
2016,2,4,13,45,989.0,85.5,1.85,12.5,739.0,795.89,624.12
2016,2,4,14,0,986.0,84.0,1.8,13.0,722.0,805.01,629.51
2016,2,4,14,15,978.0,82.5,1.75,13.0,696.0,806.84,631.04
2016,2,4,14,30,970.0,81.0,1.7,13.0,670.0,804.97,630.19
2016,2,4,14,45,951.0,82.0,1.65,13.0,634.5,794.24,623.23
2016,2,4,15,0,932.0,83.0,1.6,13.0,599.0,780.13,614.09
2016,2,4,15,15,915.0,81.0,1.45,12.5,557.5,760.88,601.44
2016,2,4,15,30,898.0,79.0,1.3,12.0,516.0,743.56,590.18
2016,2,4,15,45,875.0,75.5,1.2,12.0,469.0,712.55,568.36
2016,2,4,16,0,852.0,72.0,1.1,12.0,422.0,679.06,544.65
2016,2,4,16,15,817.5,68.0,1.0,11.0,370.5,635.22,513.94
2016,2,4,16,30,783.0,64.0,0.9,10.0,319.0,590.03,480.92
2016,2,4,16,45,731.5,58.5,0.85,9.5,265.0,531.82,435.99
2016,2,4,17,0,680.0,53.0,0.8,9.0,211.0,474.01,389.29
2016,2,4,17,15,593.5,45.5,0.9,8.0,157.5,401.05,329.28
2016,2,4,17,30,507.0,38.0,1.0,7.0,104.0,328.22,265.44
2016,2,4,17,45,342.5,25.5,1.15,6.5,61.0,217.45,154.62
2016,2,4,18,0,178.0,13.0,1.3,6.0,18.0,88.46,0.0
2016,2,4,18,15,89.0,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,60.5,5.0,1.6,0.5,6.0,0.0,0.0
2016,2,5,7,30,121.0,10.0,1.9,1.0,12.0,9.53,0.0
2016,2,5,7,45,289.5,23.5,2.25,2.0,52.5,18.92,7.87
2016,2,5,8,0,458.0,37.0,2.6,3.0,93.0,29.27,20.65
2016,2,5,8,15,548.5,45.5,2.6,4.0,145.0,34.49,26.0
2016,2,5,8,30,639.0,54.0,2.6,5.0,197.0,39.55,30.88
2016,2,5,8,45,688.5,60.5,2.65,6.0,249.5,42.7,33.79
2016,2,5,9,0,738.0,67.0,2.7,7.0,302.0,50.38,40.68
2016,2,5,9,15,774.0,71.5,3.15,7.5,353.0,56.12,45.75
2016,2,5,9,30,810.0,76.0,3.6,8.0,404.0,106.86,58.76
2016,2,5,9,45,832.5,80.5,4.05,9.0,450.5,159.4,93.99
2016,2,5,10,0,855.0,85.0,4.5,10.0,497.0,213.57,138.24
2016,2,5,10,15,873.0,87.5,4.45,10.5,538.0,266.41,185.24
2016,2,5,10,30,891.0,90.0,4.4,11.0,579.0,319.85,233.89
2016,2,5,10,45,902.5,92.5,4.4,11.5,613.0,371.51,281.16
2016,2,5,11,0,914.0,95.0,4.4,12.0,647.0,426.07,329.8
2016,2,5,11,15,922.5,96.5,4.35,12.0,673.5,473.69,372.45
2016,2,5,11,30,931.0,98.0,4.3,12.0,700.0,519.92,412.95
2016,2,5,11,45,935.0,99.5,4.25,12.5,718.0,562.31,448.6
2016,2,5,12,0,939.0,101.0,4.2,13.0,736.0,602.55,481.52
2016,2,5,12,15,941.5,101.5,4.15,13.0,745.0,638.68,511.37
2016,2,5,12,30,944.0,102.0,4.1,13.0,754.0,672.2,538.65
2016,2,5,12,45,943.5,102.5,4.05,13.5,754.5,701.07,560.91
2016,2,5,13,0,943.0,103.0,4.0,14.0,755.0,726.9,580.43
2016,2,5,13,15,810.5,146.5,3.95,14.0,702.5,705.16,563.2
2016,2,5,13,30,678.0,190.0,3.9,14.0,650.0,675.64,539.89
2016,2,5,13,45,706.0,173.5,3.9,14.0,642.5,693.14,554.89
2016,2,5,14,0,734.0,157.0,3.9,14.0,635.0,708.15,567.75
2016,2,5,14,15,821.0,127.5,3.85,14.0,643.5,747.46,599.33
2016,2,5,14,30,908.0,98.0,3.8,14.0,652.0,785.76,628.23
2016,2,5,14,45,885.0,99.5,3.75,14.0,616.5,773.1,619.52
2016,2,5,15,0,862.0,101.0,3.7,14.0,581.0,757.17,608.85
2016,2,5,15,15,843.5,98.0,3.55,13.5,541.0,736.49,595.38
2016,2,5,15,30,825.0,95.0,3.4,13.0,501.0,712.89,579.7
2016,2,5,15,45,796.5,92.0,3.3,13.0,454.5,679.58,555.69
2016,2,5,16,0,768.0,89.0,3.2,13.0,408.0,647.73,531.78
2016,2,5,16,15,730.5,84.0,2.75,12.0,357.5,602.76,497.72
2016,2,5,16,30,693.0,79.0,2.3,11.0,307.0,556.87,461.9
2016,2,5,16,45,632.0,72.5,1.9,10.0,253.5,494.32,411.64
2016,2,5,17,0,571.0,66.0,1.5,9.0,200.0,433.01,360.51
2016,2,5,17,15,482.5,55.5,1.5,8.5,149.0,354.08,293.68
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,279.63,227.64
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,157.68,114.01
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,16.2,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,5.5,5.4,2.5,7.0,0.0,0.0
2016,2,6,7,30,157.0,11.0,5.5,3.0,14.0,10.48,0.0
2016,2,6,7,45,332.5,23.0,5.65,4.0,56.0,18.35,7.87
2016,2,6,8,0,508.0,35.0,5.8,5.0,98.0,29.9,21.04
2016,2,6,8,15,596.5,42.5,6.2,5.5,151.5,34.78,26.08
2016,2,6,8,30,685.0,50.0,6.6,6.0,205.0,39.59,30.75
2016,2,6,8,45,739.0,55.0,7.0,7.0,260.0,41.97,32.94
2016,2,6,9,0,793.0,60.0,7.4,8.0,315.0,44.37,34.99
2016,2,6,9,15,827.0,64.0,7.5,8.5,367.0,52.24,42.01
2016,2,6,9,30,861.0,68.0,7.6,9.0,419.0,105.52,55.02
2016,2,6,9,45,889.0,69.5,7.75,9.5,467.5,164.72,95.96
2016,2,6,10,0,917.0,71.0,7.9,10.0,516.0,220.21,141.84
2016,2,6,10,15,933.0,73.0,7.85,10.5,558.0,275.07,191.55
2016,2,6,10,30,949.0,75.0,7.8,11.0,600.0,330.13,242.71
2016,2,6,10,45,963.0,76.0,7.75,11.5,635.0,383.6,292.55
2016,2,6,11,0,977.0,77.0,7.7,12.0,670.0,436.52,341.15
2016,2,6,11,15,984.5,78.0,7.6,12.0,697.0,485.93,386.56
2016,2,6,11,30,992.0,79.0,7.5,12.0,724.0,533.71,429.6
2016,2,6,11,45,995.5,80.5,7.45,12.0,742.5,578.11,469.0
2016,2,6,12,0,999.0,82.0,7.4,12.0,761.0,620.16,505.62
2016,2,6,12,15,1002.0,82.0,7.25,12.0,770.5,657.96,537.95
2016,2,6,12,30,1005.0,82.0,7.1,12.0,780.0,692.98,567.4
2016,2,6,12,45,1005.5,82.0,7.0,12.5,780.5,723.49,591.79
2016,2,6,13,0,1006.0,82.0,6.9,13.0,781.0,750.79,613.17
2016,2,6,13,15,1004.0,81.5,6.75,13.0,772.5,772.55,630.32
2016,2,6,13,30,1002.0,81.0,6.6,13.0,764.0,790.78,644.08
2016,2,6,13,45,997.5,80.0,6.45,13.0,746.5,803.1,653.41
2016,2,6,14,0,993.0,79.0,6.3,13.0,729.0,811.72,660.04
2016,2,6,14,15,986.0,78.0,6.15,13.0,703.5,814.8,662.6
2016,2,6,14,30,979.0,77.0,6.0,13.0,678.0,814.17,662.51
2016,2,6,14,45,962.0,78.0,5.85,13.0,643.0,804.76,655.91
2016,2,6,15,0,945.0,79.0,5.7,13.0,608.0,791.93,646.87
2016,2,6,15,15,929.5,76.5,5.45,12.5,567.0,772.92,633.97
2016,2,6,15,30,914.0,74.0,5.2,12.0,526.0,750.77,618.68
2016,2,6,15,45,893.0,71.0,5.0,12.0,479.5,721.24,596.7
2016,2,6,16,0,872.0,68.0,4.8,12.0,433.0,694.27,576.6
2016,2,6,16,15,840.0,64.5,4.2,11.0,381.5,652.01,544.28
2016,2,6,16,30,808.0,61.0,3.6,10.0,330.0,608.26,509.73
2016,2,6,16,45,762.0,55.5,3.05,9.5,275.5,552.39,463.58
2016,2,6,17,0,716.0,50.0,2.5,9.0,221.0,496.65,415.72
2016,2,6,17,15,635.5,43.0,2.25,8.0,167.0,420.8,350.8
2016,2,6,17,30,555.0,36.0,2.0,7.0,113.0,348.41,285.48
2016,2,6,17,45,403.0,25.0,1.8,6.0,68.0,243.08,181.67
2016,2,6,18,0,251.0,14.0,1.6,5.0,23.0,122.22,0.0
2016,2,6,18,15,125.5,7.0,1.55,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,112.0,12.0,3.0,2.0,15.0,11.44,0.0
2016,2,7,7,45,280.5,26.0,3.05,2.5,56.5,21.07,10.52
2016,2,7,8,0,449.0,40.0,3.1,3.0,98.0,31.8,23.03
2016,2,7,8,15,540.0,49.5,3.15,3.5,150.5,37.76,29.1
2016,2,7,8,30,631.0,59.0,3.2,4.0,203.0,43.52,34.69
2016,2,7,8,45,694.0,63.5,3.3,5.0,258.5,44.86,35.91
2016,2,7,9,0,757.0,68.0,3.4,6.0,314.0,50.98,41.38
2016,2,7,9,15,792.5,72.5,3.55,7.0,365.5,60.77,41.23
2016,2,7,9,30,828.0,77.0,3.7,8.0,417.0,112.81,61.98
2016,2,7,9,45,856.0,79.0,3.9,9.0,465.0,165.17,97.5
2016,2,7,10,0,884.0,81.0,4.1,10.0,513.0,219.71,142.24
2016,2,7,10,15,901.0,83.5,4.25,10.5,554.5,274.05,190.9
2016,2,7,10,30,918.0,86.0,4.4,11.0,596.0,333.37,244.67
2016,2,7,10,45,931.0,87.5,4.6,12.0,631.0,385.71,292.21
2016,2,7,11,0,944.0,89.0,4.8,13.0,666.0,437.49,338.36
2016,2,7,11,15,952.0,90.0,4.9,13.5,692.5,485.89,381.27
2016,2,7,11,30,960.0,91.0,5.0,14.0,719.0,532.79,421.86
2016,2,7,11,45,961.0,94.0,5.1,14.5,736.5,576.26,458.7
2016,2,7,12,0,962.0,97.0,5.2,15.0,754.0,617.31,492.71
2016,2,7,12,15,964.5,97.5,5.2,15.0,763.5,654.32,523.53
2016,2,7,12,30,967.0,98.0,5.2,15.0,773.0,688.64,551.72
2016,2,7,12,45,969.5,96.5,5.2,15.5,774.0,718.18,574.78
2016,2,7,13,0,972.0,95.0,5.2,16.0,775.0,744.69,595.13
2016,2,7,13,15,969.5,94.5,5.1,16.0,766.5,765.61,611.43
2016,2,7,13,30,967.0,94.0,5.0,16.0,758.0,783.09,624.2
2016,2,7,13,45,964.0,92.5,4.95,16.5,740.5,795.69,632.48
2016,2,7,14,0,961.0,91.0,4.9,17.0,723.0,804.73,638.24
2016,2,7,14,15,952.5,89.5,4.75,17.0,697.5,806.11,639.21
2016,2,7,14,30,944.0,88.0,4.6,17.0,672.0,803.88,637.69
2016,2,7,14,45,932.0,86.5,4.45,17.5,638.0,795.5,630.59
2016,2,7,15,0,920.0,85.0,4.3,18.0,604.0,783.7,621.17
2016,2,7,15,15,903.0,82.5,3.95,17.5,563.0,763.82,607.86
2016,2,7,15,30,886.0,80.0,3.6,17.0,522.0,746.0,596.06
2016,2,7,15,45,865.0,76.5,3.25,17.0,475.5,716.32,574.24
2016,2,7,16,0,844.0,73.0,2.9,17.0,429.0,684.13,550.41
2016,2,7,16,15,810.5,69.0,2.65,15.5,377.5,640.73,520.84
2016,2,7,16,30,777.0,65.0,2.4,14.0,326.0,595.96,488.44
2016,2,7,16,45,727.0,59.5,2.2,13.0,272.0,538.25,443.77
2016,2,7,17,0,677.0,54.0,2.0,12.0,218.0,480.9,397.37
2016,2,7,17,15,594.5,46.5,2.0,11.0,165.0,409.06,337.32
2016,2,7,17,30,512.0,39.0,2.0,10.0,112.0,337.3,274.13
2016,2,7,17,45,357.0,27.0,2.0,9.5,67.5,231.09,173.3
2016,2,7,18,0,202.0,15.0,2.0,9.0,23.0,102.55,0.0
2016,2,7,18,15,101.0,7.5,2.0,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.16,0.0
2016,2,8,7,45,276.0,26.0,4.45,4.5,62.0,20.92,10.72
2016,2,8,8,0,552.0,34.0,4.6,5.0,106.0,28.62,20.02
2016,2,8,8,15,635.0,40.5,4.9,5.5,160.0,32.65,24.2
2016,2,8,8,30,718.0,47.0,5.2,6.0,214.0,36.65,28.09
2016,2,8,8,45,766.5,51.5,5.55,7.0,268.5,38.76,30.01
2016,2,8,9,0,815.0,56.0,5.9,8.0,323.0,40.87,31.8
2016,2,8,9,15,847.0,59.5,5.9,8.5,375.0,52.96,32.16
2016,2,8,9,30,879.0,63.0,5.9,9.0,427.0,112.98,59.46
2016,2,8,9,45,731.0,102.5,5.95,9.5,428.0,166.27,103.93
2016,2,8,10,0,583.0,142.0,6.0,10.0,429.0,214.57,151.41
2016,2,8,10,15,580.5,156.5,5.95,10.5,461.5,259.27,191.35
2016,2,8,10,30,578.0,171.0,5.9,11.0,494.0,303.36,231.2
2016,2,8,10,45,602.0,174.5,5.9,11.5,529.0,346.83,269.64
2016,2,8,11,0,626.0,178.0,5.9,12.0,564.0,390.88,308.19
2016,2,8,11,15,808.5,127.0,5.95,12.0,646.0,458.13,364.45
2016,2,8,11,30,991.0,76.0,6.0,12.0,728.0,536.68,430.46
2016,2,8,11,45,988.5,80.5,6.1,12.5,745.0,580.89,468.45
2016,2,8,12,0,986.0,85.0,6.2,13.0,762.0,622.37,503.37
2016,2,8,12,15,988.5,85.0,6.2,13.0,771.5,659.62,535.0
2016,2,8,12,30,991.0,85.0,6.2,13.0,781.0,694.09,563.88
2016,2,8,12,45,993.5,84.0,6.25,13.5,782.5,724.65,588.35
2016,2,8,13,0,996.0,83.0,6.3,14.0,784.0,752.11,610.03
2016,2,8,13,15,994.5,82.5,6.25,14.0,775.5,774.08,627.08
2016,2,8,13,30,993.0,82.0,6.2,14.0,767.0,792.58,641.21
2016,2,8,13,45,991.5,80.0,6.2,14.5,750.5,805.93,650.54
2016,2,8,14,0,990.0,78.0,6.2,15.0,734.0,815.63,657.25
2016,2,8,14,15,983.0,77.0,6.15,15.0,708.0,818.67,660.14
2016,2,8,14,30,976.0,76.0,6.1,15.0,682.0,818.0,660.44
2016,2,8,14,45,968.5,73.0,6.1,15.0,649.0,811.05,656.39
2016,2,8,15,0,961.0,70.0,6.1,15.0,616.0,800.46,649.75
2016,2,8,15,15,946.5,68.5,5.95,14.5,575.0,782.95,638.58
2016,2,8,15,30,932.0,67.0,5.8,14.0,534.0,762.25,625.0
2016,2,8,15,45,914.0,63.5,5.7,14.0,487.5,733.65,604.3
2016,2,8,16,0,896.0,60.0,5.6,14.0,441.0,702.36,581.37
2016,2,8,16,15,866.5,57.0,5.1,13.0,389.5,661.55,551.32
2016,2,8,16,30,837.0,54.0,4.6,12.0,338.0,619.26,518.84
2016,2,8,16,45,794.0,49.5,4.1,11.5,284.0,570.37,477.97
2016,2,8,17,0,751.0,45.0,3.6,11.0,230.0,516.42,432.1
2016,2,8,17,15,676.0,39.5,3.3,10.0,175.5,443.86,369.99
2016,2,8,17,30,601.0,34.0,3.0,9.0,121.0,374.47,307.24
2016,2,8,17,45,454.5,24.5,2.7,8.0,74.0,270.54,207.32
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,164.95,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,7.15,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,117.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,235.0,12.0,3.3,4.0,19.0,11.44,0.0
2016,2,9,7,45,396.5,22.5,3.55,5.0,63.5,19.16,9.68
2016,2,9,8,0,558.0,33.0,3.8,6.0,108.0,27.48,18.98
2016,2,9,8,15,639.0,39.0,3.7,7.0,161.5,31.12,22.7
2016,2,9,8,30,720.0,45.0,3.6,8.0,215.0,34.75,26.16
2016,2,9,8,45,768.0,49.5,3.5,9.0,269.5,36.96,28.14
2016,2,9,9,0,816.0,54.0,3.4,10.0,324.0,39.14,29.99
2016,2,9,9,15,846.5,57.0,3.6,11.0,375.5,59.23,35.64
2016,2,9,9,30,877.0,60.0,3.8,12.0,427.0,112.87,58.05
2016,2,9,9,45,898.0,62.5,4.05,13.0,474.0,167.41,95.84
2016,2,9,10,0,919.0,65.0,4.3,14.0,521.0,223.19,141.88
2016,2,9,10,15,933.5,67.0,4.4,14.5,562.0,278.01,190.8
2016,2,9,10,30,948.0,69.0,4.5,15.0,603.0,332.9,240.67
2016,2,9,10,45,957.5,71.0,4.6,15.5,637.0,385.91,288.83
2016,2,9,11,0,967.0,73.0,4.7,16.0,671.0,437.99,335.3
2016,2,9,11,15,974.0,74.0,4.75,16.5,697.5,486.93,378.11
2016,2,9,11,30,981.0,75.0,4.8,17.0,724.0,534.24,418.42
2016,2,9,11,45,975.0,81.0,4.85,17.5,740.0,577.69,454.59
2016,2,9,12,0,969.0,87.0,4.9,18.0,756.0,618.2,487.46
2016,2,9,12,15,971.0,87.5,4.9,18.0,765.5,655.13,517.72
2016,2,9,12,30,973.0,88.0,4.9,18.0,775.0,689.32,545.32
2016,2,9,12,45,973.5,87.5,4.9,18.5,775.5,718.68,567.78
2016,2,9,13,0,974.0,87.0,4.9,19.0,776.0,744.89,587.5
2016,2,9,13,15,971.5,86.5,4.85,19.0,767.0,765.79,603.03
2016,2,9,13,30,969.0,86.0,4.8,19.0,758.0,783.24,615.78
2016,2,9,13,45,965.0,85.0,4.75,19.0,741.0,795.57,624.9
2016,2,9,14,0,961.0,84.0,4.7,19.0,724.0,804.31,631.57
2016,2,9,14,15,953.5,82.5,4.6,19.0,698.5,806.29,633.2
2016,2,9,14,30,946.0,81.0,4.5,19.0,673.0,804.66,632.39
2016,2,9,14,45,931.5,80.5,4.45,19.0,639.0,795.33,626.45
2016,2,9,15,0,917.0,80.0,4.4,19.0,605.0,782.61,618.22
2016,2,9,15,15,901.0,78.0,4.05,18.5,564.5,763.85,605.64
2016,2,9,15,30,885.0,76.0,3.7,18.0,524.0,742.06,590.99
2016,2,9,15,45,865.0,72.5,3.4,18.0,478.0,718.0,573.69
2016,2,9,16,0,845.0,69.0,3.1,18.0,432.0,686.3,550.56
2016,2,9,16,15,813.5,65.5,2.7,17.0,381.0,644.55,521.14
2016,2,9,16,30,782.0,62.0,2.3,16.0,330.0,601.37,488.87
2016,2,9,16,45,737.5,56.5,1.9,15.0,277.0,546.6,446.18
2016,2,9,17,0,693.0,51.0,1.5,14.0,224.0,491.95,401.75
2016,2,9,17,15,615.0,44.5,1.5,13.0,170.5,417.94,341.4
2016,2,9,17,30,537.0,38.0,1.5,12.0,117.0,347.2,280.33
2016,2,9,17,45,395.5,27.0,1.5,11.5,72.0,251.94,191.61
2016,2,9,18,0,254.0,16.0,1.5,11.0,27.0,147.4,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.5,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,3.5,10.0,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,4.0,20.0,12.39,0.0
2016,2,10,7,45,356.5,24.5,1.75,5.0,63.5,19.29,10.11
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,30.28,21.55
2016,2,10,8,15,597.0,43.5,2.1,7.0,160.0,35.14,26.4
2016,2,10,8,30,680.0,51.0,2.2,8.0,213.0,39.91,30.89
2016,2,10,8,45,730.0,55.5,2.3,9.0,267.0,41.83,32.6
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,43.78,34.21
2016,2,10,9,15,813.0,64.0,2.65,11.0,373.0,60.24,35.27
2016,2,10,9,30,846.0,68.0,2.9,12.0,425.0,113.28,58.91
2016,2,10,9,45,869.0,71.0,3.2,13.0,472.0,172.88,101.49
2016,2,10,10,0,892.0,74.0,3.5,14.0,519.0,228.17,147.04
2016,2,10,10,15,908.0,76.0,3.45,14.5,560.5,282.22,194.93
2016,2,10,10,30,924.0,78.0,3.4,15.0,602.0,336.49,243.69
2016,2,10,10,45,935.0,80.0,3.4,15.5,636.5,389.06,290.78
2016,2,10,11,0,946.0,82.0,3.4,16.0,671.0,440.88,336.24
2016,2,10,11,15,953.5,83.0,3.35,16.5,697.5,489.32,377.78
2016,2,10,11,30,961.0,84.0,3.3,17.0,724.0,536.2,416.82
2016,2,10,11,45,966.0,85.0,3.25,18.0,742.0,580.02,451.49
2016,2,10,12,0,971.0,86.0,3.2,19.0,760.0,621.66,483.32
2016,2,10,12,15,973.5,86.5,3.2,19.0,769.5,659.0,513.07
2016,2,10,12,30,976.0,87.0,3.2,19.0,779.0,693.62,540.22
2016,2,10,12,45,975.0,87.5,3.2,19.5,779.5,723.1,562.07
2016,2,10,13,0,974.0,88.0,3.2,20.0,780.0,749.39,581.21
2016,2,10,13,15,972.0,87.5,3.15,20.0,772.0,770.68,596.36
2016,2,10,13,30,970.0,87.0,3.1,20.0,764.0,788.54,608.98
2016,2,10,13,45,964.0,86.5,3.1,20.5,746.5,799.97,616.26
2016,2,10,14,0,958.0,86.0,3.1,21.0,729.0,807.78,621.15
2016,2,10,14,15,951.0,85.0,3.1,21.0,703.5,810.69,623.94
2016,2,10,14,30,944.0,84.0,3.1,21.0,678.0,810.0,624.4
2016,2,10,14,45,931.5,83.0,3.1,21.0,644.0,801.62,619.61
2016,2,10,15,0,919.0,82.0,3.1,21.0,610.0,789.82,612.57
2016,2,10,15,15,903.5,79.5,2.85,20.5,570.0,770.81,600.28
2016,2,10,15,30,888.0,77.0,2.6,20.0,530.0,748.73,585.79
2016,2,10,15,45,863.5,75.0,2.4,20.0,483.0,723.16,567.91
2016,2,10,16,0,839.0,73.0,2.2,20.0,436.0,690.05,544.44
2016,2,10,16,15,807.5,69.0,2.1,19.0,385.0,647.69,516.44
2016,2,10,16,30,776.0,65.0,2.0,18.0,334.0,603.9,485.61
2016,2,10,16,45,726.0,60.0,1.95,17.0,280.0,546.22,442.8
2016,2,10,17,0,676.0,55.0,1.9,16.0,226.0,488.91,398.22
2016,2,10,17,15,598.5,47.5,2.05,15.0,172.5,418.78,341.39
2016,2,10,17,30,521.0,40.0,2.2,14.0,119.0,348.56,281.13
2016,2,10,17,45,380.0,28.5,2.4,13.5,73.5,247.48,189.33
2016,2,10,18,0,239.0,17.0,2.6,13.0,28.0,143.54,0.0
2016,2,10,18,15,119.5,8.5,2.75,12.5,14.0,56.76,0.0
2016,2,10,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,234.0,14.0,4.0,9.0,22.0,13.34,0.0
2016,2,11,7,45,389.5,25.0,4.15,10.0,67.5,21.45,11.81
2016,2,11,8,0,545.0,36.0,4.3,11.0,113.0,30.15,20.98
2016,2,11,8,15,626.0,43.0,4.15,12.0,167.0,34.57,25.32
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,38.91,29.34
2016,2,11,8,45,756.0,55.0,3.85,14.0,276.0,41.33,31.45
2016,2,11,9,0,805.0,60.0,3.7,15.0,331.0,43.72,33.42
2016,2,11,9,15,837.0,63.5,3.85,16.0,383.5,62.59,34.7
2016,2,11,9,30,869.0,67.0,4.0,17.0,436.0,116.65,59.13
2016,2,11,9,45,890.5,69.5,4.2,18.0,483.5,177.1,102.09
2016,2,11,10,0,912.0,72.0,4.4,19.0,531.0,232.96,147.71
2016,2,11,10,15,927.5,74.0,4.55,19.5,573.0,288.0,196.01
2016,2,11,10,30,943.0,76.0,4.7,20.0,615.0,343.2,245.17
2016,2,11,10,45,954.0,77.5,4.85,21.0,649.5,396.34,291.89
2016,2,11,11,0,965.0,79.0,5.0,22.0,684.0,448.69,336.89
2016,2,11,11,15,972.5,80.5,4.9,22.5,711.0,498.47,378.96
2016,2,11,11,30,980.0,82.0,4.8,23.0,738.0,546.67,418.48
2016,2,11,11,45,976.5,86.5,4.7,23.5,754.0,590.13,453.18
2016,2,11,12,0,973.0,91.0,4.6,24.0,770.0,630.81,484.67
2016,2,11,12,15,974.5,91.5,4.5,24.0,779.5,667.76,513.57
2016,2,11,12,30,976.0,92.0,4.4,24.0,789.0,701.92,539.75
2016,2,11,12,45,974.5,92.5,4.35,24.0,789.0,731.19,562.25
2016,2,11,13,0,973.0,93.0,4.3,24.0,789.0,757.24,582.06
2016,2,11,13,15,970.0,92.5,4.2,24.0,780.0,777.92,596.62
2016,2,11,13,30,967.0,92.0,4.1,24.0,771.0,795.12,608.63
2016,2,11,13,45,960.0,92.0,4.05,24.5,753.0,806.38,615.56
2016,2,11,14,0,953.0,92.0,4.0,25.0,735.0,814.01,620.08
2016,2,11,14,15,944.5,91.0,3.85,24.5,708.5,815.84,622.68
2016,2,11,14,30,936.0,90.0,3.7,24.0,682.0,814.07,622.91
2016,2,11,14,45,923.0,88.5,3.6,24.0,648.0,804.81,617.06
2016,2,11,15,0,910.0,87.0,3.5,24.0,614.0,792.14,608.97
2016,2,11,15,15,893.5,84.5,3.25,23.5,573.0,772.47,596.48
2016,2,11,15,30,877.0,82.0,3.0,23.0,532.0,755.02,585.59
2016,2,11,15,45,852.0,79.5,2.75,23.0,485.0,723.41,563.35
2016,2,11,16,0,827.0,77.0,2.5,23.0,438.0,689.45,539.33
2016,2,11,16,15,794.5,73.0,2.35,21.5,387.0,646.54,511.92
2016,2,11,16,30,762.0,69.0,2.2,20.0,336.0,602.23,481.59
2016,2,11,16,45,711.5,64.0,2.1,19.0,282.0,544.33,438.68
2016,2,11,17,0,661.0,59.0,2.0,18.0,228.0,491.32,397.45
2016,2,11,17,15,583.0,51.0,2.1,17.0,174.5,416.48,337.42
2016,2,11,17,30,505.0,43.0,2.2,16.0,121.0,345.46,277.08
2016,2,11,17,45,365.0,30.5,2.3,15.5,75.0,243.7,186.38
2016,2,11,18,0,225.0,18.0,2.4,15.0,29.0,140.06,4.7
2016,2,11,18,15,112.5,9.0,2.45,14.5,14.5,54.7,0.0
