Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,1.0,3.1,13.0,1.0,0.95,0.0
2016,2,22,7,30,0.0,2.0,3.2,13.0,2.0,1.85,0.0
2016,2,22,7,45,0.0,5.5,3.35,13.5,5.5,5.09,0.0
2016,2,22,8,0,0.0,9.0,3.5,14.0,9.0,8.33,1.75
2016,2,22,8,15,0.0,12.5,3.45,14.0,12.5,11.58,4.73
2016,2,22,8,30,0.0,16.0,3.4,14.0,16.0,14.83,7.69
2016,2,22,8,45,64.5,88.5,3.35,14.5,113.0,73.03,59.57
2016,2,22,9,0,129.0,161.0,3.3,15.0,210.0,122.21,102.41
2016,2,22,9,15,64.5,101.5,3.1,15.5,126.0,88.28,66.82
2016,2,22,9,30,0.0,42.0,2.9,16.0,42.0,39.03,27.34
2016,2,22,9,45,0.0,71.5,2.75,16.5,71.5,66.55,50.2
2016,2,22,10,0,0.0,101.0,2.6,17.0,101.0,93.64,72.28
2016,2,22,10,15,0.0,121.0,2.4,17.5,121.0,111.63,86.59
2016,2,22,10,30,0.0,141.0,2.2,18.0,141.0,129.67,100.76
2016,2,22,10,45,0.0,131.0,2.05,18.5,131.0,121.11,93.4
2016,2,22,11,0,0.0,121.0,1.9,19.0,121.0,112.29,85.94
2016,2,22,11,15,5.0,171.0,1.75,19.0,175.0,160.05,123.9
2016,2,22,11,30,10.0,221.0,1.6,19.0,229.0,208.26,161.47
2016,2,22,11,45,13.0,242.0,1.45,19.5,252.0,230.04,177.65
2016,2,22,12,0,16.0,263.0,1.3,20.0,275.0,252.27,194.05
2016,2,22,12,15,36.5,305.0,1.1,20.0,332.5,305.79,234.45
2016,2,22,12,30,57.0,347.0,0.9,20.0,390.0,361.94,275.7
2016,2,22,12,45,126.5,364.5,0.75,20.5,461.0,434.74,328.65
2016,2,22,13,0,196.0,382.0,0.6,21.0,532.0,509.22,380.86
2016,2,22,13,15,191.0,378.0,0.55,21.0,522.5,510.82,381.11
2016,2,22,13,30,186.0,374.0,0.5,21.0,513.0,511.41,381.41
2016,2,22,13,45,505.0,257.5,0.45,21.5,623.0,664.64,493.84
2016,2,22,14,0,824.0,141.0,0.4,22.0,733.0,808.5,591.25
2016,2,22,14,15,815.0,139.0,0.45,22.0,707.5,808.55,590.75
2016,2,22,14,30,806.0,137.0,0.5,22.0,682.0,805.29,590.4
2016,2,22,14,45,788.5,136.0,0.6,22.0,648.0,796.34,587.32
2016,2,22,15,0,771.0,135.0,0.7,22.0,614.0,781.46,580.4
2016,2,22,15,15,752.5,131.5,0.8,21.5,574.0,760.12,570.21
2016,2,22,15,30,734.0,128.0,0.9,21.0,534.0,736.1,558.02
2016,2,22,15,45,709.5,123.0,1.05,21.0,488.5,703.33,538.98
2016,2,22,16,0,685.0,118.0,1.2,21.0,443.0,668.55,517.77
2016,2,22,16,15,650.5,111.5,1.2,20.5,393.5,623.07,487.31
2016,2,22,16,30,616.0,105.0,1.2,20.0,344.0,576.64,455.28
2016,2,22,16,45,570.0,96.0,1.3,20.0,292.0,519.13,413.59
2016,2,22,17,0,524.0,87.0,1.4,20.0,240.0,462.11,370.54
2016,2,22,17,15,453.5,75.5,1.45,19.0,188.5,386.46,311.94
2016,2,22,17,30,383.0,64.0,1.5,18.0,137.0,318.32,256.31
2016,2,22,17,45,279.0,47.5,1.6,17.5,91.5,230.67,182.04
2016,2,22,18,0,175.0,31.0,1.7,17.0,46.0,150.73,104.2
2016,2,22,18,15,87.5,15.5,2.0,16.5,23.0,53.4,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,113.0,13.5,5.45,12.0,22.0,12.87,0.0
2016,2,23,7,30,226.0,27.0,5.6,12.0,44.0,22.05,10.58
2016,2,23,7,45,370.0,37.5,5.75,12.0,93.5,29.25,19.91
2016,2,23,8,0,514.0,48.0,5.9,12.0,143.0,36.17,26.66
2016,2,23,8,15,257.0,49.5,6.2,12.5,97.0,35.84,26.6
2016,2,23,8,30,0.0,51.0,6.5,13.0,51.0,47.4,37.0
2016,2,23,8,45,0.0,53.0,6.8,13.5,53.0,49.26,38.57
2016,2,23,9,0,0.0,55.0,7.1,14.0,55.0,51.13,40.05
2016,2,23,9,15,0.0,90.0,7.3,14.0,90.0,82.99,64.94
2016,2,23,9,30,0.0,125.0,7.5,14.0,125.0,113.25,90.14
2016,2,23,9,45,19.0,175.5,7.7,14.0,186.0,159.33,127.4
2016,2,23,10,0,38.0,226.0,7.9,14.0,247.0,200.72,160.55
2016,2,23,10,15,19.0,171.5,8.1,14.0,182.0,160.89,128.22
2016,2,23,10,30,0.0,117.0,8.3,14.0,117.0,108.35,85.02
2016,2,23,10,45,0.5,141.0,8.55,14.5,141.5,130.27,102.8
2016,2,23,11,0,1.0,165.0,8.8,15.0,166.0,152.32,120.5
2016,2,23,11,15,23.0,239.5,8.9,15.0,256.5,229.62,183.26
2016,2,23,11,30,45.0,314.0,9.0,15.0,347.0,305.95,244.63
2016,2,23,11,45,236.5,316.5,9.15,15.0,493.0,419.4,337.31
2016,2,23,12,0,428.0,319.0,9.3,15.0,639.0,551.12,444.09
2016,2,23,12,15,397.5,334.5,9.3,14.5,635.0,565.35,456.3
2016,2,23,12,30,367.0,350.0,9.3,14.0,631.0,577.13,466.51
2016,2,23,12,45,249.0,366.5,9.35,14.0,557.5,526.13,424.73
2016,2,23,13,0,131.0,383.0,9.4,14.0,484.0,463.93,373.32
2016,2,23,13,15,69.5,295.0,9.4,14.0,348.5,334.7,269.73
2016,2,23,13,30,8.0,207.0,9.4,14.0,213.0,200.83,160.13
2016,2,23,13,45,10.0,222.5,9.4,14.0,230.0,217.95,174.34
2016,2,23,14,0,12.0,238.0,9.4,14.0,247.0,235.43,188.78
2016,2,23,14,15,11.5,229.5,9.35,13.5,238.0,227.67,183.04
2016,2,23,14,30,11.0,221.0,9.3,13.0,229.0,219.83,177.25
2016,2,23,14,45,8.0,204.0,9.3,13.0,210.0,201.41,162.36
2016,2,23,15,0,5.0,187.0,9.3,13.0,191.0,182.85,147.3
2016,2,23,15,15,2.5,132.5,9.2,12.5,134.5,127.16,101.53
2016,2,23,15,30,0.0,78.0,9.1,12.0,78.0,72.64,56.03
2016,2,23,15,45,0.0,110.0,9.05,11.5,110.0,103.65,82.6
2016,2,23,16,0,0.0,142.0,9.0,11.0,142.0,137.09,111.35
2016,2,23,16,15,0.0,126.5,8.8,10.5,126.5,122.21,99.25
2016,2,23,16,30,0.0,111.0,8.6,10.0,111.0,107.27,86.96
2016,2,23,16,45,0.0,94.5,8.45,10.0,94.5,91.19,73.36
2016,2,23,17,0,0.0,78.0,8.3,10.0,78.0,75.01,59.48
2016,2,23,17,15,0.0,61.5,8.05,9.5,61.5,58.69,45.36
2016,2,23,17,30,0.0,45.0,7.8,9.0,45.0,42.17,30.82
2016,2,23,17,45,0.0,30.5,7.6,8.5,30.5,28.32,18.45
2016,2,23,18,0,0.0,16.0,7.4,8.0,16.0,14.84,5.8
2016,2,23,18,15,0.0,8.0,7.4,7.5,8.0,7.63,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,210.5,12.0,5.1,3.5,29.0,11.44,0.0
2016,2,24,7,30,421.0,24.0,5.3,4.0,58.0,20.84,10.77
2016,2,24,7,45,536.5,33.5,5.5,5.0,111.5,27.97,19.47
2016,2,24,8,0,652.0,43.0,5.7,6.0,165.0,34.83,26.17
2016,2,24,8,15,716.0,48.5,5.9,6.5,223.0,37.69,29.0
2016,2,24,8,30,780.0,54.0,6.1,7.0,281.0,40.54,31.64
2016,2,24,8,45,825.0,57.0,6.35,8.0,339.0,41.25,32.13
2016,2,24,9,0,870.0,60.0,6.6,9.0,397.0,52.1,41.74
2016,2,24,9,15,896.5,63.0,6.55,9.5,451.0,108.01,56.02
2016,2,24,9,30,923.0,66.0,6.5,10.0,505.0,166.25,95.19
2016,2,24,9,45,946.5,66.0,6.5,10.5,554.5,223.63,142.79
2016,2,24,10,0,970.0,66.0,6.5,11.0,604.0,282.41,195.7
2016,2,24,10,15,983.5,67.5,6.4,11.5,647.0,340.74,249.83
2016,2,24,10,30,997.0,69.0,6.3,12.0,690.0,398.93,303.51
2016,2,24,10,45,1009.5,68.0,6.25,12.5,725.5,454.13,353.81
2016,2,24,11,0,1022.0,67.0,6.2,13.0,761.0,508.49,402.09
2016,2,24,11,15,1028.0,68.0,6.15,13.5,789.0,560.43,447.04
2016,2,24,11,30,1034.0,69.0,6.1,14.0,817.0,610.46,489.13
2016,2,24,11,45,1032.0,74.0,6.05,14.5,835.5,657.59,527.62
2016,2,24,12,0,1030.0,79.0,6.0,15.0,854.0,701.87,562.8
2016,2,24,12,15,1032.0,79.5,5.9,15.0,863.5,741.4,594.55
2016,2,24,12,30,1034.0,80.0,5.8,15.0,873.0,777.95,623.21
2016,2,24,12,45,1035.5,79.0,5.75,15.5,874.0,809.52,645.13
2016,2,24,13,0,1037.0,78.0,5.7,16.0,875.0,837.73,664.46
2016,2,24,13,15,1035.5,77.5,5.6,16.0,866.0,860.7,680.93
2016,2,24,13,30,1034.0,77.0,5.5,16.0,857.0,879.97,694.75
2016,2,24,13,45,1031.0,76.0,5.4,16.0,839.0,893.75,704.65
2016,2,24,14,0,1028.0,75.0,5.3,16.0,821.0,903.65,711.87
2016,2,24,14,15,1022.0,74.0,5.2,16.0,794.0,907.23,714.67
2016,2,24,14,30,1016.0,73.0,5.1,16.0,767.0,906.89,714.84
2016,2,24,14,45,1008.0,71.0,5.05,16.0,732.5,899.93,710.72
2016,2,24,15,0,1000.0,69.0,5.0,16.0,698.0,889.14,704.04
2016,2,24,15,15,988.0,67.5,4.85,16.0,655.5,872.04,692.27
2016,2,24,15,30,976.0,66.0,4.7,16.0,613.0,851.47,678.11
2016,2,24,15,45,959.5,63.5,4.6,16.0,564.5,822.93,658.48
2016,2,24,16,0,943.0,61.0,4.5,16.0,516.0,791.46,636.65
2016,2,24,16,15,918.5,58.5,3.95,15.0,462.0,751.48,608.52
2016,2,24,16,30,894.0,56.0,3.4,14.0,408.0,709.57,578.85
2016,2,24,16,45,858.0,52.5,2.85,13.5,351.0,656.99,539.07
2016,2,24,17,0,822.0,49.0,2.3,13.0,294.0,604.02,497.26
2016,2,24,17,15,763.5,44.0,2.05,12.0,235.5,540.11,445.75
2016,2,24,17,30,705.0,39.0,1.8,11.0,177.0,472.95,388.88
2016,2,24,17,45,599.0,31.5,1.6,10.0,122.0,379.97,308.08
2016,2,24,18,0,493.0,24.0,1.4,9.0,67.0,294.48,218.81
2016,2,24,18,15,246.5,12.0,1.4,8.5,33.5,121.68,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,206.5,13.0,2.7,6.0,30.0,12.39,0.0
2016,2,25,7,30,413.0,26.0,3.0,7.0,60.0,22.75,12.63
2016,2,25,7,45,526.0,35.0,3.3,8.0,113.0,29.26,20.44
2016,2,25,8,0,639.0,44.0,3.6,9.0,166.0,35.56,26.55
2016,2,25,8,15,702.5,50.0,3.6,10.0,224.0,38.83,29.65
2016,2,25,8,30,766.0,56.0,3.6,11.0,282.0,42.04,32.5
2016,2,25,8,45,804.5,60.5,3.6,12.0,338.5,43.86,33.97
2016,2,25,9,0,843.0,65.0,3.6,13.0,395.0,52.43,41.39
2016,2,25,9,15,870.0,68.5,3.6,13.5,449.0,107.41,54.49
2016,2,25,9,30,897.0,72.0,3.6,14.0,503.0,171.16,98.49
2016,2,25,9,45,914.5,75.0,3.6,15.0,551.0,228.66,145.36
2016,2,25,10,0,932.0,78.0,3.6,16.0,599.0,287.02,196.23
2016,2,25,10,15,945.5,80.0,3.55,16.0,641.5,344.02,247.72
2016,2,25,10,30,959.0,82.0,3.5,16.0,684.0,400.94,298.8
2016,2,25,10,45,967.0,83.5,3.45,16.5,718.5,454.94,346.04
2016,2,25,11,0,975.0,85.0,3.4,17.0,753.0,507.79,390.95
2016,2,25,11,15,981.5,86.5,3.35,17.0,779.5,558.55,433.6
2016,2,25,11,30,988.0,88.0,3.3,17.0,806.0,607.58,473.7
2016,2,25,11,45,990.5,89.0,3.25,17.5,824.0,651.92,508.28
2016,2,25,12,0,993.0,90.0,3.2,18.0,842.0,693.77,539.99
2016,2,25,12,15,994.5,90.5,3.2,18.0,851.0,731.85,569.38
2016,2,25,12,30,996.0,91.0,3.2,18.0,860.0,767.02,596.13
2016,2,25,12,45,994.0,91.5,3.25,18.5,859.0,796.66,616.12
2016,2,25,13,0,992.0,92.0,3.3,19.0,858.0,822.94,633.64
2016,2,25,13,15,989.0,92.0,3.3,19.0,848.5,844.5,648.81
2016,2,25,13,30,986.0,92.0,3.3,19.0,839.0,862.46,661.59
2016,2,25,13,45,979.5,92.0,3.35,19.0,820.0,874.03,670.34
2016,2,25,14,0,973.0,92.0,3.4,19.0,801.0,881.84,676.68
2016,2,25,14,15,965.0,90.5,3.45,18.5,774.5,883.09,679.93
2016,2,25,14,30,957.0,89.0,3.5,18.0,748.0,880.59,680.77
2016,2,25,14,45,939.5,90.5,3.55,18.0,711.0,870.02,674.81
2016,2,25,15,0,922.0,92.0,3.6,18.0,674.0,856.02,666.61
2016,2,25,15,15,907.0,89.5,3.65,17.5,632.0,836.28,655.63
2016,2,25,15,30,892.0,87.0,3.7,17.0,590.0,813.38,642.38
2016,2,25,15,45,870.0,84.5,3.8,17.0,542.0,788.02,626.29
2016,2,25,16,0,848.0,82.0,3.9,17.0,494.0,754.27,603.84
2016,2,25,16,15,819.0,78.0,3.75,16.0,441.0,711.33,575.41
2016,2,25,16,30,790.0,74.0,3.6,15.0,388.0,666.77,545.07
2016,2,25,16,45,747.0,69.0,3.45,14.5,332.0,610.22,503.39
2016,2,25,17,0,704.0,64.0,3.3,14.0,276.0,553.6,459.01
2016,2,25,17,15,638.0,57.0,3.15,13.0,219.5,485.56,404.08
2016,2,25,17,30,572.0,50.0,3.0,12.0,163.0,416.4,345.55
2016,2,25,17,45,461.5,39.5,2.9,11.5,111.5,322.66,263.47
2016,2,25,18,0,351.0,29.0,2.8,11.0,60.0,237.58,178.88
2016,2,25,18,15,175.5,14.5,2.9,10.5,30.0,92.8,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,172.5,14.0,1.45,3.5,29.0,13.34,0.0
2016,2,26,7,30,345.0,28.0,1.5,4.0,58.0,22.47,13.05
2016,2,26,7,45,459.5,39.0,1.55,5.0,110.0,30.12,21.59
2016,2,26,8,0,574.0,50.0,1.6,6.0,162.0,37.4,28.64
2016,2,26,8,15,640.5,57.0,1.85,6.5,218.5,40.88,32.01
2016,2,26,8,30,707.0,64.0,2.1,7.0,275.0,48.67,39.14
2016,2,26,8,45,749.5,69.0,2.35,8.0,331.0,50.56,40.64
2016,2,26,9,0,792.0,74.0,2.6,9.0,387.0,62.04,40.89
2016,2,26,9,15,821.0,78.0,2.5,9.5,440.5,114.78,62.49
2016,2,26,9,30,850.0,82.0,2.4,10.0,494.0,170.4,101.11
2016,2,26,9,45,869.5,85.0,2.35,11.0,542.0,226.05,147.16
2016,2,26,10,0,889.0,88.0,2.3,12.0,590.0,282.97,197.1
2016,2,26,10,15,904.0,90.5,2.15,12.0,632.0,344.24,251.83
2016,2,26,10,30,919.0,93.0,2.0,12.0,674.0,400.17,301.64
2016,2,26,10,45,929.0,95.0,1.85,12.5,708.5,453.59,347.7
2016,2,26,11,0,939.0,97.0,1.7,13.0,743.0,506.15,391.36
2016,2,26,11,15,946.0,98.5,1.6,13.5,770.0,555.7,431.28
2016,2,26,11,30,953.0,100.0,1.5,14.0,797.0,603.65,468.43
2016,2,26,11,45,957.5,100.5,1.4,14.5,815.0,647.43,501.14
2016,2,26,12,0,962.0,101.0,1.3,15.0,833.0,688.96,531.0
2016,2,26,12,15,964.0,101.5,1.25,15.0,842.5,726.42,558.46
2016,2,26,12,30,966.0,102.0,1.2,15.0,852.0,761.12,583.31
2016,2,26,12,45,967.0,101.5,1.15,15.5,852.0,791.2,602.17
2016,2,26,13,0,968.0,101.0,1.1,16.0,852.0,818.14,618.43
2016,2,26,13,15,965.5,100.5,1.1,16.0,843.0,839.16,632.49
2016,2,26,13,30,963.0,100.0,1.1,16.0,834.0,856.67,644.33
2016,2,26,13,45,959.0,99.0,1.15,16.5,816.0,868.92,652.34
2016,2,26,14,0,955.0,98.0,1.2,17.0,798.0,877.51,658.1
2016,2,26,14,15,947.5,96.5,1.2,17.0,771.5,879.07,659.85
2016,2,26,14,30,940.0,95.0,1.2,17.0,745.0,876.95,659.4
2016,2,26,14,45,929.5,93.0,1.3,17.0,710.5,868.21,656.15
2016,2,26,15,0,919.0,91.0,1.4,17.0,676.0,855.94,650.61
2016,2,26,15,15,904.5,89.0,1.4,17.0,634.0,837.07,639.36
2016,2,26,15,30,890.0,87.0,1.4,17.0,592.0,815.06,626.06
2016,2,26,15,45,869.5,84.0,1.45,17.0,544.0,790.22,611.37
2016,2,26,16,0,849.0,81.0,1.5,17.0,496.0,756.89,590.52
2016,2,26,16,15,820.5,77.5,1.35,16.5,443.5,714.75,562.18
2016,2,26,16,30,792.0,74.0,1.2,16.0,391.0,670.96,532.17
2016,2,26,16,45,749.5,69.0,1.1,15.5,335.0,614.5,492.46
2016,2,26,17,0,707.0,64.0,1.0,15.0,279.0,557.95,450.12
2016,2,26,17,15,642.5,57.0,1.05,13.5,222.5,490.39,399.59
2016,2,26,17,30,578.0,50.0,1.1,12.0,166.0,421.69,344.81
2016,2,26,17,45,467.5,39.5,1.15,11.0,114.5,327.32,265.21
2016,2,26,18,0,357.0,29.0,1.2,10.0,63.0,241.63,183.3
2016,2,26,18,15,178.5,14.5,1.25,9.5,31.5,94.65,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,150.0,15.5,2.5,7.0,29.0,14.77,0.0
2016,2,27,7,30,300.0,31.0,2.7,8.0,58.0,25.13,15.3
2016,2,27,7,45,407.5,43.5,2.9,9.0,108.0,34.0,24.69
2016,2,27,8,0,515.0,56.0,3.1,10.0,158.0,42.41,32.66
2016,2,27,8,15,582.0,64.0,3.3,11.0,213.5,46.41,36.39
2016,2,27,8,30,649.0,72.0,3.5,12.0,269.0,50.28,39.78
2016,2,27,8,45,690.5,79.0,3.75,13.0,323.5,53.11,42.08
2016,2,27,9,0,732.0,86.0,4.0,14.0,378.0,68.01,43.61
2016,2,27,9,15,762.5,90.5,4.05,14.5,430.5,118.42,65.73
2016,2,27,9,30,793.0,95.0,4.1,15.0,483.0,176.88,107.14
2016,2,27,9,45,813.0,99.5,4.2,16.0,530.0,230.84,151.37
2016,2,27,10,0,833.0,104.0,4.3,17.0,577.0,286.24,199.39
2016,2,27,10,15,849.0,106.5,4.35,17.0,618.5,339.91,247.6
2016,2,27,10,30,865.0,109.0,4.4,17.0,660.0,394.04,295.9
2016,2,27,10,45,874.5,112.0,4.45,17.5,694.0,446.19,341.3
2016,2,27,11,0,884.0,115.0,4.5,18.0,728.0,497.63,384.92
2016,2,27,11,15,892.0,116.5,4.5,18.5,754.0,546.05,424.9
2016,2,27,11,30,900.0,118.0,4.5,19.0,780.0,594.88,463.94
2016,2,27,11,45,903.5,120.0,4.55,19.5,798.0,637.52,497.51
2016,2,27,12,0,907.0,122.0,4.6,20.0,816.0,678.01,528.66
2016,2,27,12,15,909.5,122.5,4.6,20.0,825.0,714.17,556.82
2016,2,27,12,30,912.0,123.0,4.6,20.0,834.0,747.75,582.63
2016,2,27,12,45,910.5,123.5,4.65,20.0,833.5,775.75,603.87
2016,2,27,13,0,909.0,124.0,4.7,20.0,833.0,800.68,622.04
2016,2,27,13,15,906.5,123.5,4.65,20.0,824.0,820.72,636.2
2016,2,27,13,30,904.0,123.0,4.6,20.0,815.0,837.46,648.09
2016,2,27,13,45,897.0,122.5,4.6,20.5,797.0,847.26,654.19
2016,2,27,14,0,890.0,122.0,4.6,21.0,779.0,858.56,661.51
2016,2,27,14,15,882.0,120.5,4.55,20.5,752.5,859.96,664.23
2016,2,27,14,30,874.0,119.0,4.5,20.0,726.0,857.83,664.67
2016,2,27,14,45,861.5,117.0,4.5,20.0,691.5,848.01,658.85
2016,2,27,15,0,849.0,115.0,4.5,20.0,657.0,834.83,650.8
2016,2,27,15,15,832.5,112.0,4.45,20.0,616.0,814.08,637.11
2016,2,27,15,30,816.0,109.0,4.4,20.0,575.0,790.35,621.36
2016,2,27,15,45,792.5,105.5,4.35,20.0,528.0,757.78,599.15
2016,2,27,16,0,769.0,102.0,4.3,20.0,481.0,726.76,578.04
2016,2,27,16,15,737.5,97.0,3.95,19.5,429.0,682.6,547.0
2016,2,27,16,30,706.0,92.0,3.6,19.0,377.0,637.21,514.53
2016,2,27,16,45,660.5,85.5,3.3,18.5,322.5,579.53,470.94
2016,2,27,17,0,615.0,79.0,3.0,18.0,268.0,522.22,426.31
2016,2,27,17,15,548.0,70.0,2.75,17.0,213.5,449.47,368.56
2016,2,27,17,30,481.0,61.0,2.5,16.0,159.0,379.6,310.56
2016,2,27,17,45,373.5,47.5,2.3,15.0,109.5,286.58,231.34
2016,2,27,18,0,266.0,34.0,2.1,14.0,60.0,201.9,152.81
2016,2,27,18,15,133.0,17.0,2.2,13.5,30.0,95.37,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.0,18.5,3.9,11.5,28.5,14.73,0.0
2016,2,28,7,30,214.0,37.0,4.2,12.0,57.0,29.04,18.51
2016,2,28,7,45,327.0,51.5,4.5,13.0,106.5,39.51,29.12
2016,2,28,8,0,440.0,66.0,4.8,14.0,156.0,51.28,39.99
2016,2,28,8,15,220.0,68.5,5.2,14.5,113.5,49.34,38.47
2016,2,28,8,30,0.0,71.0,5.6,15.0,71.0,65.28,52.6
2016,2,28,8,45,0.0,100.0,6.05,16.0,100.0,89.76,73.86
2016,2,28,9,0,0.0,129.0,6.5,17.0,129.0,113.84,90.0
2016,2,28,9,15,15.0,161.5,6.55,17.5,169.0,142.47,112.6
2016,2,28,9,30,30.0,194.0,6.6,18.0,209.0,166.28,130.71
2016,2,28,9,45,30.5,213.0,6.7,18.5,229.5,185.77,145.91
2016,2,28,10,0,31.0,232.0,6.8,19.0,250.0,205.45,161.24
2016,2,28,10,15,38.5,254.5,6.7,19.5,278.5,230.16,180.27
2016,2,28,10,30,46.0,277.0,6.6,20.0,307.0,255.96,200.06
2016,2,28,10,45,47.5,291.0,6.5,20.5,323.5,273.57,213.38
2016,2,28,11,0,49.0,305.0,6.4,21.0,340.0,291.36,226.73
2016,2,28,11,15,31.0,274.0,6.2,21.0,296.5,261.5,203.25
2016,2,28,11,30,13.0,243.0,6.0,21.0,253.0,230.09,178.4
2016,2,28,11,45,58.5,311.0,5.85,21.5,356.0,317.43,246.33
2016,2,28,12,0,104.0,379.0,5.7,22.0,459.0,411.29,317.78
2016,2,28,12,15,98.5,381.5,5.5,22.0,458.0,417.37,321.96
2016,2,28,12,30,93.0,384.0,5.3,22.0,457.0,422.75,325.77
2016,2,28,12,45,481.5,262.0,5.1,22.5,640.0,604.34,469.32
2016,2,28,13,0,870.0,140.0,4.9,23.0,823.0,793.83,611.72
2016,2,28,13,15,660.5,228.5,4.7,23.0,744.0,744.12,571.24
2016,2,28,13,30,451.0,317.0,4.5,23.0,665.0,680.68,520.73
2016,2,28,13,45,300.5,343.0,4.35,23.5,573.0,591.7,452.58
2016,2,28,14,0,150.0,369.0,4.2,24.0,481.0,496.09,378.56
2016,2,28,14,15,190.0,353.5,4.1,24.0,490.0,518.63,397.16
2016,2,28,14,30,230.0,338.0,4.0,24.0,499.0,540.53,414.84
2016,2,28,14,45,276.0,312.5,3.9,24.0,497.0,566.12,435.38
2016,2,28,15,0,322.0,287.0,3.8,24.0,495.0,579.72,447.33
2016,2,28,15,15,543.5,206.0,3.7,23.5,529.5,684.01,530.58
2016,2,28,15,30,765.0,125.0,3.6,23.0,564.0,774.19,600.04
2016,2,28,15,45,743.0,119.5,3.5,23.0,518.0,741.57,577.24
2016,2,28,16,0,721.0,114.0,3.4,23.0,472.0,706.76,553.53
2016,2,28,16,15,688.0,108.5,3.05,22.5,421.0,661.82,522.19
2016,2,28,16,30,655.0,103.0,2.7,22.0,370.0,615.8,488.87
2016,2,28,16,45,610.5,95.0,2.35,21.5,316.5,558.24,445.84
2016,2,28,17,0,566.0,87.0,2.0,21.0,263.0,501.05,401.87
2016,2,28,17,15,497.5,77.0,1.95,20.0,209.5,427.46,345.13
2016,2,28,17,30,429.0,67.0,1.9,19.0,156.0,355.72,287.2
2016,2,28,17,45,327.0,52.0,1.85,18.0,107.5,266.98,212.94
2016,2,28,18,0,225.0,37.0,1.8,17.0,59.0,186.93,140.6
2016,2,28,18,15,112.5,18.5,1.85,17.0,29.5,89.23,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,68.5,21.0,1.7,14.5,27.5,17.43,0.0
2016,2,29,7,30,137.0,42.0,1.9,15.0,55.0,33.95,22.87
2016,2,29,7,45,241.0,60.5,2.1,15.5,103.0,46.35,34.93
2016,2,29,8,0,345.0,79.0,2.3,16.0,151.0,59.25,46.75
2016,2,29,8,15,414.5,92.0,2.35,16.5,203.5,67.26,53.97
2016,2,29,8,30,484.0,105.0,2.4,17.0,256.0,74.91,60.61
2016,2,29,8,45,242.0,101.0,2.45,18.0,176.5,76.35,61.49
2016,2,29,9,0,0.0,97.0,2.5,19.0,97.0,88.58,68.27
2016,2,29,9,15,0.0,110.5,2.6,19.5,110.5,100.75,77.87
2016,2,29,9,30,0.0,124.0,2.7,20.0,124.0,112.97,87.39
2016,2,29,9,45,7.0,166.5,2.8,20.5,171.0,151.02,117.27
2016,2,29,10,0,14.0,209.0,2.9,21.0,218.0,189.83,147.27
2016,2,29,10,15,16.0,223.0,2.95,21.0,233.5,204.6,158.51
2016,2,29,10,30,18.0,237.0,3.0,21.0,249.0,219.59,169.95
2016,2,29,10,45,18.0,245.0,3.15,21.5,257.5,228.86,176.63
2016,2,29,11,0,18.0,253.0,3.3,22.0,266.0,238.03,183.23
2016,2,29,11,15,22.5,274.0,3.3,22.0,290.5,260.84,200.62
2016,2,29,11,30,27.0,295.0,3.3,22.0,315.0,281.72,216.44
2016,2,29,11,45,85.5,342.0,3.35,22.5,407.5,361.33,276.91
2016,2,29,12,0,144.0,389.0,3.4,23.0,500.0,446.44,340.26
2016,2,29,12,15,181.5,393.0,3.45,23.0,534.5,485.1,369.29
2016,2,29,12,30,219.0,397.0,3.5,23.0,569.0,525.8,399.93
2016,2,29,12,45,287.5,381.5,3.55,23.5,608.0,575.91,437.21
2016,2,29,13,0,356.0,366.0,3.6,24.0,647.0,625.9,474.07
2016,2,29,13,15,242.5,376.5,3.65,24.0,567.0,555.94,421.77
2016,2,29,13,30,129.0,387.0,3.7,24.0,487.0,485.36,368.33
2016,2,29,13,45,151.5,379.5,3.75,24.0,494.5,502.8,382.54
2016,2,29,14,0,174.0,372.0,3.8,24.0,502.0,520.08,396.34
2016,2,29,14,15,485.5,261.0,3.8,24.0,606.0,687.42,526.49
2016,2,29,14,30,797.0,150.0,3.8,24.0,710.0,836.71,637.03
2016,2,29,14,45,749.5,163.0,3.85,24.0,670.0,818.05,624.27
2016,2,29,15,0,702.0,176.0,3.9,24.0,630.0,792.81,608.07
2016,2,29,15,15,682.5,171.0,3.9,23.5,589.5,768.97,593.7
2016,2,29,15,30,663.0,166.0,3.9,23.0,549.0,742.56,577.2
2016,2,29,15,45,636.0,159.5,3.9,23.0,503.0,706.26,552.18
2016,2,29,16,0,609.0,153.0,3.9,23.0,457.0,668.1,525.52
2016,2,29,16,15,573.0,145.0,3.65,22.5,407.0,616.61,488.8
2016,2,29,16,30,537.0,137.0,3.4,22.0,357.0,569.01,454.18
2016,2,29,16,45,493.0,125.0,3.15,21.5,305.0,511.16,410.86
2016,2,29,17,0,449.0,113.0,2.9,21.0,253.0,454.31,367.1
2016,2,29,17,15,381.5,98.0,2.65,20.0,201.0,380.54,308.96
2016,2,29,17,30,314.0,83.0,2.4,19.0,149.0,310.64,251.74
2016,2,29,17,45,232.0,62.5,2.2,18.5,103.0,221.0,176.43
2016,2,29,18,0,150.0,42.0,2.0,18.0,57.0,147.41,111.21
2016,2,29,18,15,75.0,21.0,2.0,17.5,28.5,70.51,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,17.5,18.5,3.5,16.5,20.5,16.82,0.0
2016,3,1,7,30,35.0,37.0,3.7,17.0,41.0,32.63,21.74
2016,3,1,7,45,69.0,61.0,3.95,17.5,74.0,50.34,38.12
2016,3,1,8,0,103.0,85.0,4.2,18.0,107.0,68.55,54.51
2016,3,1,8,15,132.5,106.0,4.4,18.5,143.0,84.24,68.36
2016,3,1,8,30,162.0,127.0,4.6,19.0,179.0,99.45,81.46
2016,3,1,8,45,307.0,132.5,4.8,20.0,251.5,98.05,79.76
2016,3,1,9,0,452.0,138.0,5.0,21.0,324.0,110.27,76.06
2016,3,1,9,15,608.5,122.0,5.1,21.5,406.5,141.27,86.11
2016,3,1,9,30,765.0,106.0,5.2,22.0,489.0,189.02,115.18
2016,3,1,9,45,802.0,104.0,5.3,22.5,539.5,245.35,160.92
2016,3,1,10,0,839.0,102.0,5.4,23.0,590.0,299.51,207.18
2016,3,1,10,15,855.0,104.5,5.5,23.0,631.5,353.84,255.23
2016,3,1,10,30,871.0,107.0,5.6,23.0,673.0,408.59,303.21
2016,3,1,10,45,891.5,105.5,5.75,23.0,710.0,465.79,352.24
2016,3,1,11,0,912.0,104.0,5.9,23.0,747.0,518.79,397.23
2016,3,1,11,15,920.0,105.0,6.0,23.0,774.0,567.43,437.95
2016,3,1,11,30,928.0,106.0,6.1,23.0,801.0,614.58,476.66
2016,3,1,11,45,939.0,103.5,6.25,23.5,820.5,658.66,511.5
2016,3,1,12,0,950.0,101.0,6.4,24.0,840.0,700.95,544.28
2016,3,1,12,15,953.0,101.5,6.45,24.0,849.5,738.66,573.79
2016,3,1,12,30,956.0,102.0,6.5,24.0,859.0,773.68,600.21
2016,3,1,12,45,960.5,99.5,6.55,24.0,860.5,804.05,622.27
2016,3,1,13,0,965.0,97.0,6.6,24.0,862.0,831.39,642.2
2016,3,1,13,15,963.0,96.5,6.55,24.0,853.0,852.5,657.32
2016,3,1,13,30,961.0,96.0,6.5,24.0,844.0,870.11,670.03
2016,3,1,13,45,959.5,93.5,6.5,24.0,826.5,882.5,679.34
2016,3,1,14,0,958.0,91.0,6.5,24.0,809.0,891.23,686.22
2016,3,1,14,15,951.5,90.5,6.45,23.5,783.0,894.26,690.34
2016,3,1,14,30,945.0,90.0,6.4,23.0,757.0,893.62,692.04
2016,3,1,14,45,925.5,92.5,6.35,23.0,720.5,881.83,684.53
2016,3,1,15,0,906.0,95.0,6.3,23.0,684.0,866.69,674.8
2016,3,1,15,15,891.5,93.0,6.2,22.5,642.5,847.47,663.32
2016,3,1,15,30,877.0,91.0,6.1,22.0,601.0,831.3,654.14
2016,3,1,15,45,860.0,87.0,6.05,22.0,553.5,801.77,634.09
2016,3,1,16,0,843.0,83.0,6.0,22.0,506.0,769.55,612.01
2016,3,1,16,15,815.5,79.0,5.7,21.5,453.5,726.94,582.17
2016,3,1,16,30,788.0,75.0,5.4,21.0,401.0,682.68,550.66
2016,3,1,16,45,753.0,69.5,5.1,20.5,346.0,630.06,512.07
2016,3,1,17,0,718.0,64.0,4.8,20.0,291.0,576.95,471.51
2016,3,1,17,15,657.5,57.5,4.35,19.0,234.5,510.55,418.33
2016,3,1,17,30,597.0,51.0,3.9,18.0,178.0,443.08,362.31
2016,3,1,17,45,498.5,41.0,3.45,17.0,125.5,353.26,285.7
2016,3,1,18,0,400.0,31.0,3.0,16.0,73.0,270.96,210.06
2016,3,1,18,15,200.0,15.5,2.9,15.5,36.5,130.54,19.89
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.5,16.5,2.15,8.5,38.0,12.84,0.0
2016,3,2,7,30,395.0,33.0,2.3,9.0,76.0,25.99,16.98
2016,3,2,7,45,491.0,43.5,2.5,10.0,128.5,32.96,23.91
2016,3,2,8,0,587.0,54.0,2.7,11.0,181.0,39.59,30.13
2016,3,2,8,15,647.5,61.0,3.1,12.0,237.5,42.93,33.15
2016,3,2,8,30,708.0,68.0,3.5,13.0,294.0,46.13,35.88
2016,3,2,8,45,741.0,74.5,3.9,14.0,349.0,53.8,42.48
2016,3,2,9,0,774.0,81.0,4.3,15.0,404.0,85.58,48.69
2016,3,2,9,15,801.0,85.0,4.3,15.5,456.0,137.97,77.08
2016,3,2,9,30,828.0,89.0,4.3,16.0,508.0,193.04,118.34
2016,3,2,9,45,839.5,95.0,4.3,16.5,553.5,248.94,166.1
2016,3,2,10,0,851.0,101.0,4.3,17.0,599.0,305.29,216.05
2016,3,2,10,15,865.0,103.5,4.3,17.5,640.0,359.7,264.47
2016,3,2,10,30,879.0,106.0,4.3,18.0,681.0,414.31,312.26
2016,3,2,10,45,881.5,111.5,4.35,18.5,713.0,466.62,357.27
2016,3,2,11,0,884.0,117.0,4.4,19.0,745.0,517.55,399.87
2016,3,2,11,15,891.0,118.5,4.45,19.5,770.5,568.01,440.8
2016,3,2,11,30,898.0,120.0,4.5,20.0,796.0,613.98,477.3
2016,3,2,11,45,893.0,126.0,4.55,20.5,811.0,655.04,509.08
2016,3,2,12,0,888.0,132.0,4.6,21.0,826.0,693.63,538.21
2016,3,2,12,15,889.5,132.5,4.6,21.5,834.5,728.33,563.81
2016,3,2,12,30,891.0,133.0,4.6,22.0,843.0,760.68,587.17
2016,3,2,12,45,877.5,140.0,4.7,22.5,839.5,788.11,606.29
2016,3,2,13,0,864.0,147.0,4.8,23.0,836.0,810.27,621.3
2016,3,2,13,15,860.5,146.5,4.8,23.0,826.0,829.36,634.91
2016,3,2,13,30,857.0,146.0,4.8,23.0,816.0,845.2,646.34
2016,3,2,13,45,839.0,151.0,4.85,23.5,795.0,851.48,650.18
2016,3,2,14,0,821.0,156.0,4.9,24.0,774.0,854.16,651.68
2016,3,2,14,15,811.5,153.5,4.95,24.0,747.0,852.82,651.83
2016,3,2,14,30,802.0,151.0,5.0,24.0,720.0,848.12,649.78
2016,3,2,14,45,793.5,145.5,5.05,24.0,686.5,841.67,646.65
2016,3,2,15,0,785.0,140.0,5.1,24.0,653.0,828.34,638.77
2016,3,2,15,15,767.5,136.5,5.05,23.5,612.5,806.7,625.77
2016,3,2,15,30,750.0,133.0,5.0,23.0,572.0,782.29,610.8
2016,3,2,15,45,717.5,131.0,5.0,23.0,524.0,745.03,585.41
2016,3,2,16,0,685.0,129.0,5.0,23.0,476.0,705.97,558.52
2016,3,2,16,15,378.5,151.5,4.8,22.5,340.5,480.27,385.05
2016,3,2,16,30,72.0,174.0,4.6,22.0,205.0,240.37,191.55
2016,3,2,16,45,298.0,137.0,4.4,22.0,236.0,379.04,307.83
2016,3,2,17,0,524.0,100.0,4.2,22.0,267.0,491.53,398.69
2016,3,2,17,15,457.5,88.0,4.0,21.0,214.0,418.66,340.76
2016,3,2,17,30,391.0,76.0,3.8,20.0,161.0,349.52,284.19
2016,3,2,17,45,293.0,59.5,3.65,19.5,112.5,261.44,209.63
2016,3,2,18,0,195.0,43.0,3.5,19.0,64.0,181.6,139.02
2016,3,2,18,15,97.5,21.5,3.65,18.5,32.0,90.33,21.36
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
