Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,97.0,23.0,3.25,16.5,33.5,19.11,4.16
2016,3,3,7,30,194.0,46.0,3.5,17.0,67.0,35.85,24.77
2016,3,3,7,45,331.0,58.0,3.8,17.5,120.0,44.07,32.81
2016,3,3,8,0,468.0,70.0,4.1,18.0,173.0,53.37,41.32
2016,3,3,8,15,535.5,79.0,4.35,18.5,228.5,57.6,45.11
2016,3,3,8,30,603.0,88.0,4.6,19.0,284.0,61.67,48.57
2016,3,3,8,45,685.0,85.0,4.9,20.0,345.0,56.17,43.47
2016,3,3,9,0,767.0,82.0,5.2,21.0,406.0,89.24,49.2
2016,3,3,9,15,796.5,86.0,5.55,21.5,459.0,141.6,77.99
2016,3,3,9,30,826.0,90.0,5.9,22.0,512.0,196.94,119.15
2016,3,3,9,45,861.0,88.0,6.3,22.5,563.5,251.19,164.24
2016,3,3,10,0,896.0,86.0,6.7,23.0,615.0,314.0,218.28
2016,3,3,10,15,910.5,88.0,6.8,23.0,657.0,370.06,268.37
2016,3,3,10,30,925.0,90.0,6.9,23.0,699.0,426.18,318.01
2016,3,3,10,45,940.0,90.0,7.0,23.5,735.5,480.61,364.75
2016,3,3,11,0,955.0,90.0,7.1,24.0,772.0,534.57,409.95
2016,3,3,11,15,962.0,91.0,7.05,24.0,799.0,584.53,451.6
2016,3,3,11,30,969.0,92.0,7.0,24.0,826.0,632.82,490.97
2016,3,3,11,45,976.0,91.5,7.0,24.5,845.0,677.83,526.1
2016,3,3,12,0,983.0,91.0,7.0,25.0,864.0,720.69,558.79
2016,3,3,12,15,985.5,91.5,6.9,25.0,873.5,759.07,588.31
2016,3,3,12,30,988.0,92.0,6.8,25.0,883.0,794.62,613.67
2016,3,3,12,45,991.0,90.5,6.75,25.0,883.5,825.58,635.7
2016,3,3,13,0,994.0,89.0,6.7,25.0,884.0,853.37,655.44
2016,3,3,13,15,992.0,88.5,6.6,25.0,875.0,874.91,670.54
2016,3,3,13,30,990.0,88.0,6.5,25.0,866.0,892.84,683.15
2016,3,3,13,45,989.0,86.0,6.45,25.0,848.5,906.35,692.95
2016,3,3,14,0,988.0,84.0,6.4,25.0,831.0,916.12,700.26
2016,3,3,14,15,982.0,83.0,6.3,25.0,804.5,918.99,702.63
2016,3,3,14,30,976.0,82.0,6.2,25.0,778.0,918.05,702.49
2016,3,3,14,45,962.5,82.5,6.1,25.0,742.5,908.73,696.61
2016,3,3,15,0,949.0,83.0,6.0,25.0,707.0,895.83,688.4
2016,3,3,15,15,936.0,81.0,5.85,24.5,664.5,877.08,677.27
2016,3,3,15,30,923.0,79.0,5.7,24.0,622.0,855.04,663.86
2016,3,3,15,45,906.5,76.0,5.55,24.0,574.0,825.9,644.05
2016,3,3,16,0,890.0,73.0,5.4,24.0,526.0,793.99,622.22
2016,3,3,16,15,865.0,70.0,5.0,23.0,472.5,753.1,594.9
2016,3,3,16,30,840.0,67.0,4.6,22.0,419.0,716.4,570.22
2016,3,3,16,45,803.5,62.5,4.25,21.5,362.5,662.08,531.0
2016,3,3,17,0,767.0,58.0,3.9,21.0,306.0,607.31,490.79
2016,3,3,17,15,709.5,52.5,3.5,20.0,248.0,537.84,436.97
2016,3,3,17,30,652.0,47.0,3.1,19.0,190.0,470.34,381.91
2016,3,3,17,45,551.5,39.0,2.75,18.0,135.0,378.31,304.55
2016,3,3,18,0,451.0,31.0,2.4,17.0,80.0,299.47,232.69
2016,3,3,18,15,225.5,15.5,2.4,16.5,40.0,144.99,50.51
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.5,17.0,1.2,8.5,43.5,13.05,2.45
2016,3,4,7,30,451.0,34.0,1.2,9.0,87.0,26.56,17.72
2016,3,4,7,45,552.0,42.5,1.3,10.0,142.5,31.77,22.96
2016,3,4,8,0,653.0,51.0,1.4,11.0,198.0,40.3,30.84
2016,3,4,8,15,710.5,57.0,1.6,12.0,256.5,43.32,33.54
2016,3,4,8,30,768.0,63.0,1.8,13.0,315.0,46.28,36.03
2016,3,4,8,45,803.5,67.5,2.0,14.0,372.5,47.85,37.18
2016,3,4,9,0,839.0,72.0,2.2,15.0,430.0,87.6,45.62
2016,3,4,9,15,864.0,75.5,2.3,15.5,483.5,143.4,77.84
2016,3,4,9,30,889.0,79.0,2.4,16.0,537.0,207.83,127.52
2016,3,4,9,45,904.5,82.0,2.55,17.0,584.5,265.33,176.41
2016,3,4,10,0,920.0,85.0,2.7,18.0,632.0,323.48,227.3
2016,3,4,10,15,933.0,87.5,2.6,18.5,674.0,380.8,277.55
2016,3,4,10,30,946.0,90.0,2.5,19.0,716.0,438.01,326.54
2016,3,4,10,45,952.0,92.5,2.4,19.5,750.0,491.83,371.51
2016,3,4,11,0,958.0,95.0,2.3,20.0,784.0,544.35,413.84
2016,3,4,11,15,964.0,96.5,2.25,20.0,810.0,594.46,453.88
2016,3,4,11,30,970.0,98.0,2.2,20.0,836.0,642.8,491.42
2016,3,4,11,45,970.0,100.5,2.2,20.5,852.5,686.43,523.75
2016,3,4,12,0,970.0,103.0,2.2,21.0,869.0,727.44,553.3
2016,3,4,12,15,971.5,103.5,2.2,21.0,877.5,764.84,580.74
2016,3,4,12,30,973.0,104.0,2.2,21.0,886.0,799.38,604.42
2016,3,4,12,45,971.0,104.5,2.2,21.5,885.0,828.31,622.69
2016,3,4,13,0,969.0,105.0,2.2,22.0,884.0,853.93,638.67
2016,3,4,13,15,966.5,104.5,2.2,22.0,874.5,874.74,652.66
2016,3,4,13,30,964.0,104.0,2.2,22.0,865.0,892.01,664.41
2016,3,4,13,45,958.0,103.5,2.25,22.5,846.0,902.81,671.14
2016,3,4,14,0,952.0,103.0,2.3,23.0,827.0,909.89,675.59
2016,3,4,14,15,945.0,102.0,2.35,23.0,799.5,911.91,678.17
2016,3,4,14,30,938.0,101.0,2.4,23.0,772.0,910.25,678.49
2016,3,4,14,45,926.5,99.5,2.45,23.0,737.0,900.62,673.66
2016,3,4,15,0,915.0,98.0,2.5,23.0,702.0,887.48,666.64
2016,3,4,15,15,900.5,95.5,2.5,22.5,659.5,867.34,655.84
2016,3,4,15,30,886.0,93.0,2.5,22.0,617.0,850.36,647.3
2016,3,4,15,45,865.5,90.0,2.5,22.0,568.5,818.72,627.31
2016,3,4,16,0,845.0,87.0,2.5,22.0,520.0,784.5,605.47
2016,3,4,16,15,817.0,83.5,2.2,21.0,466.5,741.62,577.47
2016,3,4,16,30,789.0,80.0,1.9,20.0,413.0,697.09,547.71
2016,3,4,16,45,748.5,75.0,1.65,19.5,356.5,640.59,507.73
2016,3,4,17,0,708.0,70.0,1.4,19.0,300.0,588.11,469.1
2016,3,4,17,15,647.0,63.0,1.45,18.0,242.5,516.78,416.4
2016,3,4,17,30,586.0,56.0,1.5,17.0,185.0,447.96,362.55
2016,3,4,17,45,484.5,45.5,1.55,16.0,131.5,355.19,286.35
2016,3,4,18,0,383.0,35.0,1.6,15.0,78.0,269.98,211.38
2016,3,4,18,15,191.5,17.5,1.65,14.5,39.0,133.13,55.86
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,166.5,20.0,1.15,11.5,40.5,15.58,4.93
2016,3,5,7,30,333.0,40.0,1.2,12.0,81.0,31.85,22.16
2016,3,5,7,45,435.0,51.5,1.3,13.0,133.5,39.38,29.43
2016,3,5,8,0,537.0,63.0,1.4,14.0,186.0,46.55,36.03
2016,3,5,8,15,412.0,94.0,1.45,15.0,203.5,67.82,54.85
2016,3,5,8,30,287.0,125.0,1.5,16.0,221.0,93.34,76.93
2016,3,5,8,45,440.0,119.0,1.6,17.0,295.0,81.38,66.0
2016,3,5,9,0,593.0,113.0,1.7,18.0,369.0,105.71,65.55
2016,3,5,9,15,698.0,105.5,1.7,18.5,442.0,147.82,86.95
2016,3,5,9,30,803.0,98.0,1.7,19.0,515.0,206.64,128.59
2016,3,5,9,45,823.0,101.5,1.7,19.5,562.5,261.17,174.25
2016,3,5,10,0,843.0,105.0,1.7,20.0,610.0,317.09,222.26
2016,3,5,10,15,858.0,108.0,1.8,20.5,651.5,372.06,269.59
2016,3,5,10,30,873.0,111.0,1.9,21.0,693.0,427.34,316.23
2016,3,5,10,45,882.5,113.0,2.0,21.5,727.0,479.43,359.33
2016,3,5,11,0,892.0,115.0,2.1,22.0,761.0,533.78,402.73
2016,3,5,11,15,899.5,116.5,2.25,22.0,787.0,581.9,441.46
2016,3,5,11,30,907.0,118.0,2.4,22.0,813.0,628.55,478.26
2016,3,5,11,45,910.0,120.0,2.55,22.5,830.0,671.2,510.44
2016,3,5,12,0,913.0,122.0,2.7,23.0,847.0,711.63,540.31
2016,3,5,12,15,915.0,122.5,2.8,23.0,856.0,747.61,567.34
2016,3,5,12,30,917.0,123.0,2.9,23.0,865.0,780.95,591.56
2016,3,5,12,45,914.5,124.0,3.05,23.5,863.5,808.6,610.09
2016,3,5,13,0,912.0,125.0,3.2,24.0,862.0,833.1,626.48
2016,3,5,13,15,909.0,125.0,3.25,24.0,852.5,853.02,640.46
2016,3,5,13,30,906.0,125.0,3.3,24.0,843.0,869.6,652.29
2016,3,5,13,45,897.0,125.5,3.4,24.5,823.5,878.33,657.92
2016,3,5,14,0,888.0,126.0,3.5,25.0,804.0,883.52,661.34
2016,3,5,14,15,879.5,124.5,3.5,24.5,777.5,889.46,667.47
2016,3,5,14,30,871.0,123.0,3.5,24.0,751.0,886.37,667.61
2016,3,5,14,45,843.5,128.0,3.55,24.0,712.5,870.72,658.31
2016,3,5,15,0,816.0,133.0,3.6,24.0,674.0,851.83,646.94
2016,3,5,15,15,799.0,129.5,3.55,23.5,632.5,829.64,634.05
2016,3,5,15,30,782.0,126.0,3.5,23.0,591.0,808.75,622.09
2016,3,5,15,45,757.0,122.0,3.5,23.0,543.5,774.29,599.49
2016,3,5,16,0,732.0,118.0,3.5,23.0,496.0,737.72,575.26
2016,3,5,16,15,700.5,112.5,3.15,22.0,443.5,692.59,545.18
2016,3,5,16,30,669.0,107.0,2.8,21.0,391.0,646.29,513.61
2016,3,5,16,45,622.5,100.0,2.5,20.5,336.0,586.73,469.58
2016,3,5,17,0,576.0,93.0,2.2,20.0,281.0,527.63,424.71
2016,3,5,17,15,511.5,82.5,2.05,19.0,226.5,453.95,368.15
2016,3,5,17,30,447.0,72.0,1.9,18.0,172.0,381.35,310.0
2016,3,5,17,45,348.5,57.0,1.8,17.5,121.5,291.35,234.78
2016,3,5,18,0,250.0,42.0,1.7,17.0,71.0,209.46,163.18
2016,3,5,18,15,125.0,21.0,1.7,16.5,35.5,104.9,48.67
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,26.0,23.5,3.2,13.5,26.5,20.55,9.14
2016,3,6,7,30,52.0,47.0,3.3,14.0,53.0,39.41,28.54
2016,3,6,7,45,78.0,72.0,3.45,14.5,87.0,58.64,46.2
2016,3,6,8,0,104.0,97.0,3.6,15.0,121.0,77.24,63.0
2016,3,6,8,15,138.0,117.0,3.9,15.5,158.5,92.08,76.1
2016,3,6,8,30,172.0,137.0,4.2,16.0,196.0,106.46,88.48
2016,3,6,8,45,166.5,167.5,4.5,16.5,232.0,126.64,105.62
2016,3,6,9,0,161.0,198.0,4.8,17.0,268.0,159.35,122.3
2016,3,6,9,15,80.5,131.5,4.95,17.0,166.5,118.07,89.36
2016,3,6,9,30,0.0,65.0,5.1,17.0,65.0,60.49,44.94
2016,3,6,9,45,0.0,113.5,5.25,17.5,113.5,104.76,81.22
2016,3,6,10,0,0.0,162.0,5.4,18.0,162.0,147.44,115.53
2016,3,6,10,15,1.5,172.0,5.5,18.5,173.5,157.37,122.95
2016,3,6,10,30,3.0,182.0,5.6,19.0,185.0,167.48,130.53
2016,3,6,10,45,6.5,204.0,5.75,19.5,209.5,189.2,147.34
2016,3,6,11,0,10.0,226.0,5.9,20.0,234.0,211.43,164.44
2016,3,6,11,15,5.0,163.5,6.0,20.5,167.5,153.92,118.41
2016,3,6,11,30,0.0,101.0,6.1,21.0,101.0,94.21,70.45
2016,3,6,11,45,2.5,138.5,6.25,21.5,140.5,130.4,99.16
2016,3,6,12,0,5.0,176.0,6.4,22.0,180.0,166.87,127.75
2016,3,6,12,15,5.5,177.5,6.45,22.0,182.0,169.08,129.43
2016,3,6,12,30,6.0,179.0,6.5,22.0,184.0,171.31,131.17
2016,3,6,12,45,5.5,175.5,6.55,22.5,180.5,168.12,128.41
2016,3,6,13,0,5.0,172.0,6.6,23.0,177.0,164.85,125.61
2016,3,6,13,15,4.5,170.5,6.55,23.0,175.0,163.4,124.5
2016,3,6,13,30,4.0,169.0,6.5,23.0,173.0,161.89,123.37
2016,3,6,13,45,77.0,276.5,6.45,23.5,336.5,333.12,258.43
2016,3,6,14,0,150.0,384.0,6.4,24.0,500.0,516.39,397.7
2016,3,6,14,15,236.0,359.5,6.3,24.0,534.0,569.93,440.19
2016,3,6,14,30,322.0,335.0,6.2,24.0,568.0,633.27,489.79
2016,3,6,14,45,215.5,326.0,6.1,24.0,479.0,526.38,408.37
2016,3,6,15,0,109.0,317.0,6.0,24.0,390.0,418.18,324.69
2016,3,6,15,15,126.0,298.5,5.8,23.5,378.0,427.03,333.44
2016,3,6,15,30,143.0,280.0,5.6,23.0,366.0,423.37,332.54
2016,3,6,15,45,79.5,234.5,5.45,23.0,282.0,309.47,243.69
2016,3,6,16,0,16.0,189.0,5.3,23.0,198.0,198.52,155.13
2016,3,6,16,15,319.5,152.0,5.1,22.5,290.0,426.46,344.57
2016,3,6,16,30,623.0,115.0,4.9,22.0,382.0,623.21,501.79
2016,3,6,16,45,579.0,106.5,4.75,22.0,328.5,564.81,456.22
2016,3,6,17,0,535.0,98.0,4.6,22.0,275.0,506.83,411.04
2016,3,6,17,15,471.0,87.0,4.45,21.5,222.0,431.26,351.3
2016,3,6,17,30,407.0,76.0,4.3,21.0,169.0,363.35,295.47
2016,3,6,17,45,310.0,60.5,4.2,20.5,119.5,275.04,221.13
2016,3,6,18,0,213.0,45.0,4.1,20.0,70.0,194.83,151.1
2016,3,6,18,15,106.5,22.5,4.25,19.5,35.0,99.45,50.08
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,4.3,16.0,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.4,16.0,1.0,0.95,0.0
2016,3,7,7,15,0.0,7.0,4.55,16.5,7.0,6.48,0.0
2016,3,7,7,30,0.0,13.0,4.7,17.0,13.0,12.04,4.72
2016,3,7,7,45,0.0,21.5,4.9,17.5,21.5,19.93,11.86
2016,3,7,8,0,0.0,30.0,5.1,18.0,30.0,27.83,18.94
2016,3,7,8,15,0.0,39.5,5.45,18.0,39.5,36.67,26.8
2016,3,7,8,30,0.0,49.0,5.8,18.0,49.0,45.53,34.56
2016,3,7,8,45,0.0,82.5,6.2,18.5,82.5,76.15,61.14
2016,3,7,9,0,0.0,116.0,6.6,19.0,116.0,104.87,81.67
2016,3,7,9,15,1.5,141.0,6.7,19.5,141.5,126.8,99.11
2016,3,7,9,30,3.0,166.0,6.8,20.0,167.0,149.08,116.61
2016,3,7,9,45,1.5,157.0,6.95,20.5,157.5,142.69,110.92
2016,3,7,10,0,0.0,148.0,7.1,21.0,148.0,135.41,104.59
2016,3,7,10,15,0.0,144.5,7.0,21.0,144.5,132.86,102.26
2016,3,7,10,30,0.0,141.0,6.9,21.0,141.0,130.12,99.82
2016,3,7,10,45,0.0,82.0,6.8,21.0,82.0,76.48,56.49
2016,3,7,11,0,0.0,23.0,6.7,21.0,23.0,21.42,11.79
2016,3,7,11,15,38.5,196.0,6.6,21.0,226.0,199.48,154.83
2016,3,7,11,30,77.0,369.0,6.5,21.0,429.0,376.25,292.22
2016,3,7,11,45,82.0,380.5,6.4,21.0,445.5,396.25,307.19
2016,3,7,12,0,87.0,392.0,6.3,21.0,462.0,416.65,322.71
2016,3,7,12,15,87.5,396.5,6.25,21.0,467.5,427.95,331.26
2016,3,7,12,30,88.0,401.0,6.2,21.0,473.0,439.07,339.71
2016,3,7,12,45,117.0,408.5,6.2,21.5,504.0,477.87,369.13
2016,3,7,13,0,146.0,416.0,6.2,22.0,535.0,515.75,397.62
2016,3,7,13,15,102.5,393.5,6.2,22.0,477.0,461.49,356.14
2016,3,7,13,30,59.0,371.0,6.2,22.0,419.0,408.99,315.66
2016,3,7,13,45,29.5,253.0,6.2,22.0,277.0,270.33,209.24
2016,3,7,14,0,0.0,135.0,6.2,22.0,135.0,126.63,95.9
2016,3,7,14,15,0.0,78.5,6.3,22.0,78.5,73.24,53.48
2016,3,7,14,30,0.0,22.0,6.4,22.0,22.0,20.48,10.98
2016,3,7,14,45,4.5,115.5,6.5,22.0,118.5,112.08,85.1
2016,3,7,15,0,9.0,209.0,6.6,22.0,215.0,208.07,161.74
2016,3,7,15,15,4.5,173.0,6.5,21.5,176.0,168.88,131.02
2016,3,7,15,30,0.0,137.0,6.4,21.0,137.0,129.74,100.03
2016,3,7,15,45,0.0,96.0,6.3,21.0,96.0,89.68,67.87
2016,3,7,16,0,0.0,55.0,6.2,21.0,55.0,51.16,36.56
2016,3,7,16,15,124.0,117.5,5.95,20.5,171.0,223.94,182.12
2016,3,7,16,30,248.0,180.0,5.7,20.0,287.0,403.21,328.57
2016,3,7,16,45,204.5,165.5,5.5,20.0,246.0,340.02,277.49
2016,3,7,17,0,161.0,151.0,5.3,20.0,205.0,291.52,237.84
2016,3,7,17,15,130.5,125.5,5.2,19.5,164.0,239.28,195.22
2016,3,7,17,30,100.0,100.0,5.1,19.0,123.0,188.43,152.67
2016,3,7,17,45,72.5,73.0,5.0,19.0,87.5,138.26,109.58
2016,3,7,18,0,45.0,46.0,4.9,19.0,52.0,88.2,66.05
2016,3,7,18,15,22.5,23.0,4.9,18.5,26.0,37.1,16.75
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.5,4.3,18.5,3.5,0.0,0.0
2016,3,8,7,0,0.0,7.0,4.4,19.0,7.0,6.67,0.0
2016,3,8,7,15,31.0,28.5,4.45,19.0,32.5,24.56,13.16
2016,3,8,7,30,62.0,50.0,4.5,19.0,58.0,41.83,30.16
2016,3,8,7,45,98.0,73.5,4.6,19.0,93.5,60.0,46.64
2016,3,8,8,0,134.0,97.0,4.7,19.0,129.0,77.62,62.39
2016,3,8,8,15,159.0,119.0,4.8,19.5,167.0,93.7,76.35
2016,3,8,8,30,184.0,141.0,4.9,20.0,205.0,109.27,89.52
2016,3,8,8,45,248.0,159.0,5.05,20.5,260.5,114.8,93.83
2016,3,8,9,0,312.0,177.0,5.2,21.0,316.0,150.37,107.74
2016,3,8,9,15,381.0,186.0,5.3,21.5,375.5,187.65,131.03
2016,3,8,9,30,450.0,195.0,5.4,22.0,435.0,226.06,158.38
2016,3,8,9,45,400.5,228.5,5.5,22.5,456.0,275.16,200.6
2016,3,8,10,0,351.0,262.0,5.6,23.0,477.0,312.71,233.28
2016,3,8,10,15,303.5,292.0,5.45,23.0,487.0,343.16,259.72
2016,3,8,10,30,256.0,322.0,5.3,23.0,497.0,368.79,281.35
2016,3,8,10,45,353.0,310.0,5.2,23.5,563.0,420.51,320.74
2016,3,8,11,0,450.0,298.0,5.1,24.0,629.0,477.53,364.3
2016,3,8,11,15,502.5,292.0,4.9,24.0,673.5,526.8,402.3
2016,3,8,11,30,555.0,286.0,4.7,24.0,718.0,579.46,442.29
2016,3,8,11,45,713.5,210.0,4.55,24.5,777.5,639.17,488.02
2016,3,8,12,0,872.0,134.0,4.4,25.0,837.0,706.9,539.06
2016,3,8,12,15,874.5,134.5,4.15,25.0,845.5,741.4,563.89
2016,3,8,12,30,877.0,135.0,3.9,25.0,854.0,773.89,586.31
2016,3,8,12,45,874.0,136.5,3.7,25.0,853.0,800.51,603.8
2016,3,8,13,0,871.0,138.0,3.5,25.0,852.0,827.77,621.61
2016,3,8,13,15,701.5,223.5,3.3,25.0,795.0,799.65,599.79
2016,3,8,13,30,532.0,309.0,3.1,25.0,738.0,759.03,567.21
2016,3,8,13,45,693.0,222.0,2.95,25.0,767.0,823.39,616.06
2016,3,8,14,0,854.0,135.0,2.8,25.0,796.0,879.66,654.32
2016,3,8,14,15,846.0,133.0,2.7,25.0,769.5,879.65,653.92
2016,3,8,14,30,838.0,131.0,2.6,25.0,743.0,876.2,651.82
2016,3,8,14,45,808.5,137.0,2.55,25.0,705.5,859.45,641.3
2016,3,8,15,0,779.0,143.0,2.5,25.0,668.0,843.74,631.7
2016,3,8,15,15,762.0,139.0,2.45,25.0,627.0,821.35,617.64
2016,3,8,15,30,745.0,135.0,2.4,25.0,586.0,796.21,601.78
2016,3,8,15,45,721.0,131.0,2.4,25.0,539.0,762.79,580.49
2016,3,8,16,0,697.0,127.0,2.4,25.0,492.0,727.31,557.63
2016,3,8,16,15,665.5,121.0,2.2,24.5,441.0,681.95,527.32
2016,3,8,16,30,634.0,115.0,2.0,24.0,390.0,635.49,495.43
2016,3,8,16,45,590.0,107.0,1.85,23.5,336.0,576.99,453.71
2016,3,8,17,0,546.0,99.0,1.7,23.0,282.0,518.88,411.07
2016,3,8,17,15,482.0,88.5,1.6,22.0,228.0,442.92,354.13
2016,3,8,17,30,418.0,78.0,1.5,21.0,174.0,374.79,300.65
2016,3,8,17,45,325.5,62.5,1.45,20.5,124.5,288.01,229.51
2016,3,8,18,0,233.0,47.0,1.4,20.0,75.0,208.88,161.83
2016,3,8,18,15,116.5,23.5,1.55,19.5,37.5,107.62,62.18
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,4.2,18.0,1.5,1.39,0.0
2016,3,9,7,30,0.0,3.0,4.2,18.0,3.0,2.77,0.0
2016,3,9,7,45,0.0,5.5,4.25,18.0,5.5,5.09,0.0
2016,3,9,8,0,0.0,8.0,4.3,18.0,8.0,7.41,0.9
2016,3,9,8,15,0.0,10.5,4.3,18.0,10.5,9.73,2.97
2016,3,9,8,30,0.0,13.0,4.3,18.0,13.0,12.05,5.02
2016,3,9,8,45,0.0,19.0,4.35,18.5,19.0,17.63,9.88
2016,3,9,9,0,0.0,25.0,4.4,19.0,25.0,23.21,13.81
2016,3,9,9,15,0.0,23.5,4.35,19.0,23.5,21.82,12.58
2016,3,9,9,30,0.0,22.0,4.3,19.0,22.0,20.44,11.37
2016,3,9,9,45,0.0,34.0,4.25,19.5,34.0,31.61,20.53
2016,3,9,10,0,0.0,46.0,4.2,20.0,46.0,42.81,29.6
2016,3,9,10,15,0.0,41.0,4.0,20.0,41.0,38.16,25.71
2016,3,9,10,30,0.0,36.0,3.8,20.0,36.0,33.51,21.84
2016,3,9,10,45,0.0,52.0,3.65,20.5,52.0,48.45,33.89
2016,3,9,11,0,0.0,68.0,3.5,21.0,68.0,63.41,45.84
2016,3,9,11,15,0.0,97.5,3.55,21.0,97.5,90.96,67.87
2016,3,9,11,30,0.0,127.0,3.6,21.0,127.0,118.17,89.44
2016,3,9,11,45,0.0,119.0,3.65,21.0,119.0,110.89,83.54
2016,3,9,12,0,0.0,111.0,3.7,21.0,111.0,103.55,77.65
2016,3,9,12,15,6.0,176.5,3.85,21.0,181.5,168.62,129.19
2016,3,9,12,30,12.0,242.0,4.0,21.0,252.0,234.42,180.49
2016,3,9,12,45,11.0,231.0,4.15,21.0,240.5,224.36,172.6
2016,3,9,13,0,10.0,220.0,4.3,21.0,229.0,214.05,164.7
2016,3,9,13,15,5.0,174.5,4.3,21.0,179.0,167.66,128.38
2016,3,9,13,30,0.0,129.0,4.3,21.0,129.0,120.79,91.34
2016,3,9,13,45,2.5,151.5,4.3,21.0,153.5,144.32,110.2
2016,3,9,14,0,5.0,174.0,4.3,21.0,178.0,168.18,129.22
2016,3,9,14,15,4.0,171.0,4.2,21.0,174.0,164.75,126.59
2016,3,9,14,30,3.0,168.0,4.1,21.0,170.0,161.3,124.01
2016,3,9,14,45,6.0,190.5,4.1,21.0,194.5,186.34,144.12
2016,3,9,15,0,9.0,213.0,4.1,21.0,219.0,212.08,164.74
2016,3,9,15,15,4.5,118.5,3.95,20.5,121.5,115.13,88.12
2016,3,9,15,30,0.0,24.0,3.8,20.0,24.0,22.31,12.75
2016,3,9,15,45,0.0,38.0,3.65,20.0,38.0,35.33,23.58
2016,3,9,16,0,0.0,52.0,3.5,20.0,52.0,48.37,34.43
2016,3,9,16,15,0.0,31.0,3.3,19.5,31.0,28.79,18.38
2016,3,9,16,30,0.0,10.0,3.1,19.0,10.0,9.27,2.14
2016,3,9,16,45,0.0,8.5,2.9,19.0,8.5,7.88,0.99
2016,3,9,17,0,0.0,7.0,2.7,19.0,7.0,6.48,0.0
2016,3,9,17,15,0.0,5.5,2.6,18.5,5.5,5.09,0.0
2016,3,9,17,30,0.0,4.0,2.5,18.0,4.0,3.7,0.0
2016,3,9,17,45,0.0,3.0,2.4,17.5,3.0,2.77,0.0
2016,3,9,18,0,0.0,2.0,2.3,17.0,2.0,1.85,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.0,1.0,0.92,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.39,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.77,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.63,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,6.48,0.17
2016,3,10,8,15,0.0,9.0,4.05,14.0,9.0,8.34,1.85
2016,3,10,8,30,0.0,11.0,4.1,14.0,11.0,10.2,3.51
2016,3,10,8,45,0.0,28.5,4.2,14.5,28.5,26.45,17.99
2016,3,10,9,0,0.0,46.0,4.3,15.0,46.0,42.75,30.65
2016,3,10,9,15,0.0,68.0,4.45,15.0,68.0,63.28,47.78
2016,3,10,9,30,0.0,90.0,4.6,15.0,90.0,83.82,64.74
2016,3,10,9,45,0.0,98.0,4.75,15.5,98.0,91.11,70.43
2016,3,10,10,0,0.0,106.0,4.9,16.0,106.0,98.42,76.1
2016,3,10,10,15,1.0,138.0,5.1,16.0,139.0,127.55,99.73
2016,3,10,10,30,2.0,170.0,5.3,16.0,172.0,156.77,123.23
2016,3,10,10,45,1.0,94.5,5.5,16.5,95.5,88.62,67.39
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,17.69,8.97
2016,3,10,11,15,0.0,76.5,5.8,17.0,76.5,71.38,53.04
2016,3,10,11,30,0.0,134.0,5.9,17.0,134.0,124.61,96.19
2016,3,10,11,45,1.5,147.0,6.05,17.5,148.5,137.67,106.42
2016,3,10,12,0,3.0,160.0,6.2,18.0,163.0,150.92,116.8
2016,3,10,12,15,1.5,110.5,6.15,18.0,112.0,104.21,79.18
2016,3,10,12,30,0.0,61.0,6.1,18.0,61.0,56.94,40.86
2016,3,10,12,45,0.0,72.0,6.05,18.0,72.0,67.23,49.23
2016,3,10,13,0,0.0,83.0,6.0,18.0,83.0,77.53,57.59
2016,3,10,13,15,1.0,119.0,5.95,17.5,120.5,112.12,85.77
2016,3,10,13,30,2.0,155.0,5.9,17.0,158.0,147.04,114.16
2016,3,10,13,45,11.0,221.0,5.85,17.0,231.0,217.99,171.28
2016,3,10,14,0,20.0,287.0,5.8,17.0,304.0,290.78,229.18
2016,3,10,14,15,13.0,240.5,5.7,17.0,251.5,240.2,189.17
2016,3,10,14,30,6.0,194.0,5.6,17.0,199.0,189.24,148.63
2016,3,10,14,45,22.0,238.5,5.6,17.0,254.0,247.98,196.49
2016,3,10,15,0,38.0,283.0,5.6,17.0,309.0,320.65,254.85
2016,3,10,15,15,21.0,232.5,5.5,17.0,247.0,243.41,193.43
2016,3,10,15,30,4.0,182.0,5.4,17.0,185.0,178.31,140.99
2016,3,10,15,45,2.0,120.0,5.3,17.0,121.5,114.87,89.65
2016,3,10,16,0,0.0,58.0,5.2,17.0,58.0,53.96,39.49
2016,3,10,16,15,0.0,52.5,4.95,16.5,52.5,48.82,35.43
2016,3,10,16,30,0.0,47.0,4.7,16.0,47.0,43.68,31.32
2016,3,10,16,45,0.0,40.5,4.45,16.0,40.5,37.62,26.31
2016,3,10,17,0,0.0,34.0,4.2,16.0,34.0,31.56,21.25
2016,3,10,17,15,0.0,27.5,4.05,15.5,27.5,25.51,16.17
2016,3,10,17,30,0.0,21.0,3.9,15.0,21.0,19.46,11.0
2016,3,10,17,45,0.0,15.0,3.75,15.0,15.0,13.89,6.13
2016,3,10,18,0,0.0,9.0,3.6,15.0,9.0,8.33,1.25
2016,3,10,18,15,0.0,4.5,3.6,15.0,4.5,4.16,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,2.15,13.5,1.0,0.0,0.0
2016,3,11,7,0,0.0,2.0,2.0,14.0,2.0,1.85,0.0
2016,3,11,7,15,0.0,8.0,1.95,14.0,8.0,7.4,0.49
2016,3,11,7,30,0.0,14.0,1.9,14.0,14.0,12.97,5.77
2016,3,11,7,45,0.0,21.5,1.85,14.0,21.5,19.93,12.18
2016,3,11,8,0,0.0,29.0,1.8,14.0,29.0,26.9,18.55
2016,3,11,8,15,0.0,37.0,1.85,14.5,37.0,34.35,25.18
2016,3,11,8,30,0.0,45.0,1.9,15.0,45.0,41.8,31.7
2016,3,11,8,45,0.0,43.0,1.95,15.5,43.0,39.95,28.34
2016,3,11,9,0,0.0,41.0,2.0,16.0,41.0,38.1,26.6
2016,3,11,9,15,0.0,46.5,2.15,16.5,46.5,43.23,30.74
2016,3,11,9,30,0.0,52.0,2.3,17.0,52.0,48.37,34.83
2016,3,11,9,45,1.0,113.0,2.5,17.5,114.0,104.71,80.92
2016,3,11,10,0,2.0,174.0,2.7,18.0,176.0,158.7,124.03
2016,3,11,10,15,1.0,95.0,2.85,18.0,96.0,88.93,67.4
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,14.89,6.66
2016,3,11,10,45,9.5,144.0,3.2,18.5,151.5,137.53,106.31
2016,3,11,11,0,19.0,272.0,3.4,19.0,287.0,256.92,199.87
2016,3,11,11,15,9.5,175.5,3.4,19.0,183.0,167.49,129.32
2016,3,11,11,30,0.0,79.0,3.4,19.0,79.0,73.74,54.33
2016,3,11,11,45,13.0,200.0,3.4,19.5,211.0,193.62,149.82
2016,3,11,12,0,26.0,321.0,3.4,20.0,343.0,313.6,242.04
2016,3,11,12,15,68.0,369.5,3.3,20.0,426.5,391.32,301.24
2016,3,11,12,30,110.0,418.0,3.2,20.0,510.0,472.99,362.42
2016,3,11,12,45,74.0,387.0,3.1,20.0,449.0,423.09,324.32
2016,3,11,13,0,38.0,356.0,3.0,20.0,388.0,369.94,283.87
2016,3,11,13,15,21.5,267.5,2.9,20.0,285.5,274.13,211.2
2016,3,11,13,30,5.0,179.0,2.8,20.0,183.0,172.33,132.18
2016,3,11,13,45,10.0,221.5,2.7,20.0,230.0,217.66,168.02
2016,3,11,14,0,15.0,264.0,2.6,20.0,277.0,264.0,203.99
2016,3,11,14,15,11.0,235.0,2.6,20.0,244.5,233.1,180.15
2016,3,11,14,30,7.0,206.0,2.6,20.0,212.0,201.88,156.07
2016,3,11,14,45,8.5,213.0,2.6,20.0,219.5,210.8,163.46
2016,3,11,15,0,10.0,220.0,2.6,20.0,227.0,220.0,171.02
2016,3,11,15,15,6.0,196.5,2.55,19.5,200.5,193.76,150.92
2016,3,11,15,30,2.0,173.0,2.5,19.0,174.0,167.43,130.58
2016,3,11,15,45,1.0,91.0,2.45,19.0,91.5,85.64,64.93
2016,3,11,16,0,0.0,9.0,2.4,19.0,9.0,8.36,1.31
2016,3,11,16,15,0.0,8.5,2.15,18.5,8.5,7.89,0.96
2016,3,11,16,30,0.0,8.0,1.9,18.0,8.0,7.42,0.61
2016,3,11,16,45,0.0,7.0,1.65,18.0,7.0,6.49,0.0
2016,3,11,17,0,0.0,6.0,1.4,18.0,6.0,5.56,0.0
2016,3,11,17,15,0.0,4.5,1.2,17.5,4.5,4.17,0.0
2016,3,11,17,30,0.0,3.0,1.0,17.0,3.0,2.78,0.0
2016,3,11,17,45,0.0,2.0,0.85,16.5,2.0,1.85,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.92,0.0
2016,3,11,18,15,0.0,0.5,0.7,16.0,0.5,0.46,0.0
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,35.5,8.5,1.15,11.5,10.0,8.1,0.0
2016,3,12,7,0,71.0,17.0,1.3,12.0,20.0,14.28,0.0
2016,3,12,7,15,198.5,35.5,1.35,12.5,61.5,27.66,17.7
2016,3,12,7,30,326.0,54.0,1.4,13.0,103.0,41.32,30.87
2016,3,12,7,45,427.0,64.0,1.45,13.5,157.0,48.76,37.94
2016,3,12,8,0,528.0,74.0,1.5,14.0,211.0,54.09,42.83
2016,3,12,8,15,275.0,105.0,1.65,14.5,177.5,79.81,65.54
2016,3,12,8,30,22.0,136.0,1.8,15.0,144.0,117.45,98.17
2016,3,12,8,45,179.5,159.0,2.0,16.0,240.5,126.45,97.98
2016,3,12,9,0,337.0,182.0,2.2,17.0,337.0,162.27,116.2
2016,3,12,9,15,253.0,217.0,2.25,17.5,341.0,199.5,147.07
2016,3,12,9,30,169.0,252.0,2.3,18.0,345.0,234.11,177.82
2016,3,12,9,45,98.0,249.0,2.4,18.5,304.0,234.99,181.12
2016,3,12,10,0,27.0,246.0,2.5,19.0,263.0,226.76,176.42
2016,3,12,10,15,31.0,267.0,2.4,19.0,287.5,242.56,188.44
2016,3,12,10,30,35.0,288.0,2.3,19.0,312.0,265.8,206.13
2016,3,12,10,45,472.0,197.0,2.25,19.5,551.0,385.29,296.66
2016,3,12,11,0,909.0,106.0,2.2,20.0,790.0,561.03,428.92
2016,3,12,11,15,915.5,107.5,2.15,20.0,815.5,609.3,465.89
2016,3,12,11,30,922.0,109.0,2.1,20.0,841.0,655.96,501.42
2016,3,12,11,45,925.5,110.0,2.05,20.5,858.0,698.4,531.99
2016,3,12,12,0,929.0,111.0,2.0,21.0,875.0,738.57,560.06
2016,3,12,12,15,718.0,222.5,2.0,21.0,816.5,727.01,548.56
2016,3,12,12,30,507.0,334.0,2.0,21.0,758.0,699.58,525.51
2016,3,12,12,45,717.0,224.0,2.05,21.0,823.0,780.75,587.99
2016,3,12,13,0,927.0,114.0,2.1,21.0,888.0,859.43,643.33
2016,3,12,13,15,706.5,221.0,2.1,21.0,807.5,812.52,609.98
2016,3,12,13,30,486.0,328.0,2.1,21.0,727.0,747.53,560.67
2016,3,12,13,45,352.5,361.5,2.15,21.5,647.5,672.28,505.77
2016,3,12,14,0,219.0,395.0,2.2,22.0,568.0,591.04,445.41
2016,3,12,14,15,559.0,251.5,2.15,21.5,672.5,764.82,579.05
2016,3,12,14,30,899.0,108.0,2.1,21.0,777.0,910.51,681.42
2016,3,12,14,45,584.5,215.0,2.1,21.0,642.5,761.87,578.03
2016,3,12,15,0,270.0,322.0,2.1,21.0,508.0,589.15,449.87
2016,3,12,15,15,316.5,291.5,2.1,21.0,496.5,597.89,460.03
2016,3,12,15,30,363.0,261.0,2.1,21.0,485.0,603.59,466.78
2016,3,12,15,45,200.0,238.5,2.1,21.0,360.5,427.52,334.77
2016,3,12,16,0,37.0,216.0,2.1,21.0,236.0,256.51,200.79
2016,3,12,16,15,400.0,150.5,1.95,20.5,330.5,508.2,405.46
2016,3,12,16,30,763.0,85.0,1.8,20.0,425.0,702.48,552.19
2016,3,12,16,45,732.0,78.5,1.7,20.0,370.0,650.59,513.71
2016,3,12,17,0,701.0,72.0,1.6,20.0,315.0,602.04,479.09
2016,3,12,17,15,645.0,65.5,1.5,19.0,258.0,533.13,428.32
2016,3,12,17,30,589.0,59.0,1.4,18.0,201.0,466.43,376.59
2016,3,12,17,45,503.5,49.0,1.3,17.0,147.5,380.93,307.17
2016,3,12,18,0,418.0,39.0,1.2,16.0,94.0,301.57,239.01
2016,3,12,18,15,258.0,24.5,1.3,15.5,53.5,185.91,127.98
2016,3,12,18,30,98.0,10.0,1.4,15.0,13.0,53.44,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.0,9.0,3.6,12.5,12.0,8.58,0.0
2016,3,13,7,0,136.0,18.0,3.8,13.0,24.0,14.2,0.0
2016,3,13,7,15,285.0,32.5,3.75,13.5,69.5,25.77,16.18
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,36.39,26.43
2016,3,13,7,45,539.0,54.5,3.7,14.5,174.0,40.18,30.17
2016,3,13,8,0,644.0,62.0,3.7,15.0,233.0,43.91,33.6
2016,3,13,8,15,698.5,68.0,3.8,16.0,292.0,46.2,35.5
2016,3,13,8,30,753.0,74.0,3.9,17.0,351.0,53.44,41.64
2016,3,13,8,45,799.0,76.0,4.0,18.0,411.5,71.11,41.18
2016,3,13,9,0,845.0,78.0,4.1,19.0,472.0,125.06,65.45
2016,3,13,9,15,868.5,81.0,4.25,19.5,525.5,181.66,105.58
2016,3,13,9,30,892.0,84.0,4.4,20.0,579.0,246.73,159.04
2016,3,13,9,45,911.5,85.5,4.6,21.0,628.5,304.81,209.33
2016,3,13,10,0,931.0,87.0,4.8,22.0,678.0,363.91,260.82
2016,3,13,10,15,942.5,89.0,4.95,22.5,719.5,421.28,310.93
2016,3,13,10,30,954.0,91.0,5.1,23.0,761.0,478.3,359.63
2016,3,13,10,45,962.0,92.5,5.25,23.5,795.0,532.68,405.04
2016,3,13,11,0,970.0,94.0,5.4,24.0,829.0,585.86,448.27
2016,3,13,11,15,975.0,95.5,5.5,24.0,854.5,635.95,488.84
2016,3,13,11,30,980.0,97.0,5.6,24.0,880.0,684.12,527.09
2016,3,13,11,45,982.5,98.0,5.75,24.5,896.5,728.11,560.59
2016,3,13,12,0,985.0,99.0,5.9,25.0,913.0,769.57,591.57
2016,3,13,12,15,985.5,99.5,5.95,25.0,920.5,806.44,617.82
2016,3,13,12,30,986.0,100.0,6.0,25.0,928.0,840.31,641.86
2016,3,13,12,45,984.5,100.0,6.05,25.5,926.0,869.01,660.91
2016,3,13,13,0,983.0,100.0,6.1,26.0,924.0,894.32,677.58
2016,3,13,13,15,979.5,99.5,6.05,26.0,913.0,914.01,691.22
2016,3,13,13,30,976.0,99.0,6.0,26.0,902.0,930.05,702.44
