Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,45,968.5,99.5,6.0,26.0,881.5,940.0,709.82
2016,3,13,14,0,961.0,100.0,6.0,26.0,861.0,946.18,714.77
2016,3,13,14,15,953.5,98.5,5.85,26.0,833.0,946.48,714.98
2016,3,13,14,30,946.0,97.0,5.7,26.0,805.0,943.04,712.76
2016,3,13,14,45,934.0,96.5,5.55,26.0,768.5,933.07,706.18
2016,3,13,15,0,922.0,96.0,5.4,26.0,732.0,919.6,697.35
2016,3,13,15,15,908.0,93.5,5.05,25.5,689.0,898.77,683.68
2016,3,13,15,30,894.0,91.0,4.7,25.0,646.0,874.76,667.82
2016,3,13,15,45,874.0,89.0,4.4,25.0,596.5,843.35,646.02
2016,3,13,16,0,854.0,87.0,4.1,25.0,547.0,816.06,627.66
2016,3,13,16,15,828.0,83.5,3.6,24.0,493.0,773.24,599.6
2016,3,13,16,30,802.0,80.0,3.1,23.0,439.0,728.71,569.81
2016,3,13,16,45,763.5,75.5,2.7,22.5,382.0,672.35,530.05
2016,3,13,17,0,725.0,71.0,2.3,22.0,325.0,615.73,489.15
2016,3,13,17,15,669.0,64.5,2.15,21.0,266.5,549.56,440.68
2016,3,13,17,30,613.0,58.0,2.0,20.0,208.0,481.78,388.05
2016,3,13,17,45,520.0,49.0,1.9,19.0,153.0,391.87,315.3
2016,3,13,18,0,427.0,40.0,1.8,18.0,98.0,308.63,244.2
2016,3,13,18,15,260.0,25.5,1.75,17.5,55.5,189.67,132.44
2016,3,13,18,30,93.0,11.0,1.7,17.0,13.0,52.35,0.0
2016,3,13,18,45,46.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,13.0,14.5,8.58,0.0
2016,3,14,7,0,218.0,18.0,3.4,14.0,29.0,14.35,0.0
2016,3,14,7,15,367.5,30.0,3.5,15.0,77.5,23.3,14.13
2016,3,14,7,30,517.0,42.0,3.6,16.0,126.0,31.74,22.19
2016,3,14,7,45,598.0,50.0,3.75,17.0,183.5,36.25,26.41
2016,3,14,8,0,679.0,58.0,3.9,18.0,241.0,44.5,33.7
2016,3,14,8,15,729.0,63.5,3.75,18.5,300.5,46.88,35.71
2016,3,14,8,30,779.0,69.0,3.6,19.0,360.0,49.18,37.56
2016,3,14,8,45,811.5,73.5,3.45,20.0,417.5,72.98,40.13
2016,3,14,9,0,844.0,78.0,3.3,21.0,475.0,128.67,67.13
2016,3,14,9,15,867.5,81.0,3.35,22.0,529.0,185.3,107.37
2016,3,14,9,30,891.0,84.0,3.4,23.0,583.0,250.42,160.15
2016,3,14,9,45,907.5,87.0,3.45,24.0,631.5,308.94,210.04
2016,3,14,10,0,924.0,90.0,3.5,25.0,680.0,368.18,260.56
2016,3,14,10,15,936.5,92.0,3.75,25.5,722.0,425.6,309.63
2016,3,14,10,30,949.0,94.0,4.0,26.0,764.0,482.79,357.37
2016,3,14,10,45,957.0,96.0,4.3,27.0,798.0,537.38,401.2
2016,3,14,11,0,965.0,98.0,4.6,28.0,832.0,590.81,442.87
2016,3,14,11,15,971.5,99.0,4.6,28.0,858.5,641.1,482.15
2016,3,14,11,30,978.0,100.0,4.6,28.0,885.0,689.6,519.16
2016,3,14,11,45,981.0,101.0,4.6,28.5,902.0,733.84,551.16
2016,3,14,12,0,984.0,102.0,4.6,29.0,919.0,775.59,580.54
2016,3,14,12,15,985.0,102.5,4.6,29.0,927.0,812.78,605.74
2016,3,14,12,30,986.0,103.0,4.6,29.0,935.0,847.0,628.82
2016,3,14,12,45,984.5,103.5,4.65,29.0,933.5,876.17,648.74
2016,3,14,13,0,983.0,104.0,4.7,29.0,932.0,901.96,666.45
2016,3,14,13,15,980.0,103.5,4.7,29.0,921.0,922.06,680.07
2016,3,14,13,30,977.0,103.0,4.7,29.0,910.0,938.53,691.38
2016,3,14,13,45,971.0,102.5,4.7,29.0,889.5,948.73,698.64
2016,3,14,14,0,965.0,102.0,4.7,29.0,869.0,955.15,703.57
2016,3,14,14,15,957.0,101.0,4.55,29.0,840.5,955.52,703.7
2016,3,14,14,30,949.0,100.0,4.4,29.0,812.0,952.14,701.72
2016,3,14,14,45,931.5,101.5,4.3,29.0,774.0,939.46,693.94
2016,3,14,15,0,914.0,103.0,4.2,29.0,736.0,923.36,684.06
2016,3,14,15,15,899.5,100.5,3.95,28.5,692.5,902.18,671.47
2016,3,14,15,30,885.0,98.0,3.7,28.0,649.0,884.65,661.41
2016,3,14,15,45,865.0,95.0,3.5,27.5,599.5,852.19,641.39
2016,3,14,16,0,845.0,92.0,3.3,27.0,550.0,817.15,619.55
2016,3,14,16,15,818.5,88.0,3.05,26.0,495.5,773.43,592.3
2016,3,14,16,30,792.0,84.0,2.8,25.0,441.0,728.02,563.33
2016,3,14,16,45,754.5,79.0,2.6,24.5,384.0,671.93,525.1
2016,3,14,17,0,717.0,74.0,2.4,24.0,327.0,619.66,488.69
2016,3,14,17,15,660.5,67.5,2.35,23.0,268.5,549.42,437.88
2016,3,14,17,30,604.0,61.0,2.3,22.0,210.0,481.39,385.78
2016,3,14,17,45,513.0,51.0,2.25,21.0,155.0,391.47,313.55
2016,3,14,18,0,422.0,41.0,2.2,20.0,100.0,308.07,242.86
2016,3,14,18,15,262.0,26.5,2.25,19.5,57.0,193.32,136.44
2016,3,14,18,30,102.0,12.0,2.3,19.0,14.0,57.57,0.0
2016,3,14,18,45,51.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,68.0,10.5,3.75,15.5,14.0,10.01,0.0
2016,3,15,7,0,136.0,21.0,3.9,16.0,28.0,16.54,1.65
2016,3,15,7,15,270.5,37.0,3.9,16.5,74.0,28.66,18.67
2016,3,15,7,30,405.0,53.0,3.9,17.0,120.0,41.39,30.53
2016,3,15,7,45,501.5,61.5,3.95,18.0,177.0,45.71,34.61
2016,3,15,8,0,598.0,70.0,4.0,19.0,234.0,49.93,38.31
2016,3,15,8,15,651.0,77.0,3.9,19.5,292.0,52.64,40.59
2016,3,15,8,30,704.0,84.0,3.8,20.0,350.0,55.22,42.64
2016,3,15,8,45,746.5,87.5,3.75,21.0,408.0,79.96,45.11
2016,3,15,9,0,789.0,91.0,3.7,22.0,466.0,137.8,75.78
2016,3,15,9,15,813.5,94.5,3.7,23.0,518.5,191.92,114.55
2016,3,15,9,30,838.0,98.0,3.7,24.0,571.0,248.38,160.36
2016,3,15,9,45,860.0,99.5,3.7,25.0,619.5,304.61,207.96
2016,3,15,10,0,882.0,101.0,3.7,26.0,668.0,362.33,256.75
2016,3,15,10,15,894.5,103.5,3.75,26.5,709.0,423.46,307.89
2016,3,15,10,30,907.0,106.0,3.8,27.0,750.0,479.04,353.63
2016,3,15,10,45,917.5,107.0,3.9,27.5,784.0,532.01,396.25
2016,3,15,11,0,928.0,108.0,4.0,28.0,818.0,584.1,436.95
2016,3,15,11,15,934.5,109.5,4.05,28.0,844.0,633.25,475.16
2016,3,15,11,30,941.0,111.0,4.1,28.0,870.0,680.7,511.26
2016,3,15,11,45,934.5,117.5,4.2,28.5,884.0,722.24,541.32
2016,3,15,12,0,928.0,124.0,4.3,29.0,898.0,760.81,568.59
2016,3,15,12,15,929.5,124.0,4.35,29.0,905.5,796.2,593.35
2016,3,15,12,30,931.0,124.0,4.4,29.0,913.0,828.84,615.59
2016,3,15,12,45,931.5,123.5,4.5,29.5,912.0,857.31,633.91
2016,3,15,13,0,932.0,123.0,4.6,30.0,911.0,882.68,650.13
2016,3,15,13,15,763.5,211.5,4.55,29.5,852.0,858.96,635.22
2016,3,15,13,30,595.0,300.0,4.5,29.0,793.0,818.84,605.36
2016,3,15,13,45,758.0,208.0,4.5,29.0,822.0,884.27,654.75
2016,3,15,14,0,921.0,116.0,4.5,29.0,851.0,934.51,688.88
2016,3,15,14,15,913.0,114.5,4.4,29.0,823.5,934.21,688.7
2016,3,15,14,30,905.0,113.0,4.3,29.0,796.0,930.3,686.59
2016,3,15,14,45,728.5,175.0,4.2,29.0,708.5,853.51,635.3
2016,3,15,15,0,552.0,237.0,4.1,29.0,621.0,759.61,569.17
2016,3,15,15,15,582.5,210.0,3.85,28.5,593.5,755.45,569.42
2016,3,15,15,30,613.0,183.0,3.6,28.0,566.0,752.68,570.0
2016,3,15,15,45,683.0,144.5,3.35,28.0,541.0,762.22,577.84
2016,3,15,16,0,753.0,106.0,3.1,28.0,516.0,760.06,576.88
2016,3,15,16,15,596.0,132.0,2.8,27.0,436.5,653.09,503.37
2016,3,15,16,30,439.0,158.0,2.5,26.0,357.0,542.58,422.65
2016,3,15,16,45,410.5,143.5,2.25,25.5,310.5,493.76,387.83
2016,3,15,17,0,382.0,129.0,2.0,25.0,264.0,445.21,351.94
2016,3,15,17,15,352.5,109.0,2.0,24.0,217.0,389.98,311.14
2016,3,15,17,30,323.0,89.0,2.0,23.0,170.0,335.62,269.13
2016,3,15,17,45,270.0,69.5,2.0,22.0,125.0,269.24,215.21
2016,3,15,18,0,217.0,50.0,2.0,21.0,80.0,206.63,162.06
2016,3,15,18,15,108.5,31.0,2.15,20.5,46.0,109.96,76.58
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,11.44,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,12.5,10.5,1.85,12.5,11.0,10.01,0.0
2016,3,16,7,0,25.0,21.0,2.0,13.0,22.0,18.39,4.67
2016,3,16,7,15,79.5,42.5,2.15,13.5,54.5,35.89,25.3
2016,3,16,7,30,134.0,64.0,2.3,14.0,87.0,50.66,39.16
2016,3,16,7,45,169.5,85.0,2.45,15.0,125.5,65.91,52.95
2016,3,16,8,0,205.0,106.0,2.6,16.0,164.0,80.54,65.8
2016,3,16,8,15,265.5,124.5,2.9,16.5,216.0,92.95,76.49
2016,3,16,8,30,326.0,143.0,3.2,17.0,268.0,104.83,86.47
2016,3,16,8,45,395.0,153.5,3.55,18.0,327.5,120.25,85.4
2016,3,16,9,0,464.0,164.0,3.9,19.0,387.0,161.38,108.47
2016,3,16,9,15,422.5,196.0,4.1,19.5,416.0,209.56,147.07
2016,3,16,9,30,381.0,228.0,4.3,20.0,445.0,259.2,189.1
2016,3,16,9,45,618.5,168.0,4.55,21.0,553.5,294.8,211.62
2016,3,16,10,0,856.0,108.0,4.8,22.0,662.0,363.59,263.78
2016,3,16,10,15,868.5,110.5,4.7,22.0,702.0,418.5,311.58
2016,3,16,10,30,881.0,113.0,4.6,22.0,742.0,477.56,361.34
2016,3,16,10,45,889.0,115.5,4.5,22.5,775.0,529.37,403.61
2016,3,16,11,0,897.0,118.0,4.4,23.0,808.0,580.16,443.69
2016,3,16,11,15,902.5,119.5,4.2,23.0,832.5,627.41,480.67
2016,3,16,11,30,908.0,121.0,4.0,23.0,857.0,672.96,515.37
2016,3,16,11,45,906.5,124.5,3.8,23.5,872.0,713.79,544.59
2016,3,16,12,0,905.0,128.0,3.6,24.0,887.0,752.07,571.05
2016,3,16,12,15,906.5,128.5,3.4,24.0,894.0,787.13,594.81
2016,3,16,12,30,908.0,129.0,3.2,24.0,901.0,819.51,615.81
2016,3,16,12,45,900.5,132.5,3.05,24.5,897.5,844.78,630.76
2016,3,16,13,0,893.0,136.0,2.9,25.0,894.0,866.74,643.34
2016,3,16,13,15,889.5,135.5,2.75,25.0,883.5,884.86,654.51
2016,3,16,13,30,886.0,135.0,2.6,25.0,873.0,899.65,663.46
2016,3,16,13,45,875.0,137.0,2.5,25.5,852.5,912.98,670.55
2016,3,16,14,0,864.0,139.0,2.4,26.0,832.0,917.49,671.88
2016,3,16,14,15,855.5,137.5,2.3,26.0,804.5,917.02,671.45
2016,3,16,14,30,847.0,136.0,2.2,26.0,777.0,913.06,668.91
2016,3,16,14,45,800.5,150.5,2.15,26.0,734.5,888.98,653.75
2016,3,16,15,0,754.0,165.0,2.1,26.0,692.0,867.25,640.41
2016,3,16,15,15,736.0,161.0,2.0,25.5,650.5,843.5,626.52
2016,3,16,15,30,718.0,157.0,1.9,25.0,609.0,817.06,610.82
2016,3,16,15,45,684.0,155.5,1.85,25.0,559.5,777.39,585.31
2016,3,16,16,0,650.0,154.0,1.8,25.0,510.0,736.02,558.52
2016,3,16,16,15,617.5,146.5,1.65,24.5,458.5,688.03,526.59
2016,3,16,16,30,585.0,139.0,1.5,24.0,407.0,634.68,490.25
2016,3,16,16,45,524.5,133.5,1.35,24.0,350.5,567.98,441.96
2016,3,16,17,0,464.0,128.0,1.2,24.0,294.0,503.41,394.16
2016,3,16,17,15,405.0,113.5,1.1,23.0,240.0,431.8,341.54
2016,3,16,17,30,346.0,99.0,1.0,22.0,186.0,363.44,289.15
2016,3,16,17,45,255.5,79.5,0.95,21.5,135.0,264.37,210.07
2016,3,16,18,0,165.0,60.0,0.9,21.0,84.0,183.39,142.7
2016,3,16,18,15,90.5,35.0,0.95,20.5,47.0,108.34,75.99
2016,3,16,18,30,16.0,10.0,1.0,20.0,10.0,16.84,0.0
2016,3,16,18,45,8.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,47.5,12.5,1.25,17.5,15.5,11.91,0.0
2016,3,17,7,0,95.0,25.0,1.4,18.0,31.0,20.7,7.4
2016,3,17,7,15,204.0,44.5,1.4,18.0,74.5,34.43,23.7
2016,3,17,7,30,313.0,64.0,1.4,18.0,118.0,48.55,36.75
2016,3,17,7,45,156.5,54.0,1.45,18.5,81.0,43.23,32.43
2016,3,17,8,0,0.0,44.0,1.5,19.0,44.0,40.87,30.4
2016,3,17,8,15,0.0,54.0,1.45,19.5,54.0,50.19,38.46
2016,3,17,8,30,0.0,64.0,1.4,20.0,64.0,59.53,46.36
2016,3,17,8,45,0.0,75.5,1.35,20.5,75.5,70.27,52.69
2016,3,17,9,0,0.0,87.0,1.3,21.0,87.0,80.89,61.03
2016,3,17,9,15,0.0,100.0,1.3,21.0,100.0,92.58,70.26
2016,3,17,9,30,0.0,113.0,1.3,21.0,113.0,104.32,79.45
2016,3,17,9,45,5.0,161.5,1.3,21.5,165.0,148.3,113.82
2016,3,17,10,0,10.0,210.0,1.3,22.0,217.0,192.55,147.63
2016,3,17,10,15,61.0,278.5,1.3,22.0,322.0,264.8,201.93
2016,3,17,10,30,112.0,347.0,1.3,22.0,427.0,347.99,263.57
2016,3,17,10,45,104.0,361.0,1.35,22.5,438.5,365.28,275.64
2016,3,17,11,0,96.0,375.0,1.4,23.0,450.0,381.68,287.17
2016,3,17,11,15,67.0,361.5,1.4,23.0,415.0,361.9,272.4
2016,3,17,11,30,38.0,348.0,1.4,23.0,380.0,338.54,254.88
2016,3,17,11,45,98.0,389.5,1.45,23.5,472.5,419.55,314.55
2016,3,17,12,0,158.0,431.0,1.5,24.0,565.0,506.01,376.21
2016,3,17,12,15,167.5,435.5,1.55,24.0,578.5,528.07,391.67
2016,3,17,12,30,177.0,440.0,1.6,24.0,592.0,550.33,407.71
2016,3,17,12,45,187.5,439.0,1.65,24.0,599.5,568.34,420.85
2016,3,17,13,0,198.0,438.0,1.7,24.0,607.0,586.2,433.94
2016,3,17,13,15,246.5,424.0,1.7,24.0,632.0,623.06,461.05
2016,3,17,13,30,295.0,410.0,1.7,24.0,657.0,667.67,493.08
2016,3,17,13,45,230.5,408.5,1.7,24.0,599.0,611.78,453.31
2016,3,17,14,0,166.0,407.0,1.7,24.0,541.0,560.7,416.92
2016,3,17,14,15,178.5,392.5,1.65,24.0,532.0,562.85,419.64
2016,3,17,14,30,191.0,378.0,1.6,24.0,523.0,564.06,421.4
2016,3,17,14,45,144.0,355.5,1.55,24.0,462.5,502.52,377.23
2016,3,17,15,0,97.0,333.0,1.5,24.0,402.0,428.11,323.5
2016,3,17,15,15,81.5,307.0,1.5,24.0,362.5,388.93,295.74
2016,3,17,15,30,66.0,281.0,1.5,24.0,323.0,349.35,267.06
2016,3,17,15,45,222.5,250.0,1.5,24.0,375.5,462.45,356.57
2016,3,17,16,0,379.0,219.0,1.5,24.0,428.0,568.81,437.73
2016,3,17,16,15,509.0,168.5,1.5,23.5,419.5,622.74,480.71
2016,3,17,16,30,639.0,118.0,1.5,23.0,411.0,659.66,511.52
2016,3,17,16,45,597.0,110.5,1.5,23.0,357.0,601.61,470.32
2016,3,17,17,0,555.0,103.0,1.5,23.0,303.0,543.89,428.74
2016,3,17,17,15,497.0,92.5,1.35,22.0,248.5,469.01,373.51
2016,3,17,17,30,439.0,82.0,1.2,21.0,194.0,402.17,322.04
2016,3,17,17,45,355.0,67.5,1.1,20.5,143.0,318.32,254.37
2016,3,17,18,0,271.0,53.0,1.0,20.0,92.0,241.28,189.59
2016,3,17,18,15,135.5,34.0,1.05,19.5,53.5,128.64,92.46
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,14.3,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.0,13.5,0.85,17.5,16.5,12.87,0.0
2016,3,18,7,0,94.0,27.0,0.9,18.0,33.0,22.28,9.7
2016,3,18,7,15,198.5,47.0,1.0,18.5,77.0,36.33,25.38
2016,3,18,7,30,303.0,67.0,1.1,19.0,121.0,50.76,38.56
2016,3,18,7,45,383.5,80.5,1.25,19.5,174.5,59.44,46.42
2016,3,18,8,0,464.0,94.0,1.4,20.0,228.0,67.71,53.62
2016,3,18,8,15,232.0,102.5,1.45,20.0,169.5,77.64,62.15
2016,3,18,8,30,0.0,111.0,1.5,20.0,111.0,99.39,80.65
2016,3,18,8,45,7.5,143.0,1.6,20.5,147.0,126.54,98.29
2016,3,18,9,0,15.0,175.0,1.7,21.0,183.0,155.0,120.08
2016,3,18,9,15,7.5,135.5,1.7,21.0,139.5,124.38,95.44
2016,3,18,9,30,0.0,96.0,1.7,21.0,96.0,89.29,67.3
2016,3,18,9,45,0.0,97.5,1.75,21.5,97.5,90.76,68.18
2016,3,18,10,0,0.0,99.0,1.8,22.0,99.0,92.19,69.0
2016,3,18,10,15,0.0,124.5,1.75,22.0,124.5,115.31,87.21
2016,3,18,10,30,0.0,150.0,1.7,22.0,150.0,138.43,105.19
2016,3,18,10,45,0.0,122.5,1.65,22.5,122.5,113.79,85.38
2016,3,18,11,0,0.0,95.0,1.6,23.0,95.0,88.65,65.29
2016,3,18,11,15,0.0,117.0,1.5,23.5,117.0,108.94,81.04
2016,3,18,11,30,0.0,139.0,1.4,24.0,139.0,129.28,96.57
2016,3,18,11,45,16.5,245.5,1.3,24.5,259.5,238.02,179.47
2016,3,18,12,0,33.0,352.0,1.2,25.0,380.0,347.89,259.62
2016,3,18,12,15,440.0,254.0,1.05,25.0,631.5,567.7,423.94
2016,3,18,12,30,847.0,156.0,0.9,25.0,883.0,807.47,587.82
2016,3,18,12,45,431.0,215.0,0.8,25.0,585.0,559.11,413.43
2016,3,18,13,0,15.0,274.0,0.7,25.0,287.0,269.64,199.24
2016,3,18,13,15,25.0,313.5,0.8,25.0,335.0,322.62,240.15
2016,3,18,13,30,35.0,353.0,0.9,25.0,383.0,373.14,276.94
2016,3,18,13,45,74.0,378.0,1.0,25.5,439.0,436.07,322.65
2016,3,18,14,0,113.0,403.0,1.1,26.0,495.0,500.79,368.8
2016,3,18,14,15,340.5,336.0,1.2,26.0,599.0,659.33,485.15
2016,3,18,14,30,568.0,269.0,1.3,26.0,703.0,808.98,590.61
2016,3,18,14,45,551.5,257.5,1.4,26.0,663.5,785.53,575.6
2016,3,18,15,0,535.0,246.0,1.5,26.0,624.0,759.62,560.64
2016,3,18,15,15,566.0,218.5,1.5,25.5,597.0,755.81,561.8
2016,3,18,15,30,597.0,191.0,1.5,25.0,570.0,753.02,563.39
2016,3,18,15,45,305.5,193.0,1.55,25.0,386.5,481.13,369.16
2016,3,18,16,0,14.0,195.0,1.6,25.0,203.0,202.65,154.73
2016,3,18,16,15,7.0,152.0,1.6,24.5,156.0,152.85,117.26
2016,3,18,16,30,0.0,109.0,1.6,24.0,109.0,103.57,78.53
2016,3,18,16,45,0.0,94.5,1.65,24.0,94.5,89.48,67.54
2016,3,18,17,0,0.0,80.0,1.7,24.0,80.0,75.35,56.3
2016,3,18,17,15,0.0,65.5,2.0,23.0,65.5,61.16,45.02
2016,3,18,17,30,0.0,51.0,2.3,22.0,51.0,47.4,33.81
2016,3,18,17,45,0.0,37.5,2.65,21.5,37.5,34.82,23.26
2016,3,18,18,0,0.0,24.0,3.0,21.0,24.0,22.26,12.59
2016,3,18,18,15,0.0,13.5,3.75,20.5,13.5,12.51,3.98
2016,3,18,18,30,0.0,3.0,4.5,20.0,3.0,2.86,0.0
2016,3,18,18,45,0.0,1.5,5.25,19.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.5,14.0,6.8,7.0,19.0,13.34,0.0
2016,3,19,7,0,131.0,28.0,6.8,7.0,38.0,21.97,11.01
2016,3,19,7,15,239.5,47.5,6.85,7.0,84.5,36.65,26.99
2016,3,19,7,30,348.0,67.0,6.9,7.0,131.0,50.67,40.42
2016,3,19,7,45,436.0,78.5,6.95,7.5,187.5,57.85,47.27
2016,3,19,8,0,524.0,90.0,7.0,8.0,244.0,65.76,54.5
2016,3,19,8,15,576.0,99.5,7.0,8.5,301.0,69.66,57.86
2016,3,19,8,30,628.0,109.0,7.0,9.0,358.0,73.32,60.88
2016,3,19,8,45,671.5,113.5,7.05,9.5,414.5,109.42,68.48
2016,3,19,9,0,715.0,118.0,7.1,10.0,471.0,159.26,99.02
2016,3,19,9,15,742.0,123.5,7.05,10.5,523.5,212.03,141.04
2016,3,19,9,30,769.0,129.0,7.0,11.0,576.0,267.53,189.46
2016,3,19,9,45,792.5,131.0,7.0,11.5,623.5,321.71,238.52
2016,3,19,10,0,816.0,133.0,7.0,12.0,671.0,382.31,292.86
2016,3,19,10,15,830.5,136.0,6.95,12.5,712.0,436.51,341.43
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,491.0,389.08
2016,3,19,10,45,860.0,139.0,6.85,13.5,787.5,543.16,433.68
2016,3,19,11,0,875.0,139.0,6.8,14.0,822.0,595.08,476.88
2016,3,19,11,15,882.0,140.5,6.75,14.0,847.5,643.13,516.86
2016,3,19,11,30,889.0,142.0,6.7,14.0,873.0,689.72,554.83
2016,3,19,11,45,898.0,140.5,6.65,14.5,891.0,732.92,588.44
2016,3,19,12,0,907.0,139.0,6.6,15.0,909.0,773.87,619.62
2016,3,19,12,15,909.0,139.5,6.5,15.0,917.0,809.37,645.92
2016,3,19,12,30,911.0,140.0,6.4,15.0,925.0,842.22,669.72
2016,3,19,12,45,915.0,137.0,6.35,15.5,924.5,870.62,689.06
2016,3,19,13,0,919.0,134.0,6.3,16.0,924.0,896.08,706.17
2016,3,19,13,15,916.5,133.5,6.2,16.0,913.5,915.35,719.89
2016,3,19,13,30,914.0,133.0,6.1,16.0,903.0,931.24,731.23
2016,3,19,13,45,913.5,129.5,6.1,16.0,884.5,942.45,739.84
2016,3,19,14,0,913.0,126.0,6.1,16.0,866.0,950.12,746.07
2016,3,19,14,15,906.0,124.0,6.05,16.0,838.5,949.94,746.53
2016,3,19,14,30,899.0,122.0,6.0,16.0,811.0,946.16,744.6
2016,3,19,14,45,894.0,117.5,5.95,16.0,776.5,937.98,739.66
2016,3,19,15,0,889.0,113.0,5.9,16.0,742.0,926.26,732.33
2016,3,19,15,15,875.0,110.0,5.8,15.5,699.0,911.94,724.39
2016,3,19,15,30,861.0,107.0,5.7,15.0,656.0,887.41,709.03
2016,3,19,15,45,846.0,102.5,5.65,15.0,607.5,857.33,688.54
2016,3,19,16,0,831.0,98.0,5.6,15.0,559.0,824.53,665.98
2016,3,19,16,15,805.0,94.0,5.45,14.5,505.0,780.89,635.84
2016,3,19,16,30,779.0,90.0,5.3,14.0,451.0,735.58,604.03
2016,3,19,16,45,744.0,84.0,5.15,14.0,394.0,683.78,565.48
2016,3,19,17,0,709.0,78.0,5.0,14.0,337.0,628.04,523.06
2016,3,19,17,15,655.0,71.0,4.6,13.0,279.0,558.21,468.48
2016,3,19,17,30,601.0,64.0,4.2,12.0,221.0,490.45,412.78
2016,3,19,17,45,514.0,54.5,3.8,11.5,165.0,402.35,337.35
2016,3,19,18,0,427.0,45.0,3.4,11.0,109.0,320.33,264.23
2016,3,19,18,15,278.5,30.0,3.25,10.5,64.5,208.29,160.9
2016,3,19,18,30,130.0,15.0,3.1,10.0,20.0,94.03,0.0
2016,3,19,18,45,65.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,136.0,13.0,3.25,4.5,23.5,12.39,0.0
2016,3,20,7,0,272.0,26.0,3.5,5.0,47.0,20.8,10.93
2016,3,20,7,15,395.0,38.5,3.55,5.5,97.5,29.81,21.16
2016,3,20,7,30,518.0,51.0,3.6,6.0,148.0,38.31,29.42
2016,3,20,7,45,588.5,59.5,3.65,7.0,206.0,42.85,33.71
2016,3,20,8,0,659.0,68.0,3.7,8.0,264.0,47.16,37.58
2016,3,20,8,15,706.0,74.5,3.75,8.5,323.0,49.61,39.67
2016,3,20,8,30,753.0,81.0,3.8,9.0,382.0,57.51,46.61
2016,3,20,8,45,783.0,86.0,3.9,10.0,439.0,102.96,58.09
2016,3,20,9,0,813.0,91.0,4.0,11.0,496.0,157.92,92.68
2016,3,20,9,15,836.5,95.0,3.95,11.5,549.0,214.15,137.73
2016,3,20,9,30,860.0,99.0,3.9,12.0,602.0,272.56,188.74
2016,3,20,9,45,876.0,102.5,3.9,12.5,650.0,330.34,240.81
2016,3,20,10,0,892.0,106.0,3.9,13.0,698.0,394.2,297.31
2016,3,20,10,15,904.5,108.0,3.95,13.0,739.5,450.21,347.28
2016,3,20,10,30,917.0,110.0,4.0,13.0,781.0,506.01,395.93
2016,3,20,10,45,926.0,112.5,4.05,13.5,814.5,560.05,441.13
2016,3,20,11,0,935.0,115.0,4.1,14.0,848.0,613.06,484.17
2016,3,20,11,15,941.0,116.0,4.15,14.0,873.5,661.76,523.68
2016,3,20,11,30,947.0,117.0,4.2,14.0,899.0,708.69,561.05
2016,3,20,11,45,952.0,117.0,4.3,14.5,916.5,752.07,594.21
2016,3,20,12,0,957.0,117.0,4.4,15.0,934.0,793.18,624.34
2016,3,20,12,15,958.5,117.5,4.45,15.0,941.5,829.68,650.62
2016,3,20,12,30,960.0,118.0,4.5,15.0,949.0,863.33,674.81
2016,3,20,12,45,961.0,117.5,4.6,15.5,948.0,892.64,694.93
2016,3,20,13,0,962.0,117.0,4.7,16.0,947.0,918.76,712.8
2016,3,20,13,15,959.5,116.5,4.7,16.0,936.0,938.59,726.93
2016,3,20,13,30,957.0,116.0,4.7,16.0,925.0,954.89,738.7
2016,3,20,13,45,954.0,114.0,4.7,16.0,905.5,965.62,746.72
2016,3,20,14,0,951.0,112.0,4.7,16.0,886.0,972.65,752.33
2016,3,20,14,15,944.0,110.5,4.7,16.0,858.0,972.89,753.37
2016,3,20,14,30,937.0,109.0,4.7,16.0,830.0,969.42,752.02
2016,3,20,14,45,929.5,106.0,4.7,16.0,794.0,960.22,746.82
2016,3,20,15,0,922.0,103.0,4.7,16.0,758.0,947.42,739.27
2016,3,20,15,15,908.5,101.0,4.6,15.5,714.5,926.94,727.02
2016,3,20,15,30,895.0,99.0,4.5,15.0,671.0,903.28,712.6
2016,3,20,15,45,880.5,94.5,4.45,15.0,622.0,879.89,697.44
2016,3,20,16,0,866.0,90.0,4.4,15.0,573.0,846.63,675.09
2016,3,20,16,15,841.5,86.5,4.2,14.5,518.5,803.84,645.91
2016,3,20,16,30,817.0,83.0,4.0,14.0,464.0,759.22,615.41
2016,3,20,16,45,786.0,77.5,3.8,14.0,406.5,705.81,576.55
2016,3,20,17,0,755.0,72.0,3.6,14.0,349.0,651.66,536.32
2016,3,20,17,15,703.5,65.5,3.1,13.0,290.0,581.9,483.55
2016,3,20,17,30,652.0,59.0,2.6,12.0,231.0,518.44,431.97
2016,3,20,17,45,572.5,50.5,2.1,11.0,174.0,433.86,360.83
2016,3,20,18,0,493.0,42.0,1.6,10.0,117.0,354.77,290.97
2016,3,20,18,15,340.5,29.0,1.6,9.5,70.0,239.5,186.08
2016,3,20,18,30,188.0,16.0,1.6,9.0,23.0,123.11,0.0
2016,3,20,18,45,94.0,8.0,1.6,8.5,11.5,7.63,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.0,1.9,3.0,27.0,12.39,0.0
2016,3,21,7,0,343.0,26.0,2.2,4.0,54.0,20.64,11.37
2016,3,21,7,15,465.0,37.0,2.35,5.0,107.5,28.31,19.94
2016,3,21,7,30,587.0,48.0,2.5,6.0,161.0,35.58,26.97
2016,3,21,7,45,656.0,55.0,2.7,7.0,220.5,42.84,33.74
2016,3,21,8,0,725.0,62.0,2.9,8.0,280.0,46.59,37.07
2016,3,21,8,15,768.5,67.0,3.05,8.5,340.5,48.44,38.6
2016,3,21,8,30,812.0,72.0,3.2,9.0,401.0,50.23,40.02
2016,3,21,8,45,842.0,76.0,3.4,10.0,459.0,101.94,53.99
2016,3,21,9,0,872.0,80.0,3.6,11.0,517.0,159.65,91.2
2016,3,21,9,15,892.5,83.0,3.55,11.5,571.0,224.63,144.1
2016,3,21,9,30,913.0,86.0,3.5,12.0,625.0,284.47,196.72
2016,3,21,9,45,928.5,88.5,3.45,12.5,673.0,343.83,250.28
2016,3,21,10,0,944.0,91.0,3.4,13.0,721.0,403.74,303.79
2016,3,21,10,15,955.0,93.0,3.4,13.5,762.5,461.75,354.7
2016,3,21,10,30,966.0,95.0,3.4,14.0,804.0,519.32,403.71
2016,3,21,10,45,973.5,96.5,3.4,14.5,838.0,574.02,448.95
2016,3,21,11,0,981.0,98.0,3.4,15.0,872.0,627.42,491.72
2016,3,21,11,15,986.0,99.0,3.35,15.5,897.5,677.38,530.39
2016,3,21,11,30,991.0,100.0,3.3,16.0,923.0,725.36,566.39
2016,3,21,11,45,994.0,101.0,3.3,16.5,939.5,769.81,599.01
2016,3,21,12,0,997.0,102.0,3.3,17.0,956.0,811.72,627.49
2016,3,21,12,15,998.0,102.5,3.3,17.0,963.5,848.96,653.19
2016,3,21,12,30,999.0,103.0,3.3,17.0,971.0,883.18,676.7
2016,3,21,12,45,998.5,103.0,3.3,17.5,969.0,912.55,695.47
2016,3,21,13,0,998.0,103.0,3.3,18.0,967.0,938.53,711.88
2016,3,21,13,15,995.0,102.5,3.35,18.0,955.5,958.39,725.84
2016,3,21,13,30,992.0,102.0,3.4,18.0,944.0,974.55,737.46
2016,3,21,13,45,987.0,101.0,3.45,18.5,923.5,984.69,743.74
2016,3,21,14,0,982.0,100.0,3.5,19.0,903.0,990.98,747.61
2016,3,21,14,15,975.5,99.0,3.55,19.0,874.5,992.09,749.58
2016,3,21,14,30,969.0,98.0,3.6,19.0,846.0,989.4,749.18
2016,3,21,14,45,950.5,100.5,3.65,19.0,807.0,975.96,741.65
2016,3,21,15,0,932.0,103.0,3.7,19.0,768.0,959.09,731.95
2016,3,21,15,15,918.5,100.5,3.7,18.5,724.0,937.85,720.38
2016,3,21,15,30,905.0,98.0,3.7,18.0,680.0,913.38,706.6
2016,3,21,15,45,887.5,95.0,3.75,18.0,630.0,888.9,691.76
2016,3,21,16,0,870.0,92.0,3.8,18.0,580.0,854.67,669.9
2016,3,21,16,15,845.0,88.5,3.65,17.5,524.5,811.25,641.45
2016,3,21,16,30,820.0,85.0,3.5,17.0,469.0,766.03,611.3
2016,3,21,16,45,785.5,80.0,3.4,16.5,411.0,710.32,572.9
2016,3,21,17,0,751.0,75.0,3.3,16.0,353.0,654.09,533.06
2016,3,21,17,15,698.5,68.5,3.0,15.0,293.0,587.98,484.14
2016,3,21,17,30,646.0,62.0,2.7,14.0,233.0,519.84,430.15
2016,3,21,17,45,562.5,53.0,2.45,13.0,175.5,432.18,357.84
2016,3,21,18,0,479.0,44.0,2.2,12.0,118.0,350.32,286.79
2016,3,21,18,15,329.0,30.5,2.35,11.5,71.0,235.96,183.64
2016,3,21,18,30,179.0,17.0,2.5,11.0,24.0,121.08,0.0
2016,3,21,18,45,89.5,8.5,2.65,11.0,12.0,8.1,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,125.5,15.5,4.9,7.5,26.5,14.77,0.0
2016,3,22,7,0,251.0,31.0,5.2,8.0,53.0,25.15,15.2
2016,3,22,7,15,369.0,44.5,5.5,9.0,104.0,34.85,25.42
2016,3,22,7,30,487.0,58.0,5.8,10.0,155.0,44.01,34.09
2016,3,22,7,45,567.5,66.0,6.15,11.0,213.5,47.8,37.63
2016,3,22,8,0,648.0,74.0,6.5,12.0,272.0,51.46,40.81
2016,3,22,8,15,694.0,80.0,6.7,13.0,330.5,53.28,42.2
2016,3,22,8,30,740.0,86.0,6.9,14.0,389.0,56.12,44.41
2016,3,22,8,45,772.5,90.5,7.15,15.0,446.0,112.89,63.3
2016,3,22,9,0,805.0,95.0,7.4,16.0,503.0,167.36,98.8
2016,3,22,9,15,827.0,99.0,7.4,16.5,555.5,223.03,143.89
2016,3,22,9,30,849.0,103.0,7.4,17.0,608.0,280.71,194.34
2016,3,22,9,45,865.5,106.0,7.4,17.5,655.0,337.71,245.59
2016,3,22,10,0,882.0,109.0,7.4,18.0,702.0,395.57,297.28
2016,3,22,10,15,894.0,111.0,7.4,18.5,742.5,456.07,350.08
2016,3,22,10,30,906.0,113.0,7.4,19.0,783.0,511.14,397.39
2016,3,22,10,45,915.0,114.5,7.4,19.5,816.0,563.79,441.55
2016,3,22,11,0,924.0,116.0,7.4,20.0,849.0,615.41,483.67
2016,3,22,11,15,929.5,117.5,7.35,20.5,873.5,663.68,522.0
2016,3,22,11,30,935.0,119.0,7.3,21.0,898.0,710.17,557.97
2016,3,22,11,45,935.5,121.0,7.3,21.5,913.5,751.72,589.47
2016,3,22,12,0,936.0,123.0,7.3,22.0,929.0,790.74,617.67
2016,3,22,12,15,937.0,123.5,7.25,22.0,936.0,826.1,643.06
2016,3,22,12,30,938.0,124.0,7.2,22.0,943.0,858.65,666.33
2016,3,22,12,45,937.5,124.0,7.15,22.5,940.5,886.56,684.87
2016,3,22,13,0,937.0,124.0,7.1,23.0,938.0,911.3,701.08
2016,3,22,13,15,934.0,123.0,7.05,23.0,927.0,929.65,714.14
2016,3,22,13,30,931.0,122.0,7.0,23.0,916.0,944.51,724.84
2016,3,22,13,45,925.5,121.0,6.95,23.0,895.5,953.62,731.58
2016,3,22,14,0,920.0,120.0,6.9,23.0,875.0,959.1,735.93
2016,3,22,14,15,912.0,118.5,6.8,23.0,846.5,958.2,735.68
2016,3,22,14,30,904.0,117.0,6.7,23.0,818.0,953.7,733.07
2016,3,22,14,45,898.5,112.5,6.65,23.0,782.5,944.7,727.69
2016,3,22,15,0,893.0,108.0,6.6,23.0,747.0,932.14,719.95
2016,3,22,15,15,878.5,105.5,6.5,23.0,703.5,910.34,705.5
2016,3,22,15,30,864.0,103.0,6.4,23.0,660.0,892.67,694.18
2016,3,22,15,45,844.0,100.0,6.35,23.0,610.5,859.62,672.0
2016,3,22,16,0,824.0,97.0,6.3,23.0,561.0,824.08,647.99
2016,3,22,16,15,797.5,93.0,6.15,22.5,507.0,779.83,618.21
2016,3,22,16,30,771.0,89.0,6.0,22.0,453.0,733.98,586.84
2016,3,22,16,45,731.5,84.5,5.85,21.5,395.5,680.3,548.91
2016,3,22,17,0,692.0,80.0,5.7,21.0,338.0,623.2,507.41
2016,3,22,17,15,638.0,73.0,5.5,20.5,280.0,553.48,453.93
2016,3,22,17,30,584.0,66.0,5.3,20.0,222.0,485.88,399.46
2016,3,22,17,45,494.0,57.0,5.15,19.5,166.5,396.56,325.12
2016,3,22,18,0,404.0,48.0,5.0,19.0,111.0,313.49,253.14
2016,3,22,18,15,265.5,32.5,5.0,18.5,67.0,205.95,157.57
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,95.6,0.0
2016,3,22,18,45,63.5,8.5,5.0,17.5,11.5,34.94,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,73.0,18.0,5.5,15.5,24.5,17.16,0.0
2016,3,23,7,0,146.0,36.0,5.6,16.0,49.0,29.38,18.39
2016,3,23,7,15,251.5,54.0,5.8,16.5,96.5,41.37,30.31
2016,3,23,7,30,357.0,72.0,6.0,17.0,144.0,53.98,41.88
2016,3,23,7,45,178.5,61.0,6.25,17.5,97.0,48.37,37.14
2016,3,23,8,0,0.0,50.0,6.5,18.0,50.0,46.46,35.41
2016,3,23,8,15,0.0,78.0,6.65,18.5,78.0,72.01,57.63
2016,3,23,8,30,0.0,106.0,6.8,19.0,106.0,95.91,78.05
2016,3,23,8,45,0.0,122.0,7.0,19.5,122.0,110.23,85.77
2016,3,23,9,0,0.0,138.0,7.2,20.0,138.0,124.63,97.04
2016,3,23,9,15,0.5,152.0,7.1,20.5,152.5,137.53,106.92
2016,3,23,9,30,1.0,166.0,7.0,21.0,167.0,150.53,116.79
2016,3,23,9,45,64.5,244.5,6.95,21.5,288.5,229.02,176.97
2016,3,23,10,0,128.0,323.0,6.9,22.0,410.0,312.32,240.6
2016,3,23,10,15,485.5,226.5,6.8,22.5,583.5,382.02,291.49
2016,3,23,10,30,843.0,130.0,6.7,23.0,757.0,496.47,380.11
2016,3,23,10,45,857.5,130.0,6.6,23.5,790.5,548.28,422.18
2016,3,23,11,0,872.0,130.0,6.5,24.0,824.0,602.04,464.58
2016,3,23,11,15,878.5,131.0,6.3,24.0,849.0,648.24,500.98
2016,3,23,11,30,885.0,132.0,6.1,24.0,874.0,692.87,535.28
2016,3,23,11,45,893.5,130.5,5.95,24.5,891.0,734.9,565.96
2016,3,23,12,0,902.0,129.0,5.8,25.0,908.0,775.05,593.94
2016,3,23,12,15,904.0,129.5,5.65,25.5,915.5,810.01,616.63
2016,3,23,12,30,906.0,130.0,5.5,26.0,923.0,842.34,637.17
2016,3,23,12,45,908.5,128.0,5.35,26.5,922.5,869.94,654.17
2016,3,23,13,0,911.0,126.0,5.2,27.0,922.0,894.57,668.96
2016,3,23,13,15,908.5,125.5,5.05,27.0,911.0,913.24,680.95
2016,3,23,13,30,906.0,125.0,4.9,27.0,900.0,928.56,690.66
2016,3,23,13,45,903.0,123.0,4.8,27.0,881.0,938.51,697.15
2016,3,23,14,0,900.0,121.0,4.7,27.0,862.0,944.95,701.4
2016,3,23,14,15,893.0,119.5,4.6,27.0,834.0,944.76,701.31
2016,3,23,14,30,886.0,118.0,4.5,27.0,806.0,941.04,699.27
2016,3,23,14,45,868.0,119.5,4.4,27.0,769.0,927.1,690.55
2016,3,23,15,0,850.0,121.0,4.3,27.0,732.0,917.47,684.97
2016,3,23,15,15,835.5,118.0,4.2,26.5,689.5,895.65,672.51
