Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,30,821.0,115.0,4.1,26.0,647.0,870.83,658.08
2016,3,23,15,45,803.5,111.0,4.05,26.0,599.0,839.48,638.06
2016,3,23,16,0,786.0,107.0,4.0,26.0,551.0,805.64,616.24
2016,3,23,16,15,759.5,102.5,3.75,25.5,498.0,761.6,587.36
2016,3,23,16,30,733.0,98.0,3.5,25.0,445.0,720.38,560.16
2016,3,23,16,45,698.0,91.5,3.3,24.5,389.5,665.19,522.4
2016,3,23,17,0,663.0,85.0,3.1,24.0,334.0,609.84,483.64
2016,3,23,17,15,609.5,77.5,2.9,23.0,277.0,540.72,433.1
2016,3,23,17,30,556.0,70.0,2.7,22.0,220.0,473.7,381.67
2016,3,23,17,45,468.5,60.0,2.5,21.0,165.5,385.55,310.99
2016,3,23,18,0,381.0,50.0,2.3,20.0,111.0,303.47,242.14
2016,3,23,18,15,190.5,37.0,2.5,19.5,67.5,172.29,130.52
2016,3,23,18,30,0.0,24.0,2.7,19.0,24.0,27.93,0.0
2016,3,23,18,45,0.0,12.0,2.95,19.0,12.0,11.44,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.0,11.42,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,62.0,22.83,13.82
2016,3,24,7,15,469.5,39.0,6.15,8.5,115.5,29.48,20.78
2016,3,24,7,30,583.0,49.0,6.3,9.0,169.0,35.79,26.86
2016,3,24,7,45,651.0,55.0,6.5,9.5,228.5,42.16,32.76
2016,3,24,8,0,719.0,61.0,6.7,10.0,288.0,45.07,35.35
2016,3,24,8,15,761.5,66.0,6.7,10.5,348.0,46.98,36.92
2016,3,24,8,30,804.0,71.0,6.7,11.0,408.0,57.57,37.15
2016,3,24,8,45,837.5,74.0,6.75,11.5,466.5,111.27,58.34
2016,3,24,9,0,871.0,77.0,6.8,12.0,525.0,175.59,103.91
2016,3,24,9,15,891.5,79.5,6.75,12.5,578.5,233.46,152.45
2016,3,24,9,30,912.0,82.0,6.7,13.0,632.0,292.92,205.8
2016,3,24,9,45,929.5,83.5,6.65,13.5,680.5,352.02,259.88
2016,3,24,10,0,947.0,85.0,6.6,14.0,729.0,411.86,314.11
2016,3,24,10,15,958.0,87.0,6.55,14.5,770.5,469.94,365.86
2016,3,24,10,30,969.0,89.0,6.5,15.0,812.0,527.56,415.77
2016,3,24,10,45,976.5,90.0,6.5,15.5,845.5,581.82,461.68
2016,3,24,11,0,984.0,91.0,6.5,16.0,879.0,634.76,505.2
2016,3,24,11,15,989.5,92.0,6.4,16.0,904.5,684.94,546.14
2016,3,24,11,30,995.0,93.0,6.3,16.0,930.0,733.17,584.58
2016,3,24,11,45,996.5,95.0,6.25,16.5,946.0,777.39,617.7
2016,3,24,12,0,998.0,97.0,6.2,17.0,962.0,818.98,646.61
2016,3,24,12,15,999.5,97.0,6.1,17.0,969.5,855.89,672.86
2016,3,24,12,30,1001.0,97.0,6.0,17.0,977.0,889.79,696.77
2016,3,24,12,45,1001.0,97.0,5.95,17.5,975.5,919.3,716.3
2016,3,24,13,0,1001.0,97.0,5.9,18.0,974.0,945.45,733.33
2016,3,24,13,15,999.0,96.5,5.8,18.0,963.0,965.87,747.42
2016,3,24,13,30,997.0,96.0,5.7,18.0,952.0,982.63,758.98
2016,3,24,13,45,993.5,95.0,5.65,18.5,932.0,993.79,765.53
2016,3,24,14,0,990.0,94.0,5.6,19.0,912.0,1001.13,769.54
2016,3,24,14,15,984.0,93.0,5.5,19.0,883.5,1002.35,770.59
2016,3,24,14,30,978.0,92.0,5.4,19.0,855.0,999.74,769.15
2016,3,24,14,45,966.0,92.0,5.3,19.0,817.5,988.99,762.19
2016,3,24,15,0,954.0,92.0,5.2,19.0,780.0,974.64,752.92
2016,3,24,15,15,941.5,90.0,5.05,18.5,736.0,954.12,740.55
2016,3,24,15,30,929.0,88.0,4.9,18.0,692.0,930.31,725.93
2016,3,24,15,45,914.0,85.0,4.75,18.0,642.0,900.04,705.35
2016,3,24,16,0,899.0,82.0,4.6,18.0,592.0,866.97,682.8
2016,3,24,16,15,876.0,79.0,4.3,17.5,537.0,824.75,653.81
2016,3,24,16,30,853.0,76.0,4.0,17.0,482.0,787.32,628.8
2016,3,24,16,45,820.5,71.5,3.7,17.0,423.5,732.36,589.12
2016,3,24,17,0,788.0,67.0,3.4,17.0,365.0,676.74,548.28
2016,3,24,17,15,739.0,62.0,2.9,16.0,304.5,608.78,498.02
2016,3,24,17,30,690.0,57.0,2.4,15.0,244.0,542.19,445.86
2016,3,24,17,45,609.0,49.5,1.95,14.0,185.5,459.63,377.72
2016,3,24,18,0,528.0,42.0,1.5,13.0,127.0,378.64,307.74
2016,3,24,18,15,380.5,30.0,1.45,12.5,78.5,263.98,206.58
2016,3,24,18,30,233.0,18.0,1.4,12.0,30.0,150.99,26.07
2016,3,24,18,45,116.5,9.0,1.4,11.5,15.0,58.22,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,176.0,16.0,0.5,7.5,33.5,12.67,0.0
2016,3,25,7,0,352.0,32.0,0.5,8.0,67.0,25.43,16.37
2016,3,25,7,15,462.0,42.5,0.65,8.5,120.5,32.37,23.54
2016,3,25,7,30,572.0,53.0,0.8,9.0,174.0,38.96,29.86
2016,3,25,7,45,633.5,60.5,0.95,10.0,232.0,42.63,33.22
2016,3,25,8,0,695.0,68.0,1.1,11.0,290.0,46.12,36.22
2016,3,25,8,15,736.5,73.5,1.5,12.0,349.0,52.83,41.98
2016,3,25,8,30,778.0,79.0,1.9,13.0,408.0,66.99,42.54
2016,3,25,8,45,803.5,84.0,2.3,14.0,463.5,120.25,65.47
2016,3,25,9,0,829.0,89.0,2.7,15.0,519.0,176.35,104.56
2016,3,25,9,15,849.5,92.5,2.7,15.5,571.5,232.91,151.19
2016,3,25,9,30,870.0,96.0,2.7,16.0,624.0,291.24,202.05
2016,3,25,9,45,882.0,100.0,2.7,16.5,670.0,354.71,257.61
2016,3,25,10,0,894.0,104.0,2.7,17.0,716.0,412.24,307.67
2016,3,25,10,15,905.5,106.5,2.65,17.5,756.0,468.33,355.24
2016,3,25,10,30,917.0,109.0,2.6,18.0,796.0,524.1,400.99
2016,3,25,10,45,921.5,112.0,2.55,18.5,828.0,576.12,442.4
2016,3,25,11,0,926.0,115.0,2.5,19.0,860.0,626.69,481.25
2016,3,25,11,15,931.5,116.5,2.45,19.0,884.5,674.91,518.09
2016,3,25,11,30,937.0,118.0,2.4,19.0,909.0,721.34,552.64
2016,3,25,11,45,935.5,121.5,2.4,19.5,923.5,762.71,581.89
2016,3,25,12,0,934.0,125.0,2.4,20.0,938.0,801.43,607.41
2016,3,25,12,15,935.0,125.0,2.45,20.0,944.5,836.09,631.05
2016,3,25,12,30,936.0,125.0,2.5,20.0,951.0,867.93,652.73
2016,3,25,12,45,931.0,127.5,2.6,20.5,947.5,894.24,669.79
2016,3,25,13,0,926.0,130.0,2.7,21.0,944.0,917.23,684.68
2016,3,25,13,15,922.5,129.0,2.8,21.0,932.0,934.78,697.31
2016,3,25,13,30,919.0,128.0,2.9,21.0,920.0,948.86,707.8
2016,3,25,13,45,910.5,128.5,3.0,21.5,898.5,956.45,712.73
2016,3,25,14,0,902.0,129.0,3.1,22.0,877.0,960.46,715.45
2016,3,25,14,15,894.0,127.5,3.15,22.0,848.5,959.31,715.9
2016,3,25,14,30,886.0,126.0,3.2,22.0,820.0,954.64,714.17
2016,3,25,14,45,876.5,123.0,3.3,22.0,784.0,950.94,713.65
2016,3,25,15,0,867.0,120.0,3.4,22.0,748.0,936.57,706.0
2016,3,25,15,15,853.0,117.0,3.45,21.5,704.5,914.82,694.47
2016,3,25,15,30,839.0,114.0,3.5,21.0,661.0,890.01,680.83
2016,3,25,15,45,819.5,110.5,3.55,21.0,612.0,856.97,660.07
2016,3,25,16,0,800.0,107.0,3.6,21.0,563.0,821.48,637.45
2016,3,25,16,15,774.0,102.5,3.45,20.5,509.5,777.29,608.54
2016,3,25,16,30,748.0,98.0,3.3,20.0,456.0,735.8,581.22
2016,3,25,16,45,712.0,92.0,3.2,19.5,399.5,679.74,542.74
2016,3,25,17,0,676.0,86.0,3.1,19.0,343.0,623.57,503.2
2016,3,25,17,15,623.0,78.5,2.8,18.0,285.0,554.0,451.46
2016,3,25,17,30,570.0,71.0,2.5,17.0,227.0,486.48,398.68
2016,3,25,17,45,489.0,60.5,2.25,16.0,172.0,400.73,328.94
2016,3,25,18,0,408.0,50.0,2.0,15.0,117.0,320.58,260.66
2016,3,25,18,15,275.5,34.5,2.0,14.5,72.0,214.92,167.92
2016,3,25,18,30,143.0,19.0,2.0,14.0,27.0,108.5,27.04
2016,3,25,18,45,71.5,9.5,2.0,13.5,13.5,39.64,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,81.5,21.0,2.15,10.0,29.5,17.47,0.0
2016,3,26,7,0,163.0,42.0,2.4,11.0,59.0,34.03,23.59
2016,3,26,7,15,260.0,61.0,2.6,11.5,108.0,46.57,35.79
2016,3,26,7,30,357.0,80.0,2.8,12.0,157.0,59.73,48.01
2016,3,26,7,45,183.0,97.0,3.0,13.0,137.0,74.28,61.01
2016,3,26,8,0,9.0,114.0,3.2,14.0,117.0,99.62,83.16
2016,3,26,8,15,74.0,148.0,3.2,14.5,179.5,120.24,100.82
2016,3,26,8,30,139.0,182.0,3.2,15.0,242.0,140.62,110.49
2016,3,26,8,45,97.0,200.5,3.25,16.0,245.0,170.38,132.33
2016,3,26,9,0,55.0,219.0,3.3,17.0,248.0,187.87,146.7
2016,3,26,9,15,70.0,247.5,3.15,17.5,288.0,218.78,170.13
2016,3,26,9,30,85.0,276.0,3.0,18.0,328.0,251.8,195.23
2016,3,26,9,45,84.5,298.5,2.95,18.5,353.5,277.66,215.1
2016,3,26,10,0,84.0,321.0,2.9,19.0,379.0,303.61,234.79
2016,3,26,10,15,131.0,347.0,2.8,19.5,443.0,346.34,266.59
2016,3,26,10,30,178.0,373.0,2.7,20.0,507.0,400.67,307.0
2016,3,26,10,45,511.0,262.5,2.6,20.5,670.5,488.84,374.18
2016,3,26,11,0,844.0,152.0,2.5,21.0,834.0,613.49,468.12
2016,3,26,11,15,850.5,153.5,2.45,21.0,858.0,659.77,502.6
2016,3,26,11,30,857.0,155.0,2.4,21.0,882.0,704.62,535.66
2016,3,26,11,45,858.0,158.0,2.4,21.5,897.0,745.37,564.21
2016,3,26,12,0,859.0,161.0,2.4,22.0,912.0,783.91,590.54
2016,3,26,12,15,860.5,161.5,2.45,22.0,918.5,818.16,614.05
2016,3,26,12,30,862.0,162.0,2.5,22.0,925.0,849.87,635.57
2016,3,26,12,45,685.5,263.0,2.6,22.5,869.0,829.41,618.73
2016,3,26,13,0,509.0,364.0,2.7,23.0,813.0,796.79,591.66
2016,3,26,13,15,679.5,263.0,2.8,23.0,854.5,865.9,645.09
2016,3,26,13,30,850.0,162.0,2.9,23.0,896.0,930.43,690.57
2016,3,26,13,45,722.0,229.5,3.05,23.0,844.0,902.2,672.68
2016,3,26,14,0,594.0,297.0,3.2,23.0,792.0,862.64,644.39
2016,3,26,14,15,594.0,283.5,3.25,23.0,764.5,857.01,642.34
2016,3,26,14,30,594.0,270.0,3.3,23.0,737.0,848.54,638.15
2016,3,26,14,45,476.5,296.0,3.35,23.0,660.0,771.03,583.02
2016,3,26,15,0,359.0,322.0,3.4,23.0,583.0,682.1,519.21
2016,3,26,15,15,314.5,311.0,3.35,23.0,530.0,630.9,483.11
2016,3,26,15,30,270.0,300.0,3.3,23.0,477.0,579.35,446.03
2016,3,26,15,45,305.0,269.5,3.3,23.0,455.0,574.97,445.65
2016,3,26,16,0,340.0,239.0,3.3,23.0,433.0,567.38,442.67
2016,3,26,16,15,280.0,223.0,3.1,22.5,373.0,494.83,389.11
2016,3,26,16,30,220.0,207.0,2.9,22.0,313.0,411.4,326.53
2016,3,26,16,45,203.5,185.0,2.75,21.5,273.5,370.06,296.11
2016,3,26,17,0,187.0,163.0,2.6,21.0,234.0,328.99,265.01
2016,3,26,17,15,171.5,137.5,2.3,20.0,194.5,284.37,230.64
2016,3,26,17,30,156.0,112.0,2.0,19.0,155.0,239.95,195.32
2016,3,26,17,45,127.0,87.5,1.75,18.5,117.0,188.86,152.79
2016,3,26,18,0,98.0,63.0,1.5,18.0,79.0,139.1,110.27
2016,3,26,18,15,49.0,40.5,1.55,17.5,48.5,83.06,61.52
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,17.11,0.75
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,8.58,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,80.5,21.5,3.9,14.5,30.5,17.9,1.48
2016,3,27,7,0,161.0,43.0,4.5,15.0,61.0,34.82,23.99
2016,3,27,7,15,255.5,62.5,4.75,15.0,110.0,47.61,36.22
2016,3,27,7,30,350.0,82.0,5.0,15.0,159.0,61.1,48.66
2016,3,27,7,45,175.0,61.0,5.25,15.5,99.5,48.23,37.36
2016,3,27,8,0,0.0,40.0,5.5,16.0,40.0,37.14,27.43
2016,3,27,8,15,0.0,67.0,5.7,16.0,67.0,62.33,49.62
2016,3,27,8,30,0.0,94.0,5.9,16.0,94.0,86.35,67.2
2016,3,27,8,45,0.0,107.5,6.15,16.5,107.5,98.49,76.89
2016,3,27,9,0,0.0,121.0,6.4,17.0,121.0,110.67,86.51
2016,3,27,9,15,0.0,128.0,6.4,17.0,128.0,117.31,91.66
2016,3,27,9,30,0.0,135.0,6.4,17.0,135.0,123.91,96.76
2016,3,27,9,45,4.5,174.5,6.45,17.5,178.0,160.18,125.61
2016,3,27,10,0,9.0,214.0,6.5,18.0,221.0,196.95,154.51
2016,3,27,10,15,61.0,291.5,6.35,18.0,338.0,279.68,219.47
2016,3,27,10,30,113.0,369.0,6.2,18.0,455.0,373.13,292.16
2016,3,27,10,45,484.0,259.5,6.1,18.5,649.5,474.32,372.27
2016,3,27,11,0,855.0,150.0,6.0,19.0,844.0,621.32,487.87
2016,3,27,11,15,862.5,151.0,5.85,19.0,868.5,668.22,524.67
2016,3,27,11,30,870.0,152.0,5.7,19.0,893.0,713.73,559.86
2016,3,27,11,45,888.0,145.0,5.6,19.5,912.5,756.93,591.88
2016,3,27,12,0,906.0,138.0,5.5,20.0,932.0,799.08,621.46
2016,3,27,12,15,907.5,138.0,5.4,20.0,939.0,833.21,645.18
2016,3,27,12,30,909.0,138.0,5.3,20.0,946.0,864.66,666.85
2016,3,27,12,45,915.0,134.0,5.25,20.5,946.0,893.27,685.37
2016,3,27,13,0,921.0,130.0,5.2,21.0,946.0,919.01,701.77
2016,3,27,13,15,918.5,129.5,5.15,21.0,934.5,937.65,714.59
2016,3,27,13,30,916.0,129.0,5.1,21.0,923.0,952.89,725.17
2016,3,27,13,45,916.0,125.0,5.1,21.0,904.0,963.44,732.97
2016,3,27,14,0,916.0,121.0,5.1,21.0,885.0,970.41,738.47
2016,3,27,14,15,909.0,119.5,5.05,21.0,857.0,969.95,738.63
2016,3,27,14,30,902.0,118.0,5.0,21.0,829.0,965.91,736.53
2016,3,27,14,45,896.0,114.0,4.95,21.0,794.0,956.58,730.94
2016,3,27,15,0,890.0,110.0,4.9,21.0,759.0,943.74,723.09
2016,3,27,15,15,877.0,107.5,4.8,21.0,715.5,922.83,709.38
2016,3,27,15,30,864.0,105.0,4.7,21.0,672.0,906.24,698.89
2016,3,27,15,45,850.0,100.0,4.65,21.0,624.0,875.55,678.83
2016,3,27,16,0,836.0,95.0,4.6,21.0,576.0,842.12,656.85
2016,3,27,16,15,811.5,91.5,4.4,20.5,522.0,799.24,628.22
2016,3,27,16,30,787.0,88.0,4.2,20.0,468.0,754.67,598.37
2016,3,27,16,45,756.5,82.0,4.05,19.5,411.5,701.12,561.53
2016,3,27,17,0,726.0,76.0,3.9,19.0,355.0,646.93,523.29
2016,3,27,17,15,676.0,70.0,3.4,18.0,296.5,583.06,476.26
2016,3,27,17,30,626.0,64.0,2.9,17.0,238.0,517.21,424.45
2016,3,27,17,45,550.5,55.0,2.4,16.5,182.0,434.1,355.75
2016,3,27,18,0,475.0,46.0,1.9,16.0,126.0,356.18,288.49
2016,3,27,18,15,338.5,33.0,1.85,15.0,79.0,247.49,194.31
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,141.99,57.19
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,53.05,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,167.5,18.0,2.4,7.5,37.0,14.04,1.93
2016,3,28,7,0,335.0,36.0,2.7,8.0,74.0,28.47,19.37
2016,3,28,7,15,438.5,47.5,2.75,9.0,127.5,36.12,26.91
2016,3,28,7,30,542.0,59.0,2.8,10.0,181.0,43.35,33.7
2016,3,28,7,45,602.0,67.5,2.9,11.0,238.5,47.58,37.5
2016,3,28,8,0,662.0,76.0,3.0,12.0,296.0,51.56,40.9
2016,3,28,8,15,704.0,81.5,3.05,12.5,354.0,52.96,41.95
2016,3,28,8,30,746.0,87.0,3.1,13.0,412.0,82.79,50.01
2016,3,28,8,45,773.0,92.5,3.2,14.0,467.5,134.95,76.72
2016,3,28,9,0,800.0,98.0,3.3,15.0,523.0,190.16,117.12
2016,3,28,9,15,821.0,101.5,3.15,15.5,574.5,245.33,163.4
2016,3,28,9,30,842.0,105.0,3.0,16.0,626.0,302.36,213.28
2016,3,28,9,45,855.5,109.0,2.9,16.5,672.0,359.03,263.23
2016,3,28,10,0,869.0,113.0,2.8,17.0,718.0,416.23,312.62
2016,3,28,10,15,880.5,115.0,2.65,17.5,757.5,475.7,362.13
2016,3,28,10,30,892.0,117.0,2.5,18.0,797.0,529.81,405.92
2016,3,28,10,45,898.0,120.0,2.45,18.5,828.5,581.33,446.5
2016,3,28,11,0,904.0,123.0,2.4,19.0,860.0,631.57,484.73
2016,3,28,11,15,909.5,124.5,2.3,19.5,884.0,678.74,519.24
2016,3,28,11,30,915.0,126.0,2.2,20.0,908.0,724.17,551.33
2016,3,28,11,45,662.0,257.0,2.15,20.5,828.5,702.04,530.59
2016,3,28,12,0,409.0,388.0,2.1,21.0,749.0,661.89,496.38
2016,3,28,12,15,663.5,259.5,2.0,21.0,849.5,762.94,572.81
2016,3,28,12,30,918.0,131.0,1.9,21.0,950.0,868.51,645.8
2016,3,28,12,45,914.0,132.5,1.85,21.5,946.0,894.03,659.88
2016,3,28,13,0,910.0,134.0,1.8,22.0,942.0,916.32,672.56
2016,3,28,13,15,906.5,133.5,1.75,22.0,930.5,933.84,683.42
2016,3,28,13,30,903.0,133.0,1.7,22.0,919.0,947.97,692.17
2016,3,28,13,45,895.0,133.0,1.7,22.5,897.5,955.09,695.82
2016,3,28,14,0,887.0,133.0,1.7,23.0,876.0,958.68,697.4
2016,3,28,14,15,879.0,131.5,1.75,23.0,847.5,957.24,697.91
2016,3,28,14,30,871.0,130.0,1.8,23.0,819.0,959.83,701.24
2016,3,28,14,45,859.5,128.0,1.85,23.0,782.5,947.96,695.3
2016,3,28,15,0,848.0,126.0,1.9,23.0,746.0,932.74,687.41
2016,3,28,15,15,833.5,123.0,1.95,23.0,703.0,910.48,674.96
2016,3,28,15,30,819.0,120.0,2.0,23.0,660.0,885.23,660.56
2016,3,28,15,45,799.0,116.5,2.15,23.0,611.5,851.81,641.48
2016,3,28,16,0,779.0,113.0,2.3,23.0,563.0,816.02,620.43
2016,3,28,16,15,537.0,156.0,2.3,22.5,452.5,645.41,501.95
2016,3,28,16,30,295.0,199.0,2.3,22.0,342.0,475.73,374.81
2016,3,28,16,45,276.0,179.0,2.3,21.5,300.0,431.85,344.07
2016,3,28,17,0,257.0,159.0,2.3,21.0,258.0,388.13,311.86
2016,3,28,17,15,402.0,117.5,2.1,20.0,244.0,444.92,360.2
2016,3,28,17,30,547.0,76.0,1.9,19.0,230.0,480.59,389.92
2016,3,28,17,45,466.5,65.0,1.75,18.0,175.0,394.87,320.93
2016,3,28,18,0,386.0,54.0,1.6,17.0,120.0,314.66,253.95
2016,3,28,18,15,264.5,38.0,1.65,16.5,75.0,213.08,166.45
2016,3,28,18,30,143.0,22.0,1.7,16.0,30.0,115.67,51.54
2016,3,28,18,45,71.5,11.0,1.8,15.5,15.0,41.4,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,101.5,23.0,2.15,13.0,35.0,18.04,5.49
2016,3,29,7,0,203.0,46.0,2.5,14.0,70.0,35.69,25.16
2016,3,29,7,15,295.5,63.0,2.75,14.5,119.5,47.76,36.57
2016,3,29,7,30,388.0,80.0,3.0,15.0,169.0,59.26,47.1
2016,3,29,7,45,459.0,91.0,3.3,16.0,224.5,65.64,52.69
2016,3,29,8,0,530.0,102.0,3.6,17.0,280.0,71.69,57.75
2016,3,29,8,15,265.0,109.0,3.7,17.5,198.0,81.55,66.07
2016,3,29,8,30,0.0,116.0,3.8,18.0,116.0,104.67,81.72
2016,3,29,8,45,0.0,116.0,3.9,18.5,116.0,105.78,82.14
2016,3,29,9,0,0.0,116.0,4.0,19.0,116.0,106.49,82.25
2016,3,29,9,15,6.0,163.0,4.0,19.5,167.0,148.45,115.48
2016,3,29,9,30,12.0,210.0,4.0,20.0,218.0,190.84,148.48
2016,3,29,9,45,10.5,213.0,4.0,20.5,220.5,195.09,151.18
2016,3,29,10,0,9.0,216.0,4.0,21.0,223.0,198.9,153.6
2016,3,29,10,15,5.5,185.5,4.0,21.0,189.5,172.24,132.41
2016,3,29,10,30,2.0,155.0,4.0,21.0,156.0,144.12,110.05
2016,3,29,10,45,2.0,152.5,4.0,21.5,154.0,142.23,108.19
2016,3,29,11,0,2.0,150.0,4.0,22.0,152.0,140.27,106.3
2016,3,29,11,15,4.0,163.5,4.0,22.5,167.5,154.15,116.87
2016,3,29,11,30,6.0,177.0,4.0,23.0,183.0,168.29,127.56
2016,3,29,11,45,4.5,165.0,4.05,23.5,169.5,156.7,118.19
2016,3,29,12,0,3.0,153.0,4.1,24.0,156.0,144.87,108.69
2016,3,29,12,15,3.5,154.0,4.1,24.0,157.0,146.48,109.94
2016,3,29,12,30,4.0,155.0,4.1,24.0,158.0,148.11,111.21
2016,3,29,12,45,6.5,176.0,4.2,24.5,181.5,170.18,128.15
2016,3,29,13,0,9.0,197.0,4.3,25.0,205.0,192.52,145.17
2016,3,29,13,15,8.0,190.0,4.35,25.0,197.0,185.52,139.82
2016,3,29,13,30,7.0,183.0,4.4,25.0,189.0,178.4,134.41
2016,3,29,13,45,4.5,166.5,4.45,25.5,170.5,160.72,120.57
2016,3,29,14,0,2.0,150.0,4.5,26.0,152.0,142.88,106.6
2016,3,29,14,15,1.0,134.0,4.55,26.0,135.0,126.79,94.23
2016,3,29,14,30,0.0,118.0,4.6,26.0,118.0,110.64,81.75
2016,3,29,14,45,0.0,103.0,4.65,26.0,103.0,96.34,70.71
2016,3,29,15,0,0.0,88.0,4.7,26.0,88.0,82.11,59.66
2016,3,29,15,15,11.5,169.5,4.7,25.5,177.5,171.63,130.76
2016,3,29,15,30,23.0,251.0,4.7,25.0,267.0,265.92,204.69
2016,3,29,15,45,11.5,188.0,4.7,25.0,196.0,191.51,147.01
2016,3,29,16,0,0.0,125.0,4.7,25.0,125.0,118.26,89.35
2016,3,29,16,15,0.0,110.5,4.5,24.5,110.5,104.2,78.66
2016,3,29,16,30,0.0,96.0,4.3,24.0,96.0,90.1,67.76
2016,3,29,16,45,0.0,84.0,4.15,24.0,84.0,78.49,58.6
2016,3,29,17,0,0.0,72.0,4.0,24.0,72.0,67.0,49.45
2016,3,29,17,15,0.0,60.0,3.75,23.5,60.0,55.79,40.5
2016,3,29,17,30,0.0,48.0,3.5,23.0,48.0,44.6,31.38
2016,3,29,17,45,0.0,36.5,3.25,22.5,36.5,33.88,22.48
2016,3,29,18,0,0.0,25.0,3.0,22.0,25.0,23.19,13.45
2016,3,29,18,15,0.0,15.5,3.15,21.5,15.5,14.36,5.87
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,5.55,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.86,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.7,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,7.4,0.65
2016,3,30,7,15,0.0,13.5,4.0,19.0,13.5,12.5,5.26
2016,3,30,7,30,0.0,19.0,4.1,19.0,19.0,17.61,9.86
2016,3,30,7,45,0.0,25.0,4.25,19.5,25.0,23.18,14.78
2016,3,30,8,0,0.0,31.0,4.4,20.0,31.0,28.77,19.62
2016,3,30,8,15,0.0,36.5,4.45,20.0,36.5,33.89,24.03
2016,3,30,8,30,0.0,42.0,4.5,20.0,42.0,39.02,26.91
2016,3,30,8,45,0.0,41.5,4.55,20.0,41.5,38.57,26.41
2016,3,30,9,0,0.0,41.0,4.6,20.0,41.0,38.12,25.93
2016,3,30,9,15,0.0,50.0,4.75,20.0,50.0,46.52,32.73
2016,3,30,9,30,0.0,59.0,4.9,20.0,59.0,54.94,39.5
2016,3,30,9,45,0.0,99.5,5.05,20.5,99.5,92.65,69.87
2016,3,30,10,0,0.0,140.0,5.2,21.0,140.0,129.17,98.79
2016,3,30,10,15,0.0,130.5,5.3,21.0,130.5,120.88,91.93
2016,3,30,10,30,0.0,121.0,5.4,21.0,121.0,112.41,85.0
2016,3,30,10,45,5.5,176.0,5.55,21.5,181.0,165.34,126.66
2016,3,30,11,0,11.0,231.0,5.7,22.0,241.0,218.68,167.98
2016,3,30,11,15,12.0,245.5,5.8,22.0,256.5,233.56,179.34
2016,3,30,11,30,13.0,260.0,5.9,22.0,272.0,248.62,190.89
2016,3,30,11,45,15.5,281.0,6.0,22.5,295.0,270.86,207.59
2016,3,30,12,0,18.0,302.0,6.1,23.0,318.0,293.5,224.48
2016,3,30,12,15,19.0,311.0,6.05,23.5,328.0,304.26,232.15
2016,3,30,12,30,20.0,320.0,6.0,24.0,338.0,315.14,239.91
2016,3,30,12,45,20.5,324.5,6.0,24.5,343.0,321.48,244.26
2016,3,30,13,0,21.0,329.0,6.0,25.0,348.0,327.84,248.66
2016,3,30,13,15,37.5,366.5,5.9,25.0,399.5,387.04,293.58
2016,3,30,13,30,54.0,404.0,5.8,25.0,451.0,442.93,335.53
2016,3,30,13,45,130.5,416.0,5.7,25.5,526.5,538.49,407.59
2016,3,30,14,0,207.0,428.0,5.6,26.0,602.0,627.71,473.5
2016,3,30,14,15,219.5,411.0,5.45,26.0,590.5,627.87,474.1
2016,3,30,14,30,232.0,394.0,5.3,26.0,579.0,626.82,474.23
2016,3,30,14,45,243.0,373.5,5.2,26.0,559.5,619.29,469.93
2016,3,30,15,0,254.0,353.0,5.1,26.0,540.0,623.02,473.66
2016,3,30,15,15,199.0,335.0,5.0,25.5,476.0,542.25,415.27
2016,3,30,15,30,144.0,317.0,4.9,25.0,412.0,474.51,365.46
2016,3,30,15,45,302.0,265.5,4.8,25.0,447.0,570.44,442.77
2016,3,30,16,0,460.0,214.0,4.7,25.0,482.0,658.34,512.17
2016,3,30,16,15,598.5,153.0,4.45,24.5,467.5,701.54,548.55
2016,3,30,16,30,737.0,92.0,4.2,24.0,453.0,723.98,567.19
2016,3,30,16,45,699.0,89.5,4.0,24.0,399.0,674.04,531.7
2016,3,30,17,0,661.0,87.0,3.8,24.0,345.0,620.62,493.34
2016,3,30,17,15,627.0,77.5,3.4,23.0,291.0,561.88,450.9
2016,3,30,17,30,593.0,68.0,3.0,22.0,237.0,503.81,406.47
2016,3,30,17,45,522.5,58.5,2.6,21.5,182.5,424.04,342.0
2016,3,30,18,0,452.0,49.0,2.2,21.0,128.0,349.04,278.73
2016,3,30,18,15,326.5,36.0,2.25,20.5,81.5,246.32,191.15
2016,3,30,18,30,201.0,23.0,2.3,20.0,35.0,148.19,78.71
2016,3,30,18,45,100.5,11.5,2.35,19.5,17.5,54.73,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,146.0,22.0,3.25,14.5,40.5,17.13,6.75
2016,3,31,7,0,292.0,44.0,3.6,15.0,81.0,33.94,23.73
2016,3,31,7,15,390.5,56.5,3.7,15.5,133.5,43.48,32.74
2016,3,31,7,30,489.0,69.0,3.8,16.0,186.0,51.21,39.85
2016,3,31,7,45,573.0,74.0,3.95,17.0,246.0,52.1,40.56
2016,3,31,8,0,657.0,79.0,4.1,18.0,306.0,53.15,41.26
2016,3,31,8,15,699.5,84.5,4.3,19.0,364.5,54.44,42.08
2016,3,31,8,30,742.0,90.0,4.5,20.0,423.0,89.04,49.03
2016,3,31,8,45,787.5,89.5,4.7,21.0,482.5,144.04,79.95
2016,3,31,9,0,833.0,89.0,4.9,22.0,542.0,198.48,119.68
2016,3,31,9,15,854.0,92.0,4.8,22.5,594.5,255.26,167.22
2016,3,31,9,30,875.0,95.0,4.7,23.0,647.0,320.05,222.65
2016,3,31,9,45,897.0,94.5,4.6,23.5,695.5,377.26,272.12
2016,3,31,10,0,919.0,94.0,4.5,24.0,744.0,435.65,321.6
2016,3,31,10,15,930.0,96.0,4.45,24.5,784.5,492.22,368.56
2016,3,31,10,30,941.0,98.0,4.4,25.0,825.0,548.35,413.64
2016,3,31,10,45,950.5,99.0,4.35,25.5,858.5,602.14,455.6
2016,3,31,11,0,960.0,100.0,4.3,26.0,892.0,654.83,495.41
2016,3,31,11,15,965.0,101.0,4.2,26.0,916.5,703.34,531.93
2016,3,31,11,30,970.0,102.0,4.1,26.0,941.0,749.91,566.12
2016,3,31,11,45,971.5,103.5,4.1,26.5,956.0,792.28,594.5
2016,3,31,12,0,973.0,105.0,4.1,27.0,971.0,832.07,620.13
2016,3,31,12,15,974.0,105.5,4.05,27.0,977.5,867.8,643.79
2016,3,31,12,30,975.0,106.0,4.0,27.0,984.0,900.6,665.37
2016,3,31,12,45,975.5,105.0,4.0,27.0,981.5,928.45,683.83
2016,3,31,13,0,976.0,104.0,4.0,27.0,979.0,953.01,700.15
2016,3,31,13,15,973.5,103.5,3.9,27.0,967.5,972.01,712.27
2016,3,31,13,30,971.0,103.0,3.8,27.0,956.0,987.42,722.1
2016,3,31,13,45,967.5,101.5,3.75,27.0,935.5,997.23,728.68
2016,3,31,14,0,964.0,100.0,3.7,27.0,915.0,1003.3,732.97
2016,3,31,14,15,958.0,99.0,3.65,27.0,886.5,1003.83,733.82
2016,3,31,14,30,952.0,98.0,3.6,27.0,858.0,1000.63,732.43
2016,3,31,14,45,939.5,98.0,3.55,27.0,820.5,988.82,725.57
2016,3,31,15,0,927.0,98.0,3.5,27.0,783.0,973.53,716.62
2016,3,31,15,15,915.0,96.0,3.4,26.5,739.5,953.13,705.49
2016,3,31,15,30,903.0,94.0,3.3,26.0,696.0,929.54,692.29
2016,3,31,15,45,887.5,91.0,3.2,26.0,646.5,898.68,672.88
2016,3,31,16,0,872.0,88.0,3.1,26.0,597.0,865.16,651.67
2016,3,31,16,15,849.0,84.5,2.9,25.5,542.5,829.36,629.41
2016,3,31,16,30,826.0,81.0,2.7,25.0,488.0,784.57,600.63
2016,3,31,16,45,792.5,77.0,2.55,24.5,429.5,729.47,564.35
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,673.88,526.85
2016,3,31,17,15,711.0,67.5,2.25,23.0,311.5,606.08,480.06
2016,3,31,17,30,663.0,62.0,2.1,22.0,252.0,544.07,434.79
2016,3,31,17,45,582.5,54.5,1.95,21.0,194.0,457.52,367.3
2016,3,31,18,0,502.0,47.0,1.8,20.0,136.0,376.54,300.79
2016,3,31,18,15,369.0,35.0,2.0,19.5,87.0,268.43,209.36
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,166.46,94.76
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,62.54,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,3.9,12.0,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,3.9,12.0,9.0,8.58,0.0
2016,4,1,6,45,132.0,29.0,3.95,12.5,46.0,22.74,11.71
2016,4,1,7,0,264.0,49.0,4.0,13.0,83.0,37.82,27.4
2016,4,1,7,15,358.5,63.5,4.2,13.0,135.0,47.83,36.99
2016,4,1,7,30,453.0,78.0,4.4,13.0,187.0,57.39,45.87
2016,4,1,7,45,515.0,88.5,4.6,13.5,244.0,64.07,51.83
2016,4,1,8,0,577.0,99.0,4.8,14.0,301.0,68.84,55.89
2016,4,1,8,15,620.5,106.5,5.05,14.0,358.0,70.81,57.45
2016,4,1,8,30,664.0,114.0,5.3,14.0,415.0,106.76,65.95
2016,4,1,8,45,332.0,62.0,5.55,14.5,212.5,74.54,43.02
2016,4,1,9,0,0.0,10.0,5.8,15.0,10.0,9.29,2.18
2016,4,1,9,15,0.0,81.0,5.75,15.0,81.0,75.47,57.57
2016,4,1,9,30,0.0,152.0,5.7,15.0,152.0,138.9,109.66
2016,4,1,9,45,1.5,161.5,5.7,15.5,163.0,148.27,116.69
2016,4,1,10,0,3.0,171.0,5.7,16.0,174.0,157.82,123.9
2016,4,1,10,15,1.5,157.0,5.6,16.0,158.5,145.36,113.55
2016,4,1,10,30,0.0,143.0,5.5,16.0,143.0,132.38,102.84
2016,4,1,10,45,21.5,252.5,5.45,16.5,271.0,238.44,187.47
2016,4,1,11,0,43.0,362.0,5.4,17.0,399.0,347.95,272.54
2016,4,1,11,15,117.5,403.0,5.4,17.0,505.0,432.8,338.68
2016,4,1,11,30,192.0,444.0,5.4,17.0,611.0,528.45,412.27
2016,4,1,11,45,107.0,388.0,5.45,17.5,482.0,431.6,336.74
2016,4,1,12,0,22.0,332.0,5.5,18.0,353.0,324.22,252.02
2016,4,1,12,15,17.5,297.0,5.55,18.0,313.5,290.33,225.91
2016,4,1,12,30,13.0,262.0,5.6,18.0,274.0,255.47,198.75
2016,4,1,12,45,12.0,246.0,5.65,18.0,257.5,240.65,187.23
2016,4,1,13,0,11.0,230.0,5.7,18.0,241.0,225.54,175.45
2016,4,1,13,15,9.5,211.0,5.7,18.0,220.5,206.88,160.82
2016,4,1,13,30,8.0,192.0,5.7,18.0,200.0,187.96,145.94
2016,4,1,13,45,10.5,226.0,5.75,18.0,236.0,223.27,174.09
2016,4,1,14,0,13.0,260.0,5.8,18.0,272.0,259.22,202.57
2016,4,1,14,15,40.0,316.5,5.8,17.5,349.0,351.73,276.43
2016,4,1,14,30,67.0,373.0,5.8,17.0,426.0,439.43,345.73
2016,4,1,14,45,109.5,367.5,5.8,17.0,450.5,476.96,376.57
2016,4,1,15,0,152.0,362.0,5.8,17.0,475.0,526.76,416.72
2016,4,1,15,15,87.0,306.0,5.8,16.5,370.0,394.77,314.54
2016,4,1,15,30,22.0,250.0,5.8,16.0,265.0,263.94,210.34
2016,4,1,15,45,25.0,239.0,5.8,16.0,254.5,256.71,205.49
2016,4,1,16,0,28.0,228.0,5.8,16.0,244.0,261.96,210.48
2016,4,1,16,15,257.5,195.5,5.7,15.5,324.0,446.4,367.21
2016,4,1,16,30,487.0,163.0,5.6,15.0,404.0,605.13,499.11
2016,4,1,16,45,438.0,158.5,5.55,14.5,356.0,548.81,455.23
2016,4,1,17,0,389.0,154.0,5.5,14.0,308.0,494.16,412.46
2016,4,1,17,15,411.5,128.5,5.15,13.5,268.5,467.88,392.8
2016,4,1,17,30,434.0,103.0,4.8,13.0,229.0,438.04,369.0
2016,4,1,17,45,379.0,85.0,4.5,12.5,177.0,365.38,307.42
2016,4,1,18,0,324.0,67.0,4.2,12.0,125.0,296.65,247.03
2016,4,1,18,15,217.0,47.0,3.95,11.5,79.5,201.92,162.82
2016,4,1,18,30,110.0,27.0,3.7,11.0,34.0,101.51,60.92
2016,4,1,18,45,55.0,13.5,3.45,11.0,17.0,37.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,117.0,11.0,3.8,6.0,14.0,10.48,0.0
2016,4,2,6,45,287.0,24.5,3.9,6.5,57.0,19.28,9.9
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,29.31,20.6
2016,4,2,7,15,548.0,46.5,3.95,8.0,156.0,34.31,25.56
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,39.09,30.03
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,45.68,35.93
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,48.38,38.16
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.5,49.71,39.06
2016,4,2,8,30,822.0,76.0,3.7,13.0,451.0,94.22,49.7
2016,4,2,8,45,848.0,79.0,3.6,14.5,508.0,149.15,82.81
2016,4,2,9,0,874.0,82.0,3.5,16.0,565.0,213.78,133.2
2016,4,2,9,15,892.0,85.0,3.35,16.5,617.0,272.03,183.33
2016,4,2,9,30,910.0,88.0,3.2,17.0,669.0,331.56,235.81
2016,4,2,9,45,924.0,90.0,3.1,17.5,716.0,389.97,287.2
2016,4,2,10,0,938.0,92.0,3.0,18.0,763.0,448.72,337.62
2016,4,2,10,15,947.5,94.0,3.05,18.0,802.5,505.55,386.07
2016,4,2,10,30,957.0,96.0,3.1,18.0,842.0,561.75,432.66
2016,4,2,10,45,964.0,97.5,3.15,18.5,874.5,615.28,475.08
2016,4,2,11,0,971.0,99.0,3.2,19.0,907.0,667.46,515.17
2016,4,2,11,15,976.0,99.5,3.25,19.0,931.0,715.89,552.46
2016,4,2,11,30,981.0,100.0,3.3,19.0,955.0,762.32,587.49
2016,4,2,11,45,983.0,101.0,3.35,19.5,970.5,804.86,616.13
2016,4,2,12,0,985.0,102.0,3.4,20.0,986.0,844.81,642.47
2016,4,2,12,15,986.0,102.5,3.4,20.0,992.0,880.74,666.8
2016,4,2,12,30,987.0,103.0,3.4,20.0,998.0,913.7,689.02
2016,4,2,12,45,986.0,103.0,3.45,20.5,995.0,941.36,706.58
2016,4,2,13,0,985.0,103.0,3.5,21.0,992.0,965.65,721.88
2016,4,2,13,15,982.5,102.5,3.5,21.0,980.0,984.65,734.74
2016,4,2,13,30,980.0,102.0,3.5,21.0,968.0,1000.02,745.3
2016,4,2,13,45,975.5,101.0,3.5,21.0,947.0,1009.35,751.99
2016,4,2,14,0,971.0,100.0,3.5,21.0,926.0,1014.91,756.37
2016,4,2,14,15,964.5,99.0,3.45,21.0,896.5,1014.82,756.81
2016,4,2,14,30,958.0,98.0,3.4,21.0,867.0,1010.99,754.95
2016,4,2,14,45,943.0,99.0,3.4,21.0,828.5,997.72,747.36
2016,4,2,15,0,928.0,100.0,3.4,21.0,790.0,981.02,737.66
2016,4,2,15,15,915.5,98.0,3.35,21.0,746.0,960.0,724.81
2016,4,2,15,30,903.0,96.0,3.3,21.0,702.0,935.81,709.91
2016,4,2,15,45,887.5,92.5,3.25,21.0,652.5,904.23,689.98
2016,4,2,16,0,872.0,89.0,3.2,21.0,603.0,869.96,668.17
2016,4,2,16,15,849.0,85.5,3.0,20.5,548.0,834.04,645.4
2016,4,2,16,30,826.0,82.0,2.8,20.0,493.0,789.08,615.93
2016,4,2,16,45,794.5,78.0,2.6,20.0,435.0,735.34,578.54
2016,4,2,17,0,763.0,74.0,2.4,20.0,377.0,680.98,540.05
2016,4,2,17,15,716.0,68.0,2.05,19.0,317.5,612.9,491.44
2016,4,2,17,30,669.0,62.0,1.7,18.0,258.0,550.46,444.61
2016,4,2,17,45,595.5,54.5,1.4,17.0,200.0,467.72,379.02
