Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,0,522.0,47.0,1.1,16.0,142.0,389.96,314.24
2016,4,2,18,15,394.0,35.5,1.1,15.0,92.0,283.68,224.43
2016,4,2,18,30,266.0,24.0,1.1,14.0,42.0,184.81,116.95
2016,4,2,18,45,133.0,12.0,1.15,13.5,21.0,70.0,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,121.0,12.0,1.8,9.0,15.0,11.44,0.0
2016,4,3,6,45,282.5,26.0,2.1,10.5,58.5,20.49,11.05
2016,4,3,7,0,444.0,40.0,2.4,12.0,102.0,30.9,21.62
2016,4,3,7,15,534.0,49.0,2.4,12.5,158.0,36.23,26.82
2016,4,3,7,30,624.0,58.0,2.4,13.0,214.0,41.31,31.55
2016,4,3,7,45,680.0,64.0,2.45,14.0,274.0,43.68,33.57
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,50.63,39.53
2016,4,3,8,15,773.0,75.0,2.5,16.0,393.5,52.22,40.63
2016,4,3,8,30,810.0,80.0,2.5,17.0,453.0,100.19,52.9
2016,4,3,8,45,836.5,83.5,2.5,18.5,509.5,154.94,86.3
2016,4,3,9,0,863.0,87.0,2.5,20.0,566.0,212.58,130.56
2016,4,3,9,15,882.0,90.0,2.4,20.5,618.5,277.3,184.91
2016,4,3,9,30,901.0,93.0,2.3,21.0,671.0,336.62,235.99
2016,4,3,9,45,915.0,95.5,2.2,21.5,718.0,394.99,285.96
2016,4,3,10,0,929.0,98.0,2.1,22.0,765.0,453.72,334.84
2016,4,3,10,15,939.0,100.0,2.05,22.0,805.0,510.33,381.41
2016,4,3,10,30,949.0,102.0,2.0,22.0,845.0,566.37,426.04
2016,4,3,10,45,956.0,103.5,2.0,22.5,877.5,619.52,466.48
2016,4,3,11,0,963.0,105.0,2.0,23.0,910.0,671.32,504.59
2016,4,3,11,15,968.0,106.0,2.05,23.0,934.0,719.84,540.56
2016,4,3,11,30,973.0,107.0,2.1,23.0,958.0,766.39,574.37
2016,4,3,11,45,975.5,108.0,2.2,23.5,973.5,808.98,602.39
2016,4,3,12,0,978.0,109.0,2.3,24.0,989.0,849.04,628.23
2016,4,3,12,15,979.5,109.0,2.35,24.0,995.0,884.69,651.81
2016,4,3,12,30,981.0,109.0,2.4,24.0,1001.0,917.41,673.44
2016,4,3,12,45,980.0,109.0,2.5,24.5,998.0,944.91,690.75
2016,4,3,13,0,979.0,109.0,2.6,25.0,995.0,969.08,705.94
2016,4,3,13,15,976.5,108.5,2.6,25.0,983.0,987.97,718.25
2016,4,3,13,30,974.0,108.0,2.6,25.0,971.0,1003.27,728.37
2016,4,3,13,45,969.5,107.5,2.65,25.0,950.5,1013.05,735.59
2016,4,3,14,0,965.0,107.0,2.7,25.0,930.0,1019.1,740.62
2016,4,3,14,15,958.5,105.5,2.7,25.0,900.5,1018.49,741.06
2016,4,3,14,30,952.0,104.0,2.7,25.0,871.0,1014.14,739.31
2016,4,3,14,45,943.0,102.0,2.7,25.0,834.0,1003.21,733.5
2016,4,3,15,0,934.0,100.0,2.7,25.0,797.0,988.71,725.55
2016,4,3,15,15,922.0,98.0,2.65,24.5,753.0,968.0,714.63
2016,4,3,15,30,910.0,96.0,2.6,24.0,709.0,944.09,701.66
2016,4,3,15,45,893.5,93.0,2.6,24.0,659.0,911.98,682.31
2016,4,3,16,0,877.0,90.0,2.6,24.0,609.0,877.24,661.13
2016,4,3,16,15,854.5,86.5,2.4,23.5,554.0,841.58,638.88
2016,4,3,16,30,832.0,83.0,2.2,23.0,499.0,796.79,610.03
2016,4,3,16,45,802.0,78.5,2.05,22.5,440.5,743.33,575.01
2016,4,3,17,0,772.0,74.0,1.9,22.0,382.0,689.15,538.67
2016,4,3,17,15,725.5,68.5,1.7,21.0,322.5,621.59,492.0
2016,4,3,17,30,679.0,63.0,1.5,20.0,263.0,559.66,447.08
2016,4,3,17,45,607.0,55.5,1.3,19.0,204.5,477.28,383.09
2016,4,3,18,0,535.0,48.0,1.1,18.0,146.0,399.69,319.58
2016,4,3,18,15,408.0,36.5,1.15,17.0,95.5,293.06,230.51
2016,4,3,18,30,281.0,25.0,1.2,16.0,45.0,194.55,126.31
2016,4,3,18,45,140.5,12.5,1.3,15.5,22.5,73.99,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,10.0,17.0,12.39,0.0
2016,4,4,6,45,267.0,28.0,3.55,10.5,60.0,22.15,12.71
2016,4,4,7,0,421.0,43.0,3.8,11.0,103.0,33.4,23.96
2016,4,4,7,15,510.0,52.5,3.8,12.0,159.0,39.01,29.38
2016,4,4,7,30,599.0,62.0,3.8,13.0,215.0,44.35,34.26
2016,4,4,7,45,656.0,68.5,3.85,14.0,274.0,46.92,36.45
2016,4,4,8,0,713.0,75.0,3.9,15.0,333.0,49.36,38.38
2016,4,4,8,15,750.0,80.0,4.05,16.0,392.0,55.93,43.87
2016,4,4,8,30,787.0,85.0,4.2,17.0,451.0,106.21,57.49
2016,4,4,8,45,814.0,89.0,4.35,18.0,507.5,160.14,91.58
2016,4,4,9,0,841.0,93.0,4.5,19.0,564.0,217.04,136.24
2016,4,4,9,15,860.5,96.0,4.35,19.5,615.5,274.09,185.2
2016,4,4,9,30,880.0,99.0,4.2,20.0,667.0,338.87,241.19
2016,4,4,9,45,894.0,101.5,4.1,21.0,713.5,396.13,290.51
2016,4,4,10,0,908.0,104.0,4.0,22.0,760.0,453.77,338.77
2016,4,4,10,15,918.5,106.0,3.85,22.5,799.5,509.52,384.65
2016,4,4,10,30,929.0,108.0,3.7,23.0,839.0,564.79,428.55
2016,4,4,10,45,936.5,109.5,3.55,24.0,871.0,617.25,467.93
2016,4,4,11,0,944.0,111.0,3.4,25.0,903.0,668.44,504.8
2016,4,4,11,15,948.5,112.0,3.3,25.0,926.5,715.78,539.81
2016,4,4,11,30,953.0,113.0,3.2,25.0,950.0,761.17,572.51
2016,4,4,11,45,956.0,113.5,3.1,25.5,965.0,802.89,599.2
2016,4,4,12,0,959.0,114.0,3.0,26.0,980.0,842.15,623.48
2016,4,4,12,15,960.0,114.5,2.9,26.0,986.0,877.22,645.85
2016,4,4,12,30,961.0,115.0,2.8,26.0,992.0,909.4,666.11
2016,4,4,12,45,960.5,114.5,2.7,26.5,989.0,936.33,681.43
2016,4,4,13,0,960.0,114.0,2.6,27.0,986.0,960.0,694.52
2016,4,4,13,15,957.5,113.5,2.5,27.0,974.0,978.51,705.6
2016,4,4,13,30,955.0,113.0,2.4,27.0,962.0,993.49,714.46
2016,4,4,13,45,950.0,112.0,2.35,27.5,941.0,1002.06,718.4
2016,4,4,14,0,945.0,111.0,2.3,28.0,920.0,1006.94,720.17
2016,4,4,14,15,938.5,110.0,2.2,28.0,890.5,1006.74,719.77
2016,4,4,14,30,932.0,109.0,2.1,28.0,861.0,1002.89,717.24
2016,4,4,14,45,922.5,107.0,2.05,28.0,824.5,991.54,710.72
2016,4,4,15,0,913.0,105.0,2.0,28.0,788.0,976.7,702.2
2016,4,4,15,15,900.5,102.5,1.95,27.5,744.0,955.18,690.93
2016,4,4,15,30,888.0,100.0,1.9,27.0,700.0,930.53,677.72
2016,4,4,15,45,871.0,97.0,1.85,27.0,650.5,898.34,658.3
2016,4,4,16,0,854.0,94.0,1.8,27.0,601.0,870.99,642.08
2016,4,4,16,15,831.0,90.5,1.7,26.5,546.5,828.14,616.12
2016,4,4,16,30,808.0,87.0,1.6,26.0,492.0,783.52,588.71
2016,4,4,16,45,777.5,82.0,1.55,25.5,434.5,729.72,554.88
2016,4,4,17,0,747.0,77.0,1.5,25.0,377.0,675.29,519.7
2016,4,4,17,15,700.0,71.0,1.4,23.5,318.0,611.56,478.05
2016,4,4,17,30,653.0,65.0,1.3,22.0,259.0,545.81,432.12
2016,4,4,17,45,581.5,57.0,1.25,21.0,201.5,464.05,370.0
2016,4,4,18,0,510.0,49.0,1.2,20.0,144.0,387.08,308.11
2016,4,4,18,15,385.5,37.0,1.3,19.0,94.5,282.11,221.02
2016,4,4,18,30,261.0,25.0,1.4,18.0,45.0,186.08,123.14
2016,4,4,18,45,130.5,12.5,1.5,17.5,22.5,69.77,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,11.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,12.0,20.0,11.96,0.0
2016,4,5,6,45,301.0,28.5,3.05,13.0,65.0,22.44,13.05
2016,4,5,7,0,455.0,42.0,3.4,14.0,110.0,32.29,22.73
2016,4,5,7,15,541.5,51.0,3.3,14.5,166.5,37.55,27.8
2016,4,5,7,30,628.0,60.0,3.2,15.0,223.0,42.55,32.39
2016,4,5,7,45,680.5,66.5,3.15,16.0,282.5,45.22,34.64
2016,4,5,8,0,733.0,73.0,3.1,17.0,342.0,52.7,41.0
2016,4,5,8,15,769.0,78.0,3.2,18.0,401.0,56.36,43.87
2016,4,5,8,30,805.0,83.0,3.3,19.0,460.0,109.09,57.71
2016,4,5,8,45,830.5,86.5,3.45,20.0,516.0,163.56,92.62
2016,4,5,9,0,856.0,90.0,3.6,21.0,572.0,220.8,137.55
2016,4,5,9,15,874.0,93.0,3.65,21.5,624.0,284.88,191.83
2016,4,5,9,30,892.0,96.0,3.7,22.0,676.0,343.51,242.72
2016,4,5,9,45,905.5,98.5,3.75,23.0,722.0,401.21,292.02
2016,4,5,10,0,919.0,101.0,3.8,24.0,768.0,459.21,340.22
2016,4,5,10,15,929.0,103.0,3.9,24.0,807.5,515.25,386.99
2016,4,5,10,30,939.0,105.0,4.0,24.0,847.0,570.73,432.1
2016,4,5,10,45,946.5,106.0,4.15,24.5,878.5,623.16,473.04
2016,4,5,11,0,954.0,107.0,4.3,25.0,910.0,674.3,511.87
2016,4,5,11,15,958.5,108.0,4.4,25.0,934.0,721.97,548.14
2016,4,5,11,30,963.0,109.0,4.5,25.0,958.0,767.67,582.34
2016,4,5,11,45,966.0,109.5,4.6,25.5,973.0,809.65,610.43
2016,4,5,12,0,969.0,110.0,4.7,26.0,988.0,849.15,636.58
2016,4,5,12,15,970.0,110.5,4.75,26.0,993.5,884.42,660.68
2016,4,5,12,30,971.0,111.0,4.8,26.0,999.0,916.76,682.78
2016,4,5,12,45,969.5,111.0,4.9,26.5,995.5,943.43,699.99
2016,4,5,13,0,968.0,111.0,5.0,27.0,992.0,966.78,715.0
2016,4,5,13,15,965.5,110.5,5.05,27.0,980.0,985.32,727.97
2016,4,5,13,30,963.0,110.0,5.1,27.0,968.0,1000.3,738.7
2016,4,5,13,45,957.5,109.5,5.15,27.0,946.5,1008.87,745.31
2016,4,5,14,0,952.0,109.0,5.2,27.0,925.0,1013.75,749.65
2016,4,5,14,15,945.0,107.5,5.15,27.0,895.5,1012.45,749.27
2016,4,5,14,30,938.0,106.0,5.1,27.0,866.0,1007.47,746.63
2016,4,5,14,45,928.0,104.5,5.1,27.0,829.0,996.05,740.21
2016,4,5,15,0,918.0,103.0,5.1,27.0,792.0,981.14,731.62
2016,4,5,15,15,804.0,138.0,5.0,26.5,716.0,915.16,688.92
2016,4,5,15,30,690.0,173.0,4.9,26.0,640.0,846.51,643.94
2016,4,5,15,45,774.5,133.0,4.8,26.0,622.0,867.11,659.97
2016,4,5,16,0,859.0,93.0,4.7,26.0,604.0,875.81,667.3
2016,4,5,16,15,836.0,89.5,4.5,25.5,549.5,832.75,639.16
2016,4,5,16,30,813.0,86.0,4.3,25.0,495.0,787.91,610.16
2016,4,5,16,45,779.0,82.0,4.15,24.5,437.0,732.31,573.01
2016,4,5,17,0,745.0,78.0,4.0,24.0,379.0,676.29,534.68
2016,4,5,17,15,698.5,72.0,3.55,23.0,320.0,612.96,489.78
2016,4,5,17,30,652.0,66.0,3.1,22.0,261.0,547.5,440.84
2016,4,5,17,45,578.0,58.5,2.7,21.0,203.5,464.68,375.41
2016,4,5,18,0,504.0,51.0,2.3,20.0,146.0,386.79,310.89
2016,4,5,18,15,381.5,38.5,2.3,19.0,96.0,282.31,222.86
2016,4,5,18,30,259.0,26.0,2.3,18.0,46.0,187.49,127.34
2016,4,5,18,45,129.5,13.0,2.35,17.5,23.0,70.0,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,18.5,7.5,2.65,13.5,8.0,7.15,0.0
2016,4,6,6,30,37.0,15.0,2.8,14.0,16.0,12.67,0.0
2016,4,6,6,45,125.0,38.0,3.0,15.0,55.0,30.93,20.18
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,48.49,36.68
2016,4,6,7,15,293.0,79.5,3.45,16.5,145.0,59.52,46.89
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,71.63,57.71
2016,4,6,7,45,186.5,55.0,4.0,17.5,104.0,37.79,27.84
2016,4,6,8,0,0.0,12.0,4.3,18.0,12.0,11.12,4.19
2016,4,6,8,15,0.0,14.5,4.65,18.5,14.5,13.45,6.18
2016,4,6,8,30,0.0,17.0,5.0,19.0,17.0,15.78,7.55
2016,4,6,8,45,377.0,67.0,5.4,19.5,280.5,91.08,53.28
2016,4,6,9,0,754.0,117.0,5.8,20.0,544.0,221.61,143.73
2016,4,6,9,15,777.0,121.0,5.95,20.5,595.5,281.24,194.43
2016,4,6,9,30,800.0,125.0,6.1,21.0,647.0,337.17,243.21
2016,4,6,9,45,832.0,121.0,6.25,21.5,697.0,391.49,290.49
2016,4,6,10,0,864.0,117.0,6.4,22.0,747.0,448.31,339.11
2016,4,6,10,15,877.5,119.5,6.35,22.5,787.5,508.48,389.01
2016,4,6,10,30,891.0,122.0,6.3,23.0,828.0,563.66,433.81
2016,4,6,10,45,662.5,238.0,6.3,23.5,774.5,574.07,441.71
2016,4,6,11,0,434.0,354.0,6.3,24.0,721.0,569.57,436.0
2016,4,6,11,15,447.0,361.0,6.2,24.0,748.0,609.15,465.99
2016,4,6,11,30,460.0,368.0,6.1,24.0,775.0,649.07,495.67
2016,4,6,11,45,714.5,240.0,6.05,24.5,883.5,746.06,571.07
2016,4,6,12,0,969.0,112.0,6.0,25.0,992.0,853.91,649.48
2016,4,6,12,15,972.5,112.5,5.9,25.0,1000.0,891.13,674.46
2016,4,6,12,30,976.0,113.0,5.8,25.0,1008.0,925.59,697.65
2016,4,6,12,45,984.5,108.5,5.75,25.5,1009.5,956.65,717.24
2016,4,6,13,0,993.0,104.0,5.7,26.0,1011.0,984.67,734.64
2016,4,6,13,15,992.0,103.5,5.6,26.0,999.5,1004.86,747.84
2016,4,6,13,30,991.0,103.0,5.5,26.0,988.0,1021.44,758.69
2016,4,6,13,45,993.0,99.0,5.45,26.0,969.0,1033.54,766.98
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,1041.83,772.86
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,1041.9,773.4
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,1038.13,771.58
2016,4,6,14,45,957.5,100.0,5.25,26.0,849.5,1021.01,760.96
2016,4,6,15,0,932.0,107.0,5.2,26.0,808.0,1000.64,748.34
2016,4,6,15,15,919.5,105.0,5.05,25.5,763.5,979.35,735.97
2016,4,6,15,30,907.0,103.0,4.9,25.0,719.0,954.88,721.48
2016,4,6,15,45,897.0,97.0,4.8,25.0,670.0,925.05,702.27
2016,4,6,16,0,887.0,91.0,4.7,25.0,621.0,892.21,681.0
2016,4,6,16,15,864.5,87.5,4.4,24.5,565.0,856.13,657.6
2016,4,6,16,30,842.0,84.0,4.1,24.0,509.0,810.82,627.93
2016,4,6,16,45,817.5,78.0,3.8,23.5,451.5,759.32,593.35
2016,4,6,17,0,793.0,72.0,3.5,23.0,394.0,706.7,557.26
2016,4,6,17,15,748.5,67.0,2.95,22.0,333.5,640.13,509.8
2016,4,6,17,30,704.0,62.0,2.4,21.0,273.0,574.66,461.36
2016,4,6,17,45,639.5,54.0,1.9,20.0,214.5,498.94,401.29
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,423.37,338.49
2016,4,6,18,15,452.5,35.5,1.35,18.0,104.0,317.88,250.47
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,222.96,154.68
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,85.57,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,11.0,8.5,8.1,0.0
2016,4,7,6,30,0.0,17.0,2.5,12.0,17.0,15.66,0.0
2016,4,7,6,45,69.5,37.5,2.85,13.5,48.5,31.85,21.33
2016,4,7,7,0,139.0,58.0,3.2,15.0,80.0,46.23,34.92
2016,4,7,7,15,166.5,81.5,3.25,15.5,118.5,63.41,50.55
2016,4,7,7,30,194.0,105.0,3.3,16.0,157.0,79.87,65.2
2016,4,7,7,45,214.0,126.5,3.4,17.0,196.5,94.23,77.5
2016,4,7,8,0,234.0,148.0,3.5,18.0,236.0,107.92,88.86
2016,4,7,8,15,298.5,164.0,3.65,19.0,294.5,121.95,92.99
2016,4,7,8,30,363.0,180.0,3.8,20.0,353.0,159.37,112.23
2016,4,7,8,45,503.5,162.0,4.0,21.0,432.5,181.85,120.6
2016,4,7,9,0,644.0,144.0,4.2,22.0,512.0,225.08,149.44
2016,4,7,9,15,774.0,121.5,4.2,22.5,602.5,283.98,194.69
2016,4,7,9,30,904.0,99.0,4.2,23.0,693.0,356.45,252.6
2016,4,7,9,45,921.0,99.5,4.2,24.0,740.0,414.45,301.82
2016,4,7,10,0,938.0,100.0,4.2,25.0,787.0,473.05,350.17
2016,4,7,10,15,947.0,102.0,4.15,25.5,826.0,529.53,396.07
2016,4,7,10,30,956.0,104.0,4.1,26.0,865.0,585.31,439.91
2016,4,7,10,45,771.5,205.0,4.1,26.5,834.5,609.92,458.08
2016,4,7,11,0,587.0,306.0,4.1,27.0,804.0,624.52,466.85
2016,4,7,11,15,779.5,209.0,4.1,27.0,888.5,696.8,522.53
2016,4,7,11,30,972.0,112.0,4.1,27.0,973.0,782.74,586.83
2016,4,7,11,45,955.0,124.0,4.1,27.5,982.0,820.45,610.7
2016,4,7,12,0,938.0,136.0,4.1,28.0,991.0,854.39,632.05
2016,4,7,12,15,938.5,136.5,4.0,28.0,996.0,888.41,654.11
2016,4,7,12,30,939.0,137.0,3.9,28.0,1001.0,919.6,674.13
2016,4,7,12,45,766.0,241.0,3.85,28.0,944.5,904.42,663.54
2016,4,7,13,0,593.0,345.0,3.8,28.0,888.0,873.26,638.07
2016,4,7,13,15,763.5,238.5,3.65,28.0,928.5,943.14,688.89
2016,4,7,13,30,934.0,132.0,3.5,28.0,969.0,1000.26,725.21
2016,4,7,13,45,701.0,242.5,3.4,28.5,863.0,920.39,670.96
2016,4,7,14,0,468.0,353.0,3.3,29.0,757.0,820.62,597.6
2016,4,7,14,15,455.0,343.5,3.15,29.0,725.5,806.28,588.61
2016,4,7,14,30,442.0,334.0,3.0,29.0,694.0,789.62,577.5
2016,4,7,14,45,473.0,306.0,2.9,29.0,676.0,793.23,581.68
2016,4,7,15,0,504.0,278.0,2.8,29.0,658.0,793.71,583.72
2016,4,7,15,15,625.0,215.0,2.65,28.5,659.0,840.9,620.5
2016,4,7,15,30,746.0,152.0,2.5,28.0,660.0,877.11,646.45
2016,4,7,15,45,782.5,131.5,2.4,28.0,631.0,870.76,642.87
2016,4,7,16,0,819.0,111.0,2.3,28.0,602.0,865.01,640.23
2016,4,7,16,15,794.0,107.0,2.1,27.5,547.5,820.51,612.03
2016,4,7,16,30,769.0,103.0,1.9,27.0,493.0,778.8,585.69
2016,4,7,16,45,732.5,98.0,1.75,26.5,435.0,721.5,548.48
2016,4,7,17,0,696.0,93.0,1.6,26.0,377.0,664.13,510.43
2016,4,7,17,15,647.0,85.5,1.45,24.5,318.0,595.02,464.47
2016,4,7,17,30,598.0,78.0,1.3,23.0,259.0,527.63,416.48
2016,4,7,17,45,522.0,68.5,1.2,22.0,202.0,442.82,352.08
2016,4,7,18,0,446.0,59.0,1.1,21.0,145.0,362.97,288.32
2016,4,7,18,15,330.5,44.0,1.15,20.0,96.0,261.59,204.85
2016,4,7,18,30,215.0,29.0,1.2,19.0,47.0,170.74,118.85
2016,4,7,18,45,107.5,14.5,1.25,18.5,23.5,61.97,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,10.48,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,19.77,0.0
2016,4,8,6,45,145.0,40.5,3.6,13.5,64.0,32.9,22.39
2016,4,8,7,0,290.0,59.0,3.8,14.0,106.0,44.99,34.03
2016,4,8,7,15,369.5,74.0,4.05,14.5,158.5,55.05,43.38
2016,4,8,7,30,449.0,89.0,4.3,15.0,211.0,64.61,51.98
2016,4,8,7,45,511.0,98.5,4.55,16.0,268.0,69.59,56.16
2016,4,8,8,0,573.0,108.0,4.8,17.0,325.0,73.91,59.58
2016,4,8,8,15,531.5,131.0,5.1,17.5,357.0,97.09,69.41
2016,4,8,8,30,490.0,154.0,5.4,18.0,389.0,144.57,96.11
2016,4,8,8,45,491.5,174.5,5.7,19.0,433.5,191.61,130.18
2016,4,8,9,0,493.0,195.0,6.0,20.0,478.0,239.04,168.44
2016,4,8,9,15,432.0,235.5,5.95,20.5,499.5,286.43,210.35
2016,4,8,9,30,371.0,276.0,5.9,21.0,521.0,333.27,250.83
2016,4,8,9,45,453.5,266.0,5.85,21.5,585.5,374.17,283.07
2016,4,8,10,0,536.0,256.0,5.8,22.0,650.0,429.26,326.72
2016,4,8,10,15,519.5,279.5,5.7,22.5,677.5,472.84,361.63
2016,4,8,10,30,503.0,303.0,5.6,23.0,705.0,514.4,393.85
2016,4,8,10,45,329.0,366.5,5.5,23.5,634.0,501.39,383.05
2016,4,8,11,0,155.0,430.0,5.4,24.0,563.0,471.94,358.42
2016,4,8,11,15,247.5,426.5,5.3,24.0,644.0,539.02,409.46
2016,4,8,11,30,340.0,423.0,5.2,24.0,725.0,617.47,468.01
2016,4,8,11,45,409.0,405.0,5.1,24.5,775.0,672.24,507.67
2016,4,8,12,0,478.0,387.0,5.0,25.0,825.0,730.53,549.3
2016,4,8,12,15,309.0,431.5,4.8,25.0,715.5,656.04,492.03
2016,4,8,12,30,140.0,476.0,4.6,25.0,606.0,568.8,425.02
2016,4,8,12,45,197.5,470.5,4.45,25.5,652.5,623.14,464.56
2016,4,8,13,0,255.0,465.0,4.3,26.0,699.0,684.7,508.04
2016,4,8,13,15,255.0,458.5,4.2,26.0,690.0,690.39,511.84
2016,4,8,13,30,255.0,452.0,4.1,26.0,681.0,694.82,515.1
2016,4,8,13,45,242.0,443.0,4.0,26.0,656.5,674.15,500.76
2016,4,8,14,0,229.0,434.0,3.9,26.0,632.0,659.91,490.92
2016,4,8,14,15,177.5,419.5,3.9,26.0,570.5,601.99,449.45
2016,4,8,14,30,126.0,405.0,3.9,26.0,509.0,542.71,406.6
2016,4,8,14,45,297.5,348.0,3.9,26.0,577.0,661.01,497.7
2016,4,8,15,0,469.0,291.0,3.9,26.0,645.0,775.62,583.27
2016,4,8,15,15,611.0,221.5,3.9,25.5,656.0,835.89,631.05
2016,4,8,15,30,753.0,152.0,3.9,25.0,667.0,884.98,668.26
2016,4,8,15,45,737.5,145.5,3.95,25.0,620.0,852.74,647.64
2016,4,8,16,0,722.0,139.0,4.0,25.0,573.0,818.19,625.83
2016,4,8,16,15,695.0,133.0,3.9,24.5,520.0,772.3,596.3
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,725.2,565.47
2016,4,8,16,45,628.5,120.5,3.75,24.0,411.0,666.68,524.75
2016,4,8,17,0,589.0,114.0,3.7,24.0,355.0,608.39,482.83
2016,4,8,17,15,538.5,104.0,3.3,23.0,299.0,538.88,431.63
2016,4,8,17,30,488.0,94.0,2.9,22.0,243.0,468.17,377.81
2016,4,8,17,45,407.5,82.0,2.5,21.0,188.5,383.42,310.48
2016,4,8,18,0,327.0,70.0,2.1,20.0,134.0,305.07,245.75
2016,4,8,18,15,230.0,50.5,2.05,19.0,88.0,214.73,169.61
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,133.6,94.03
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,44.66,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,12.0,9.5,2.05,13.5,10.0,9.05,0.0
2016,4,9,6,30,24.0,19.0,2.3,14.0,20.0,16.74,1.52
2016,4,9,6,45,97.5,43.0,2.55,14.5,57.5,34.75,24.03
2016,4,9,7,0,171.0,67.0,2.8,15.0,95.0,52.85,40.84
2016,4,9,7,15,271.5,77.0,2.85,15.5,142.5,57.02,44.97
2016,4,9,7,30,372.0,87.0,2.9,16.0,190.0,62.74,50.13
2016,4,9,7,45,224.5,121.0,2.95,16.5,187.5,90.48,74.35
2016,4,9,8,0,77.0,155.0,3.0,17.0,185.0,124.93,103.87
2016,4,9,8,15,108.0,183.0,3.2,17.5,231.5,140.68,109.86
2016,4,9,8,30,139.0,211.0,3.4,18.0,278.0,173.21,131.96
2016,4,9,8,45,139.0,237.0,3.6,19.0,311.0,204.18,154.95
2016,4,9,9,0,139.0,263.0,3.8,20.0,344.0,235.47,178.97
2016,4,9,9,15,69.5,167.0,3.9,20.5,207.5,158.67,120.62
2016,4,9,9,30,0.0,71.0,4.0,21.0,71.0,66.16,48.26
2016,4,9,9,45,0.0,73.5,4.15,21.5,73.5,68.53,49.98
2016,4,9,10,0,0.0,76.0,4.3,22.0,76.0,70.89,51.64
2016,4,9,10,15,0.0,50.0,4.35,22.0,50.0,46.62,32.04
2016,4,9,10,30,0.0,24.0,4.4,22.0,24.0,22.37,12.44
2016,4,9,10,45,0.0,73.0,4.5,22.5,73.0,68.17,49.09
2016,4,9,11,0,0.0,122.0,4.6,23.0,122.0,113.56,84.8
2016,4,9,11,15,4.5,165.0,4.6,23.0,169.0,156.15,118.11
2016,4,9,11,30,9.0,208.0,4.6,23.0,216.0,199.19,151.46
2016,4,9,11,45,70.5,339.0,4.7,23.5,403.5,364.5,278.1
2016,4,9,12,0,132.0,470.0,4.8,24.0,591.0,536.83,404.88
2016,4,9,12,15,98.5,455.5,4.85,24.0,546.5,505.09,380.58
2016,4,9,12,30,65.0,441.0,4.9,24.0,502.0,470.48,354.65
2016,4,9,12,45,50.5,417.0,4.95,24.5,464.0,440.7,332.08
2016,4,9,13,0,36.0,393.0,5.0,25.0,426.0,409.28,308.19
2016,4,9,13,15,54.5,413.5,5.0,25.0,463.0,450.29,339.19
2016,4,9,13,30,73.0,434.0,5.0,25.0,500.0,492.47,370.68
2016,4,9,13,45,166.5,432.0,5.05,25.0,578.0,592.63,446.68
2016,4,9,14,0,260.0,430.0,5.1,25.0,656.0,695.92,523.38
2016,4,9,14,15,525.5,302.0,5.1,25.0,738.5,833.23,629.03
2016,4,9,14,30,791.0,174.0,5.1,25.0,821.0,955.41,718.01
2016,4,9,14,45,780.0,170.5,5.15,25.0,785.5,942.0,709.58
2016,4,9,15,0,769.0,167.0,5.2,25.0,750.0,931.18,703.88
2016,4,9,15,15,454.0,246.5,5.2,24.5,586.0,713.4,548.41
2016,4,9,15,30,139.0,326.0,5.2,24.0,422.0,482.41,372.13
2016,4,9,15,45,421.0,235.5,5.2,24.0,496.0,663.33,516.94
2016,4,9,16,0,703.0,145.0,5.2,24.0,570.0,809.63,629.13
2016,4,9,16,15,551.0,167.5,5.05,23.5,482.0,683.38,537.66
2016,4,9,16,30,399.0,190.0,4.9,23.0,394.0,570.44,452.32
2016,4,9,16,45,370.5,175.5,4.8,23.0,348.0,507.61,405.92
2016,4,9,17,0,342.0,161.0,4.7,23.0,302.0,459.33,369.32
2016,4,9,17,15,414.0,128.0,4.4,22.5,273.0,474.32,383.38
2016,4,9,17,30,486.0,95.0,4.1,22.0,244.0,468.76,380.67
2016,4,9,17,45,417.5,82.0,3.8,22.0,191.0,390.37,316.72
2016,4,9,18,0,349.0,69.0,3.5,22.0,138.0,317.22,255.19
2016,4,9,18,15,244.0,51.0,3.55,21.5,91.5,223.24,175.7
2016,4,9,18,30,139.0,33.0,3.6,21.0,45.0,139.67,98.74
2016,4,9,18,45,69.5,16.5,3.65,20.5,22.5,47.06,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,35.0,11.5,3.75,15.5,13.5,10.96,0.0
2016,4,10,6,30,70.0,23.0,3.9,16.0,27.0,19.1,4.52
2016,4,10,6,45,180.5,43.0,4.05,16.5,69.5,33.34,22.74
2016,4,10,7,0,291.0,63.0,4.2,17.0,112.0,47.91,36.25
2016,4,10,7,15,372.5,77.0,4.5,17.5,165.0,57.08,44.68
2016,4,10,7,30,454.0,91.0,4.8,18.0,218.0,65.8,52.41
2016,4,10,7,45,227.0,72.5,5.15,18.5,136.0,49.79,38.23
2016,4,10,8,0,0.0,54.0,5.5,19.0,54.0,50.19,38.4
2016,4,10,8,15,0.0,77.0,5.65,19.5,77.0,71.67,54.1
2016,4,10,8,30,0.0,100.0,5.8,20.0,100.0,92.15,70.6
2016,4,10,8,45,0.0,108.5,5.95,21.0,108.5,99.98,76.41
2016,4,10,9,0,0.0,117.0,6.1,22.0,117.0,107.8,82.14
2016,4,10,9,15,9.0,177.5,6.1,22.5,183.5,162.69,125.25
2016,4,10,9,30,18.0,238.0,6.1,23.0,250.0,217.91,167.9
2016,4,10,9,45,12.0,216.5,6.15,23.5,225.0,200.15,153.46
2016,4,10,10,0,6.0,195.0,6.2,24.0,200.0,180.6,137.71
2016,4,10,10,15,8.0,207.5,6.2,24.5,214.0,193.54,147.27
2016,4,10,10,30,10.0,220.0,6.2,25.0,228.0,206.75,156.98
2016,4,10,10,45,9.5,216.0,6.2,25.5,224.5,204.04,154.37
2016,4,10,11,0,9.0,212.0,6.2,26.0,221.0,201.14,151.68
2016,4,10,11,15,9.5,212.5,6.2,25.5,221.5,202.83,153.16
2016,4,10,11,30,10.0,213.0,6.2,25.0,222.0,204.52,154.67
2016,4,10,11,45,11.0,214.0,6.2,25.0,224.0,207.04,156.56
2016,4,10,12,0,12.0,215.0,6.2,25.0,226.0,209.6,158.5
2016,4,10,12,15,11.0,214.5,6.1,24.5,225.5,209.16,158.4
2016,4,10,12,30,10.0,214.0,6.0,24.0,225.0,208.61,158.23
2016,4,10,12,45,10.5,216.0,5.95,24.0,227.0,211.61,160.57
2016,4,10,13,0,11.0,218.0,5.9,24.0,229.0,214.61,162.93
2016,4,10,13,15,16.0,272.5,5.7,24.0,287.5,271.71,206.81
2016,4,10,13,30,21.0,327.0,5.5,24.0,346.0,329.9,250.95
2016,4,10,13,45,18.0,300.5,5.3,24.0,316.5,302.7,230.31
2016,4,10,14,0,15.0,274.0,5.1,24.0,287.0,275.08,209.45
2016,4,10,14,15,8.5,212.0,5.25,24.0,219.5,209.15,159.09
2016,4,10,14,30,2.0,150.0,5.4,24.0,152.0,143.25,107.94
2016,4,10,14,45,3.0,160.0,5.6,24.5,162.5,154.02,116.46
2016,4,10,15,0,4.0,170.0,5.8,25.0,173.0,164.95,125.04
2016,4,10,15,15,32.5,237.0,5.85,25.0,260.0,269.74,207.76
2016,4,10,15,30,61.0,304.0,5.9,25.0,347.0,372.02,287.2
2016,4,10,15,45,36.0,253.0,5.95,25.0,278.0,294.42,227.64
2016,4,10,16,0,11.0,202.0,6.0,25.0,209.0,206.53,159.21
2016,4,10,16,15,41.5,210.5,5.9,24.5,232.5,255.73,199.95
2016,4,10,16,30,72.0,219.0,5.8,24.0,256.0,294.33,232.22
2016,4,10,16,45,82.0,195.5,5.7,24.0,233.0,276.69,219.45
2016,4,10,17,0,92.0,172.0,5.6,24.0,210.0,257.97,205.68
2016,4,10,17,15,76.0,148.5,5.3,23.5,176.5,219.17,175.06
2016,4,10,17,30,60.0,125.0,5.0,23.0,143.0,181.18,144.49
2016,4,10,17,45,42.0,99.5,4.7,22.5,111.0,139.89,110.53
2016,4,10,18,0,24.0,74.0,4.4,22.0,79.0,99.25,76.46
2016,4,10,18,15,12.0,49.0,4.35,21.5,51.5,57.73,41.47
2016,4,10,18,30,0.0,24.0,4.3,21.0,24.0,22.43,11.31
2016,4,10,18,45,0.0,12.0,4.25,21.0,12.0,11.44,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.95,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.85,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,5.09,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,8.33,1.58
2016,4,11,7,15,0.0,13.0,4.25,20.5,13.0,12.04,4.89
2016,4,11,7,30,0.0,17.0,4.5,21.0,17.0,15.75,8.16
2016,4,11,7,45,4.5,76.0,4.8,21.5,78.0,69.98,55.26
2016,4,11,8,0,9.0,135.0,5.1,22.0,139.0,117.67,95.8
2016,4,11,8,15,284.0,143.5,5.1,22.5,283.0,113.8,82.29
2016,4,11,8,30,559.0,152.0,5.1,23.0,427.0,155.58,99.09
2016,4,11,8,45,445.0,198.0,5.1,23.5,432.5,208.47,142.99
2016,4,11,9,0,331.0,244.0,5.1,24.0,438.0,255.37,184.86
2016,4,11,9,15,267.0,279.5,4.95,24.5,444.5,287.93,213.26
2016,4,11,9,30,203.0,315.0,4.8,25.0,451.0,320.86,240.79
2016,4,11,9,45,483.0,237.5,4.7,26.0,590.0,368.09,272.81
2016,4,11,10,0,763.0,160.0,4.6,27.0,729.0,452.46,335.55
2016,4,11,10,15,776.5,163.0,4.35,27.5,767.0,508.19,379.04
2016,4,11,10,30,790.0,166.0,4.1,28.0,805.0,559.54,418.18
2016,4,11,10,45,813.0,160.5,3.9,28.5,839.5,609.02,454.97
2016,4,11,11,0,836.0,155.0,3.7,29.0,874.0,658.96,490.93
2016,4,11,11,15,843.0,156.0,3.45,29.0,897.0,704.05,523.02
2016,4,11,11,30,850.0,157.0,3.2,29.0,920.0,747.73,553.18
2016,4,11,11,45,864.0,151.5,3.0,29.5,938.0,787.46,578.4
2016,4,11,12,0,878.0,146.0,2.8,30.0,956.0,826.73,601.77
2016,4,11,12,15,880.5,146.5,2.65,30.0,962.0,860.21,622.37
2016,4,11,12,30,883.0,147.0,2.5,30.0,968.0,891.19,641.11
2016,4,11,12,45,889.5,142.5,2.45,30.5,967.5,918.42,656.71
2016,4,11,13,0,896.0,138.0,2.4,31.0,967.0,942.88,670.46
2016,4,11,13,15,894.0,137.0,2.35,31.0,955.5,959.95,680.87
2016,4,11,13,30,892.0,136.0,2.3,31.0,944.0,973.75,689.34
2016,4,11,13,45,893.0,132.0,2.3,31.0,925.0,984.04,696.22
2016,4,11,14,0,894.0,128.0,2.3,31.0,906.0,990.88,701.11
2016,4,11,14,15,887.5,126.5,2.25,31.0,878.0,989.64,700.59
2016,4,11,14,30,881.0,125.0,2.2,31.0,850.0,984.94,698.12
2016,4,11,14,45,872.5,122.5,2.2,31.0,814.0,973.86,692.35
2016,4,11,15,0,864.0,120.0,2.2,31.0,778.0,959.48,684.66
2016,4,11,15,15,851.0,117.0,2.15,31.0,735.5,945.22,676.7
2016,4,11,15,30,838.0,114.0,2.1,31.0,693.0,919.91,661.77
2016,4,11,15,45,827.5,108.0,2.05,31.0,645.5,890.58,644.37
2016,4,11,16,0,817.0,102.0,2.0,31.0,598.0,858.5,625.17
2016,4,11,16,15,794.0,98.5,1.85,30.5,545.0,816.05,599.34
2016,4,11,16,30,771.0,95.0,1.7,30.0,492.0,771.96,572.14
2016,4,11,16,45,744.0,88.5,1.55,29.5,436.0,719.81,538.97
2016,4,11,17,0,717.0,82.0,1.4,29.0,380.0,670.82,507.3
2016,4,11,17,15,672.0,76.0,1.2,28.5,322.5,605.38,462.66
2016,4,11,17,30,627.0,70.0,1.0,28.0,265.0,541.45,417.06
2016,4,11,17,45,559.0,61.5,0.8,27.5,208.5,461.48,356.98
2016,4,11,18,0,491.0,53.0,0.6,27.0,152.0,386.04,297.69
2016,4,11,18,15,377.0,41.0,0.5,26.5,102.5,286.16,217.77
2016,4,11,18,30,263.0,29.0,0.4,26.0,53.0,197.26,139.1
2016,4,11,18,45,131.5,14.5,0.35,25.5,26.5,73.48,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,2.5,3.7,13.0,2.5,2.38,0.0
2016,4,12,6,30,0.0,5.0,3.7,13.0,5.0,4.62,0.0
2016,4,12,6,45,0.0,12.5,3.75,13.5,12.5,11.57,4.4
2016,4,12,7,0,0.0,20.0,3.8,14.0,20.0,18.54,10.82
2016,4,12,7,15,0.0,29.0,3.7,14.5,29.0,26.9,18.43
2016,4,12,7,30,0.0,38.0,3.6,15.0,38.0,35.28,25.93
2016,4,12,7,45,0.0,56.5,3.5,15.5,56.5,52.52,41.16
2016,4,12,8,0,0.0,75.0,3.4,16.0,75.0,69.79,56.14
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,85.25,66.03
2016,4,12,8,30,0.0,110.0,3.5,17.0,110.0,100.77,78.46
2016,4,12,8,45,0.0,114.0,3.6,17.5,114.0,104.8,81.3
2016,4,12,9,0,0.0,118.0,3.7,18.0,118.0,108.73,84.05
2016,4,12,9,15,0.0,129.0,3.7,18.5,129.0,118.75,91.72
2016,4,12,9,30,0.0,140.0,3.7,19.0,140.0,128.8,99.35
2016,4,12,9,45,0.0,143.5,3.7,19.5,143.5,132.25,101.63
2016,4,12,10,0,0.0,147.0,3.7,20.0,147.0,135.66,103.9
2016,4,12,10,15,6.5,199.5,3.65,20.0,205.0,185.89,143.36
2016,4,12,10,30,13.0,252.0,3.6,20.0,263.0,236.71,182.69
2016,4,12,10,45,10.5,222.5,3.55,20.5,231.5,210.56,161.73
2016,4,12,11,0,8.0,193.0,3.5,21.0,200.0,183.43,140.19
2016,4,12,11,15,5.5,173.5,3.5,21.0,179.0,164.67,125.44
2016,4,12,11,30,3.0,154.0,3.5,21.0,158.0,145.44,110.27
2016,4,12,11,45,8.0,205.0,3.5,21.5,213.0,196.6,149.94
2016,4,12,12,0,13.0,256.0,3.5,22.0,268.0,248.38,189.35
2016,4,12,12,15,14.0,267.5,3.5,22.0,280.5,260.99,198.83
2016,4,12,12,30,15.0,279.0,3.5,22.0,293.0,273.74,208.5
2016,4,12,12,45,14.0,269.5,3.55,22.5,283.0,265.1,201.56
2016,4,12,13,0,13.0,260.0,3.6,23.0,273.0,256.23,194.53
2016,4,12,13,15,13.5,265.5,3.65,23.0,278.5,262.83,199.69
2016,4,12,13,30,14.0,271.0,3.7,23.0,284.0,269.48,204.88
2016,4,12,13,45,10.5,225.5,3.75,23.5,235.5,223.16,169.34
2016,4,12,14,0,7.0,180.0,3.8,24.0,187.0,176.52,133.37
2016,4,12,14,15,9.5,210.5,3.85,24.0,219.0,208.69,158.5
2016,4,12,14,30,12.0,241.0,3.9,24.0,251.0,241.48,183.89
2016,4,12,14,45,7.5,201.5,4.0,24.0,207.5,198.84,151.25
2016,4,12,15,0,3.0,162.0,4.1,24.0,164.0,156.18,118.3
2016,4,12,15,15,4.0,176.0,4.1,24.0,179.0,171.2,130.4
2016,4,12,15,30,5.0,190.0,4.1,24.0,194.0,186.66,142.81
2016,4,12,15,45,10.5,202.0,4.1,24.0,209.0,204.78,157.56
2016,4,12,16,0,16.0,214.0,4.1,24.0,224.0,223.55,172.86
2016,4,12,16,15,8.0,136.5,4.05,23.5,141.5,137.01,105.21
2016,4,12,16,30,0.0,59.0,4.0,23.0,59.0,54.89,39.28
2016,4,12,16,45,0.0,69.5,3.95,22.5,69.5,64.67,47.58
2016,4,12,17,0,0.0,80.0,3.9,22.0,80.0,74.66,56.06
2016,4,12,17,15,0.0,67.5,3.75,21.5,67.5,62.79,46.57
2016,4,12,17,30,0.0,55.0,3.6,21.0,55.0,51.13,37.08
2016,4,12,17,45,131.5,67.5,3.45,20.5,94.0,174.03,141.65
2016,4,12,18,0,263.0,80.0,3.3,20.0,133.0,270.82,220.03
2016,4,12,18,15,180.0,57.5,3.5,19.5,88.5,187.18,148.42
2016,4,12,18,30,97.0,35.0,3.7,19.0,44.0,110.08,79.64
2016,4,12,18,45,48.5,17.5,3.95,18.5,22.0,38.76,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
