Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,64.0,13.0,2.7,14.0,17.5,12.39,0.0
2016,4,13,6,30,128.0,26.0,2.8,14.0,35.0,20.38,9.01
2016,4,13,6,45,236.0,43.5,2.9,14.5,79.0,33.5,23.39
2016,4,13,7,0,344.0,61.0,3.0,15.0,123.0,46.03,35.05
2016,4,13,7,15,172.0,34.5,3.0,15.0,65.5,24.61,16.35
2016,4,13,7,30,0.0,8.0,3.0,15.0,8.0,7.41,0.99
2016,4,13,7,45,0.0,16.0,3.0,15.5,16.0,14.83,7.62
2016,4,13,8,0,0.0,24.0,3.0,16.0,24.0,22.27,14.17
2016,4,13,8,15,0.0,56.5,2.95,16.5,56.5,52.54,38.7
2016,4,13,8,30,0.0,89.0,2.9,17.0,89.0,82.71,63.53
2016,4,13,8,45,0.0,113.0,2.85,17.5,113.0,103.97,80.59
2016,4,13,9,0,0.0,137.0,2.8,18.0,137.0,125.22,97.38
2016,4,13,9,15,0.0,146.5,2.75,18.0,146.5,134.04,104.14
2016,4,13,9,30,0.0,156.0,2.7,18.0,156.0,142.87,110.9
2016,4,13,9,45,3.5,177.5,2.65,18.5,180.5,163.55,126.8
2016,4,13,10,0,7.0,199.0,2.6,19.0,205.0,184.73,142.92
2016,4,13,10,15,8.0,204.0,2.6,19.5,210.5,190.65,147.0
2016,4,13,10,30,9.0,209.0,2.6,20.0,216.0,196.65,151.18
2016,4,13,10,45,8.5,203.5,2.6,20.5,211.0,192.42,147.4
2016,4,13,11,0,8.0,198.0,2.6,21.0,206.0,188.0,143.53
2016,4,13,11,15,14.5,262.5,2.6,21.0,276.0,251.65,192.48
2016,4,13,11,30,21.0,327.0,2.6,21.0,346.0,316.13,241.05
2016,4,13,11,45,24.5,348.5,2.6,21.5,371.0,339.45,257.73
2016,4,13,12,0,28.0,370.0,2.6,22.0,396.0,365.46,276.41
2016,4,13,12,15,22.5,336.5,2.65,22.0,357.5,332.09,251.51
2016,4,13,12,30,17.0,303.0,2.7,22.0,319.0,297.96,226.05
2016,4,13,12,45,15.0,280.0,2.75,22.5,294.5,275.93,209.21
2016,4,13,13,0,13.0,257.0,2.8,23.0,270.0,253.44,191.97
2016,4,13,13,15,10.0,217.5,2.8,23.0,227.5,213.95,162.05
2016,4,13,13,30,7.0,178.0,2.8,23.0,185.0,174.05,131.52
2016,4,13,13,45,10.0,217.0,2.8,23.5,226.5,214.54,162.62
2016,4,13,14,0,13.0,256.0,2.8,24.0,268.0,255.72,193.71
2016,4,13,14,15,40.0,320.5,2.75,24.0,355.0,356.96,270.55
2016,4,13,14,30,67.0,385.0,2.7,24.0,442.0,453.64,342.07
2016,4,13,14,45,466.0,250.5,2.65,24.0,610.0,733.46,554.39
2016,4,13,15,0,865.0,116.0,2.6,24.0,778.0,959.12,709.71
2016,4,13,15,15,463.5,211.5,2.5,23.5,564.5,687.01,521.37
2016,4,13,15,30,62.0,307.0,2.4,23.0,351.0,376.36,287.31
2016,4,13,15,45,58.0,283.0,2.35,23.0,322.0,348.39,268.37
2016,4,13,16,0,54.0,259.0,2.3,23.0,293.0,320.09,247.77
2016,4,13,16,15,409.5,177.0,2.2,22.5,392.5,575.8,451.07
2016,4,13,16,30,765.0,95.0,2.1,22.0,492.0,769.34,593.91
2016,4,13,16,45,733.5,90.0,2.05,22.0,436.0,715.4,555.64
2016,4,13,17,0,702.0,85.0,2.0,22.0,380.0,665.21,521.55
2016,4,13,17,15,657.5,78.5,1.8,21.5,322.5,599.9,475.42
2016,4,13,17,30,613.0,72.0,1.6,21.0,265.0,536.09,428.25
2016,4,13,17,45,544.5,64.0,1.4,20.5,209.0,456.79,366.52
2016,4,13,18,0,476.0,56.0,1.2,20.0,153.0,381.99,305.69
2016,4,13,18,15,367.5,43.5,1.15,19.0,104.0,284.86,225.52
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,198.04,147.32
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,91.44,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,115.0,12.5,2.3,12.5,21.0,11.91,0.0
2016,4,14,6,30,230.0,25.0,2.5,13.0,42.0,19.96,9.42
2016,4,14,6,45,353.5,37.5,2.75,13.5,90.0,29.02,19.68
2016,4,14,7,0,477.0,50.0,3.0,14.0,138.0,37.55,27.74
2016,4,14,7,15,550.5,58.5,3.0,14.5,194.5,42.1,32.0
2016,4,14,7,30,624.0,67.0,3.0,15.0,251.0,46.4,35.84
2016,4,14,7,45,312.0,84.0,3.0,16.0,176.0,57.68,45.61
2016,4,14,8,0,0.0,101.0,3.0,17.0,101.0,91.57,74.89
2016,4,14,8,15,0.0,125.0,3.0,17.5,125.0,112.2,87.97
2016,4,14,8,30,0.0,149.0,3.0,18.0,149.0,133.11,104.51
2016,4,14,8,45,1.0,158.5,3.05,19.0,159.5,142.54,111.27
2016,4,14,9,0,2.0,168.0,3.1,20.0,170.0,151.98,117.96
2016,4,14,9,15,5.5,190.0,3.05,20.5,194.5,172.69,133.67
2016,4,14,9,30,9.0,212.0,3.0,21.0,219.0,193.93,149.65
2016,4,14,9,45,15.5,246.5,2.95,21.5,258.5,227.42,174.94
2016,4,14,10,0,22.0,281.0,2.9,22.0,298.0,261.85,200.61
2016,4,14,10,15,28.5,310.0,2.85,22.5,333.0,285.7,217.96
2016,4,14,10,30,35.0,339.0,2.8,23.0,368.0,317.51,241.16
2016,4,14,10,45,68.0,384.5,2.8,23.5,443.0,379.77,286.97
2016,4,14,11,0,101.0,430.0,2.8,24.0,518.0,445.91,334.77
2016,4,14,11,15,258.5,411.5,2.8,24.0,644.5,539.1,404.67
2016,4,14,11,30,416.0,393.0,2.8,24.0,771.0,650.79,486.35
2016,4,14,11,45,675.0,257.5,2.8,24.5,880.5,748.64,559.24
2016,4,14,12,0,934.0,122.0,2.8,25.0,990.0,856.66,634.1
2016,4,14,12,15,935.0,122.5,2.75,25.0,995.0,890.2,655.07
2016,4,14,12,30,936.0,123.0,2.7,25.0,1000.0,920.96,674.69
2016,4,14,12,45,935.5,122.5,2.7,25.5,996.0,946.55,689.91
2016,4,14,13,0,935.0,122.0,2.7,26.0,992.0,969.01,703.08
2016,4,14,13,15,932.0,121.5,2.65,26.0,979.5,985.91,713.66
2016,4,14,13,30,929.0,121.0,2.6,26.0,967.0,999.38,722.14
2016,4,14,13,45,924.5,119.5,2.6,26.0,945.5,1006.93,727.43
2016,4,14,14,0,920.0,118.0,2.6,26.0,924.0,1010.9,730.63
2016,4,14,14,15,913.0,116.5,2.55,26.0,895.0,1008.9,729.69
2016,4,14,14,30,906.0,115.0,2.5,26.0,866.0,1003.35,726.69
2016,4,14,14,45,896.5,113.0,2.5,26.0,829.0,991.4,720.23
2016,4,14,15,0,887.0,111.0,2.5,26.0,792.0,976.09,711.79
2016,4,14,15,15,874.5,108.5,2.5,25.5,749.0,954.18,700.54
2016,4,14,15,30,862.0,106.0,2.5,25.0,706.0,929.27,687.36
2016,4,14,15,45,845.5,103.0,2.5,25.0,657.0,905.16,673.37
2016,4,14,16,0,829.0,100.0,2.5,25.0,608.0,870.69,652.37
2016,4,14,16,15,806.5,96.0,2.45,24.5,554.5,827.59,626.22
2016,4,14,16,30,784.0,92.0,2.4,24.0,501.0,782.81,598.54
2016,4,14,16,45,752.5,87.5,2.4,24.0,444.0,728.82,562.96
2016,4,14,17,0,721.0,83.0,2.4,24.0,387.0,678.29,529.09
2016,4,14,17,15,677.0,77.0,2.2,23.0,329.5,613.19,484.43
2016,4,14,17,30,633.0,71.0,2.0,22.0,272.0,549.53,438.69
2016,4,14,17,45,565.0,63.0,1.8,21.0,215.0,469.61,377.36
2016,4,14,18,0,497.0,55.0,1.6,20.0,158.0,394.18,316.61
2016,4,14,18,15,388.0,43.5,1.6,19.0,108.5,296.81,235.98
2016,4,14,18,30,279.0,32.0,1.6,18.0,59.0,209.58,157.39
2016,4,14,18,45,139.5,16.0,1.6,17.5,29.5,99.4,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.0,15.0,1.25,12.5,20.5,14.3,0.0
2016,4,15,6,30,144.0,30.0,1.5,13.0,41.0,23.52,12.71
2016,4,15,6,45,250.5,47.5,1.75,14.0,87.0,36.53,26.24
2016,4,15,7,0,357.0,65.0,2.0,15.0,133.0,48.95,37.71
2016,4,15,7,15,178.5,59.0,2.05,15.5,93.0,46.96,36.19
2016,4,15,7,30,0.0,53.0,2.1,16.0,53.0,49.26,38.23
2016,4,15,7,45,13.5,102.5,2.2,17.0,108.0,91.76,75.25
2016,4,15,8,0,27.0,152.0,2.3,18.0,163.0,123.83,102.31
2016,4,15,8,15,61.5,185.5,2.25,18.5,215.0,152.5,118.66
2016,4,15,8,30,96.0,219.0,2.2,19.0,267.0,187.02,143.26
2016,4,15,8,45,69.0,232.0,2.2,19.5,268.5,202.24,155.45
2016,4,15,9,0,42.0,245.0,2.2,20.0,270.0,214.0,165.16
2016,4,15,9,15,101.5,284.5,2.2,20.5,352.5,265.78,203.09
2016,4,15,9,30,161.0,324.0,2.2,21.0,435.0,317.48,241.06
2016,4,15,9,45,502.0,225.5,2.25,21.5,600.0,373.08,279.43
2016,4,15,10,0,843.0,127.0,2.3,22.0,765.0,474.7,355.71
2016,4,15,10,15,853.5,129.5,2.35,22.5,802.5,527.84,397.76
2016,4,15,10,30,864.0,132.0,2.4,23.0,840.0,583.76,440.66
2016,4,15,10,45,875.5,131.0,2.45,23.5,871.5,632.92,477.59
2016,4,15,11,0,887.0,130.0,2.5,24.0,903.0,681.26,512.91
2016,4,15,11,15,892.0,131.0,2.55,24.5,925.0,725.83,544.61
2016,4,15,11,30,897.0,132.0,2.6,25.0,947.0,768.63,573.91
2016,4,15,11,45,895.5,136.0,2.7,25.5,959.5,807.17,598.91
2016,4,15,12,0,894.0,140.0,2.8,26.0,972.0,843.22,622.06
2016,4,15,12,15,894.5,140.0,2.85,26.0,977.0,874.74,642.99
2016,4,15,12,30,895.0,140.0,2.9,26.0,982.0,903.6,662.16
2016,4,15,12,45,894.5,139.5,3.0,26.5,978.0,928.32,677.66
2016,4,15,13,0,894.0,139.0,3.1,27.0,974.0,950.06,691.24
2016,4,15,13,15,891.0,138.5,3.2,27.0,961.5,966.38,702.75
2016,4,15,13,30,888.0,138.0,3.3,27.0,949.0,979.44,712.28
2016,4,15,13,45,883.0,137.0,3.4,27.0,928.0,986.76,718.23
2016,4,15,14,0,878.0,136.0,3.5,27.0,907.0,990.66,722.14
2016,4,15,14,15,870.0,134.0,3.55,27.0,877.5,987.23,721.08
2016,4,15,14,30,862.0,132.0,3.6,27.0,848.0,980.4,717.97
2016,4,15,14,45,853.5,129.0,3.7,27.0,812.0,968.71,712.12
2016,4,15,15,0,845.0,126.0,3.8,27.0,776.0,962.14,709.82
2016,4,15,15,15,831.0,123.5,3.8,27.0,733.0,939.45,696.21
2016,4,15,15,30,817.0,121.0,3.8,27.0,690.0,913.87,680.81
2016,4,15,15,45,797.0,118.0,3.85,27.0,641.5,879.56,659.73
2016,4,15,16,0,777.0,115.0,3.9,27.0,593.0,843.01,636.98
2016,4,15,16,15,753.0,110.5,3.9,26.5,540.0,799.3,609.97
2016,4,15,16,30,729.0,106.0,3.9,26.0,487.0,758.59,584.66
2016,4,15,16,45,694.5,101.0,3.9,25.5,431.0,703.54,548.4
2016,4,15,17,0,660.0,96.0,3.9,25.0,375.0,648.44,511.2
2016,4,15,17,15,614.0,88.5,3.65,24.0,318.5,582.18,464.64
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,517.56,416.48
2016,4,15,17,45,498.5,71.5,3.15,22.5,207.0,437.32,353.22
2016,4,15,18,0,429.0,62.0,2.9,22.0,152.0,361.64,291.12
2016,4,15,18,15,327.5,48.0,2.85,21.0,104.0,266.23,211.59
2016,4,15,18,30,226.0,34.0,2.8,20.0,56.0,184.25,138.25
2016,4,15,18,45,113.0,17.0,2.8,19.5,28.0,87.38,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.5,15.0,3.55,16.0,18.0,14.3,0.0
2016,4,16,6,30,71.0,30.0,3.7,16.0,36.0,24.68,13.84
2016,4,16,6,45,155.0,53.5,3.85,16.5,79.5,42.82,31.41
2016,4,16,7,0,239.0,77.0,4.0,17.0,123.0,60.29,47.32
2016,4,16,7,15,119.5,57.5,4.2,17.5,80.5,45.67,34.75
2016,4,16,7,30,0.0,38.0,4.4,18.0,38.0,35.28,25.57
2016,4,16,7,45,0.0,44.5,4.6,18.5,44.5,41.34,30.79
2016,4,16,8,0,0.0,51.0,4.8,19.0,51.0,47.4,35.91
2016,4,16,8,15,0.0,78.0,5.05,19.5,78.0,72.61,54.78
2016,4,16,8,30,0.0,105.0,5.3,20.0,105.0,96.67,74.17
2016,4,16,8,45,0.0,109.0,5.55,20.5,109.0,100.59,76.92
2016,4,16,9,0,0.0,113.0,5.8,21.0,113.0,104.43,79.61
2016,4,16,9,15,2.5,148.5,5.85,21.5,150.0,136.58,104.92
2016,4,16,9,30,5.0,184.0,5.9,22.0,187.0,168.93,130.04
2016,4,16,9,45,4.0,172.5,6.0,22.5,175.0,159.51,122.05
2016,4,16,10,0,3.0,161.0,6.1,23.0,163.0,149.56,113.75
2016,4,16,10,15,1.5,146.0,6.1,23.5,147.0,135.81,102.51
2016,4,16,10,30,0.0,131.0,6.1,24.0,131.0,121.63,90.98
2016,4,16,10,45,0.0,130.5,6.15,24.5,130.5,121.29,90.41
2016,4,16,11,0,0.0,130.0,6.2,25.0,130.0,120.94,89.84
2016,4,16,11,15,4.0,156.0,6.2,25.0,159.5,147.71,110.68
2016,4,16,11,30,8.0,182.0,6.2,25.0,189.0,174.91,131.76
2016,4,16,11,45,6.0,167.5,6.25,25.5,173.0,160.6,120.31
2016,4,16,12,0,4.0,153.0,6.3,26.0,157.0,145.99,108.7
2016,4,16,12,15,11.0,234.0,6.25,26.0,244.5,227.57,171.5
2016,4,16,12,30,18.0,315.0,6.2,26.0,332.0,310.25,234.08
2016,4,16,12,45,12.0,241.0,6.2,26.5,253.0,236.7,177.94
2016,4,16,13,0,6.0,167.0,6.2,27.0,174.0,162.15,120.71
2016,4,16,13,15,10.0,217.5,6.2,26.5,227.5,214.05,160.98
2016,4,16,13,30,14.0,268.0,6.2,26.0,281.0,266.75,201.57
2016,4,16,13,45,17.0,292.5,6.25,26.0,308.0,294.23,222.57
2016,4,16,14,0,20.0,317.0,6.3,26.0,335.0,322.21,243.97
2016,4,16,14,15,23.0,319.0,6.3,25.5,339.0,328.41,249.51
2016,4,16,14,30,26.0,321.0,6.3,25.0,343.0,346.62,264.23
2016,4,16,14,45,21.5,295.0,6.3,25.0,313.0,305.53,233.37
2016,4,16,15,0,17.0,269.0,6.3,25.0,283.0,276.09,211.24
2016,4,16,15,15,12.0,235.0,6.2,25.0,245.0,237.87,182.12
2016,4,16,15,30,7.0,201.0,6.1,25.0,207.0,199.58,152.67
2016,4,16,15,45,7.0,195.5,6.1,25.0,200.5,194.83,149.44
2016,4,16,16,0,7.0,190.0,6.1,25.0,194.0,190.22,146.29
2016,4,16,16,15,3.5,149.5,5.9,24.5,151.5,146.32,112.17
2016,4,16,16,30,0.0,109.0,5.7,24.0,109.0,102.84,77.83
2016,4,16,16,45,0.0,118.0,5.55,23.5,118.0,112.73,86.32
2016,4,16,17,0,0.0,127.0,5.4,23.0,127.0,123.78,95.77
2016,4,16,17,15,0.0,107.5,5.2,22.5,107.5,104.57,80.61
2016,4,16,17,30,0.0,88.0,5.0,22.0,88.0,85.21,65.06
2016,4,16,17,45,146.0,83.5,4.85,22.0,114.5,205.37,166.78
2016,4,16,18,0,292.0,79.0,4.7,22.0,141.0,298.23,241.59
2016,4,16,18,15,206.0,59.0,4.65,21.5,96.0,203.51,161.49
2016,4,16,18,30,120.0,39.0,4.6,21.0,51.0,127.46,94.57
2016,4,16,18,45,60.0,19.5,4.6,21.0,25.5,60.51,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.05,19.0,3.5,3.34,0.0
2016,4,17,6,30,0.0,7.0,3.2,19.0,7.0,6.48,0.0
2016,4,17,6,45,0.0,17.5,3.35,19.5,17.5,16.22,8.29
2016,4,17,7,0,0.0,28.0,3.5,20.0,28.0,25.97,17.02
2016,4,17,7,15,0.0,41.5,3.65,20.0,41.5,38.54,28.17
2016,4,17,7,30,0.0,55.0,3.8,20.0,55.0,51.13,39.21
2016,4,17,7,45,0.0,68.5,4.0,20.5,68.5,63.73,49.99
2016,4,17,8,0,0.0,82.0,4.2,21.0,82.0,75.94,60.23
2016,4,17,8,15,0.0,96.0,4.35,21.5,96.0,88.44,67.25
2016,4,17,8,30,0.0,110.0,4.5,22.0,110.0,100.99,77.02
2016,4,17,8,45,0.0,122.5,4.7,22.5,122.5,112.3,85.68
2016,4,17,9,0,0.0,135.0,4.9,23.0,135.0,123.66,94.29
2016,4,17,9,15,20.0,216.5,4.95,23.0,230.5,199.17,153.08
2016,4,17,9,30,40.0,298.0,5.0,23.0,326.0,266.18,204.38
2016,4,17,9,45,42.0,317.0,5.05,23.5,348.0,287.63,220.13
2016,4,17,10,0,44.0,336.0,5.1,24.0,370.0,309.43,236.09
2016,4,17,10,15,45.5,352.0,5.05,24.0,388.5,328.94,250.59
2016,4,17,10,30,47.0,368.0,5.0,24.0,407.0,348.71,265.21
2016,4,17,10,45,49.0,381.5,5.0,24.0,423.5,366.97,278.69
2016,4,17,11,0,51.0,395.0,5.0,24.0,440.0,385.52,292.34
2016,4,17,11,15,41.0,385.0,4.95,24.0,422.0,375.76,284.66
2016,4,17,11,30,31.0,375.0,4.9,24.0,404.0,364.61,275.97
2016,4,17,11,45,33.0,378.5,4.85,24.5,409.5,373.54,281.99
2016,4,17,12,0,35.0,382.0,4.8,25.0,415.0,382.59,288.05
2016,4,17,12,15,85.5,434.5,4.7,24.5,515.5,477.59,359.6
2016,4,17,12,30,136.0,487.0,4.6,24.0,616.0,579.82,434.85
2016,4,17,12,45,153.0,486.5,4.55,24.0,631.0,604.09,452.29
2016,4,17,13,0,170.0,486.0,4.5,24.0,646.0,628.58,470.17
2016,4,17,13,15,91.5,366.0,4.5,24.0,452.0,446.68,337.81
2016,4,17,13,30,13.0,246.0,4.5,24.0,258.0,244.73,185.23
2016,4,17,13,45,6.5,183.5,4.5,24.0,189.5,179.2,135.32
2016,4,17,14,0,0.0,121.0,4.5,24.0,121.0,113.55,84.22
2016,4,17,14,15,6.0,183.5,4.5,23.5,189.0,179.27,136.11
2016,4,17,14,30,12.0,246.0,4.5,23.0,257.0,246.48,188.64
2016,4,17,14,45,6.0,164.5,4.55,23.0,170.0,161.31,122.65
2016,4,17,15,0,0.0,83.0,4.6,23.0,83.0,77.47,56.51
2016,4,17,15,15,3.0,138.5,4.7,23.0,141.0,133.45,101.31
2016,4,17,15,30,6.0,194.0,4.8,23.0,199.0,191.56,147.39
2016,4,17,15,45,3.0,120.0,4.95,23.0,122.5,115.62,87.59
2016,4,17,16,0,0.0,46.0,5.1,23.0,46.0,42.81,29.18
2016,4,17,16,15,0.0,31.0,5.05,22.5,31.0,28.82,17.96
2016,4,17,16,30,0.0,16.0,5.0,22.0,16.0,14.86,6.6
2016,4,17,16,45,0.0,13.0,5.0,22.0,13.0,12.06,4.33
2016,4,17,17,0,0.0,10.0,5.0,22.0,10.0,9.27,2.05
2016,4,17,17,15,0.0,8.5,4.85,21.5,8.5,7.88,0.92
2016,4,17,17,30,0.0,7.0,4.7,21.0,7.0,6.48,0.0
2016,4,17,17,45,0.0,5.5,4.55,21.0,5.5,5.09,0.0
2016,4,17,18,0,0.0,4.0,4.4,21.0,4.0,3.7,0.0
2016,4,17,18,15,0.0,2.5,4.25,20.5,2.5,2.31,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,16.0,3.0,2.86,0.0
2016,4,18,6,30,0.0,6.0,2.9,16.0,6.0,5.55,0.0
2016,4,18,6,45,0.0,12.0,3.05,16.5,12.0,11.11,4.03
2016,4,18,7,0,0.0,18.0,3.2,17.0,18.0,16.68,9.09
2016,4,18,7,15,0.0,25.5,3.3,17.0,25.5,23.65,15.37
2016,4,18,7,30,0.0,33.0,3.4,17.0,33.0,30.62,21.58
2016,4,18,7,45,0.0,33.0,3.5,17.5,33.0,30.63,21.48
2016,4,18,8,0,0.0,33.0,3.6,18.0,33.0,30.64,21.36
2016,4,18,8,15,0.0,88.0,3.6,18.5,88.0,81.61,62.43
2016,4,18,8,30,0.0,143.0,3.6,19.0,143.0,128.64,100.46
2016,4,18,8,45,0.0,96.5,3.6,19.5,96.5,89.65,68.18
2016,4,18,9,0,0.0,50.0,3.6,20.0,50.0,46.53,32.66
2016,4,18,9,15,39.5,182.5,3.7,20.0,210.0,171.23,132.03
2016,4,18,9,30,79.0,315.0,3.8,20.0,370.0,292.6,226.0
2016,4,18,9,45,253.0,313.0,3.9,20.5,504.0,354.4,271.04
2016,4,18,10,0,427.0,311.0,4.0,21.0,638.0,443.3,338.15
2016,4,18,10,15,222.0,297.0,3.75,21.5,467.5,361.34,277.13
2016,4,18,10,30,17.0,283.0,3.5,22.0,297.0,266.63,203.61
2016,4,18,10,45,33.5,339.0,3.3,22.5,368.0,322.19,245.31
2016,4,18,11,0,50.0,395.0,3.1,23.0,439.0,385.13,291.29
2016,4,18,11,15,63.5,419.5,3.05,23.0,477.0,421.36,317.68
2016,4,18,11,30,77.0,444.0,3.0,23.0,515.0,459.16,345.12
2016,4,18,11,45,140.0,464.0,2.95,23.0,594.5,531.45,398.39
2016,4,18,12,0,203.0,484.0,2.9,23.0,674.0,610.64,455.5
2016,4,18,12,15,109.5,391.5,2.9,23.0,494.5,460.34,346.31
2016,4,18,12,30,16.0,299.0,2.9,23.0,315.0,293.68,221.61
2016,4,18,12,45,22.0,336.5,2.95,23.0,358.0,335.73,253.72
2016,4,18,13,0,28.0,374.0,3.0,23.0,401.0,384.75,290.05
2016,4,18,13,15,27.5,368.5,2.95,23.0,395.0,382.31,288.16
2016,4,18,13,30,27.0,363.0,2.9,23.0,389.0,379.59,286.3
2016,4,18,13,45,28.5,353.5,2.85,23.0,380.0,374.51,282.85
2016,4,18,14,0,30.0,344.0,2.8,23.0,371.0,369.15,279.24
2016,4,18,14,15,42.0,360.5,2.65,22.5,397.0,400.69,303.67
2016,4,18,14,30,54.0,377.0,2.5,22.0,423.0,432.93,328.37
2016,4,18,14,45,27.0,225.5,2.35,22.0,248.5,250.11,191.5
2016,4,18,15,0,0.0,74.0,2.2,22.0,74.0,69.05,49.86
2016,4,18,15,15,0.0,98.0,2.05,22.0,98.0,91.56,68.14
2016,4,18,15,30,0.0,122.0,1.9,22.0,122.0,114.69,86.68
2016,4,18,15,45,6.5,165.5,1.8,22.0,169.5,163.91,126.05
2016,4,18,16,0,13.0,209.0,1.7,22.0,217.0,215.37,166.73
2016,4,18,16,15,6.5,110.5,1.6,21.5,114.5,109.6,83.63
2016,4,18,16,30,0.0,12.0,1.5,21.0,12.0,11.14,3.57
2016,4,18,16,45,29.5,92.5,1.45,21.0,105.5,115.62,90.61
2016,4,18,17,0,59.0,173.0,1.4,21.0,199.0,232.99,185.3
2016,4,18,17,15,50.5,149.0,1.25,20.5,169.0,199.92,159.11
2016,4,18,17,30,42.0,125.0,1.1,20.0,139.0,167.07,133.1
2016,4,18,17,45,30.0,101.0,1.0,20.0,110.0,132.11,104.44
2016,4,18,18,0,18.0,77.0,0.9,20.0,81.0,97.5,75.5
2016,4,18,18,15,9.0,54.0,0.85,19.5,56.0,60.82,44.61
2016,4,18,18,30,0.0,31.0,0.8,19.0,31.0,30.45,18.64
2016,4,18,18,45,0.0,15.5,0.75,19.0,15.5,14.39,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.5,1.4,17.0,23.0,14.64,0.0
2016,4,19,6,30,112.0,35.0,1.6,17.0,46.0,28.62,17.9
2016,4,19,6,45,197.0,56.0,1.85,17.5,90.0,44.8,33.2
2016,4,19,7,0,282.0,77.0,2.1,18.0,134.0,57.72,45.0
2016,4,19,7,15,141.0,76.5,2.05,18.0,105.0,59.66,46.98
2016,4,19,7,30,0.0,76.0,2.0,18.0,76.0,69.58,55.7
2016,4,19,7,45,12.0,115.5,2.0,18.5,120.5,102.21,83.75
2016,4,19,8,0,24.0,155.0,2.0,19.0,165.0,133.43,109.95
2016,4,19,8,15,16.0,163.5,1.95,19.5,170.5,143.88,112.18
2016,4,19,8,30,8.0,172.0,1.9,20.0,176.0,152.97,118.96
2016,4,19,8,45,15.0,199.5,1.85,20.5,208.0,178.65,138.35
2016,4,19,9,0,22.0,227.0,1.8,21.0,240.0,205.37,158.29
2016,4,19,9,15,16.0,220.5,1.75,21.0,230.5,201.65,155.14
2016,4,19,9,30,10.0,214.0,1.7,21.0,221.0,196.49,150.93
2016,4,19,9,45,15.5,247.5,1.7,21.5,259.5,228.95,175.31
2016,4,19,10,0,21.0,281.0,1.7,22.0,298.0,262.21,199.87
2016,4,19,10,15,17.5,272.5,1.7,22.0,287.0,255.73,194.58
2016,4,19,10,30,14.0,264.0,1.7,22.0,276.0,248.43,188.82
2016,4,19,10,45,12.5,247.5,1.7,22.5,258.5,234.52,177.74
2016,4,19,11,0,11.0,231.0,1.7,23.0,241.0,220.04,166.28
2016,4,19,11,15,18.0,293.0,1.7,23.0,310.0,282.0,212.91
2016,4,19,11,30,25.0,355.0,1.7,23.0,379.0,342.76,257.54
2016,4,19,11,45,21.0,329.0,1.75,23.5,349.0,320.6,240.41
2016,4,19,12,0,17.0,303.0,1.8,24.0,319.0,295.37,221.38
2016,4,19,12,15,14.0,264.0,1.8,24.0,277.5,258.13,193.75
2016,4,19,12,30,11.0,225.0,1.8,24.0,236.0,220.12,165.32
2016,4,19,12,45,11.0,224.0,1.8,24.0,235.0,219.93,165.32
2016,4,19,13,0,11.0,223.0,1.8,24.0,234.0,219.67,165.19
2016,4,19,13,15,102.5,348.0,1.8,24.0,443.0,439.66,330.42
2016,4,19,13,30,194.0,473.0,1.8,24.0,652.0,656.79,482.93
2016,4,19,13,45,115.0,423.5,1.8,24.0,529.5,538.4,397.94
2016,4,19,14,0,36.0,374.0,1.8,24.0,407.0,405.74,302.34
2016,4,19,14,15,70.5,392.5,1.85,24.0,453.5,461.87,345.17
2016,4,19,14,30,105.0,411.0,1.9,24.0,500.0,518.86,387.17
2016,4,19,14,45,59.0,329.5,1.95,24.0,379.5,390.25,294.05
2016,4,19,15,0,13.0,248.0,2.0,24.0,259.0,251.03,190.19
2016,4,19,15,15,18.5,256.5,2.05,23.5,270.0,265.92,203.01
2016,4,19,15,30,24.0,265.0,2.1,23.0,281.0,281.2,215.72
2016,4,19,15,45,12.0,193.5,2.15,23.0,201.5,197.32,151.49
2016,4,19,16,0,0.0,122.0,2.2,23.0,122.0,115.03,86.98
2016,4,19,16,15,42.0,175.5,2.2,23.0,197.5,216.25,168.98
2016,4,19,16,30,84.0,229.0,2.2,23.0,273.0,315.98,247.68
2016,4,19,16,45,44.5,186.5,2.2,23.0,209.5,234.69,183.95
2016,4,19,17,0,5.0,144.0,2.2,23.0,146.0,146.13,113.36
2016,4,19,17,15,226.0,125.0,1.95,22.5,199.0,322.83,260.37
2016,4,19,17,30,447.0,106.0,1.7,22.0,252.0,461.42,370.23
2016,4,19,17,45,377.0,93.0,1.5,21.5,199.5,382.74,307.36
2016,4,19,18,0,307.0,80.0,1.3,21.0,147.0,309.45,247.95
2016,4,19,18,15,223.5,60.5,1.25,20.5,101.5,226.13,178.85
2016,4,19,18,30,140.0,41.0,1.2,20.0,56.0,140.18,105.52
2016,4,19,18,45,70.0,20.5,1.15,20.0,28.0,67.34,14.35
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.5,15.5,0.55,17.5,15.5,14.36,0.0
2016,4,20,6,30,1.0,31.0,0.6,18.0,31.0,28.24,17.75
2016,4,20,6,45,27.5,56.0,0.7,18.5,61.5,48.28,36.14
2016,4,20,7,0,54.0,81.0,0.8,19.0,92.0,68.13,53.86
2016,4,20,7,15,84.5,103.0,0.75,19.0,127.0,82.06,66.22
2016,4,20,7,30,115.0,125.0,0.7,19.0,162.0,98.02,79.98
2016,4,20,7,45,284.5,130.0,0.65,19.5,244.0,96.25,78.07
2016,4,20,8,0,454.0,135.0,0.6,20.0,326.0,92.12,74.12
2016,4,20,8,15,507.0,148.0,0.6,20.0,389.5,134.0,87.42
2016,4,20,8,30,560.0,161.0,0.6,20.0,453.0,182.14,118.07
2016,4,20,8,45,597.5,165.0,0.65,20.5,506.0,226.13,150.62
2016,4,20,9,0,635.0,169.0,0.7,21.0,559.0,274.29,188.96
2016,4,20,9,15,657.0,175.0,0.75,21.5,607.0,323.68,229.57
2016,4,20,9,30,679.0,181.0,0.8,22.0,655.0,375.21,271.5
2016,4,20,9,45,704.5,181.0,0.9,22.5,699.5,425.16,311.71
2016,4,20,10,0,730.0,181.0,1.0,23.0,744.0,477.09,352.49
2016,4,20,10,15,742.5,184.0,1.05,23.0,780.5,526.61,390.99
2016,4,20,10,30,755.0,187.0,1.1,23.0,817.0,576.28,428.61
2016,4,20,10,45,764.5,189.5,1.15,23.5,846.5,623.65,462.81
2016,4,20,11,0,774.0,192.0,1.2,24.0,876.0,672.14,496.79
2016,4,20,11,15,780.5,193.5,1.2,24.0,897.0,714.41,526.31
2016,4,20,11,30,787.0,195.0,1.2,24.0,918.0,755.44,554.4
2016,4,20,11,45,825.5,171.5,1.2,24.0,940.0,797.4,582.87
2016,4,20,12,0,864.0,148.0,1.2,24.0,962.0,836.3,607.56
2016,4,20,12,15,865.0,148.5,1.2,24.0,966.5,867.45,627.08
2016,4,20,12,30,866.0,149.0,1.2,24.0,971.0,896.09,645.01
2016,4,20,12,45,864.0,149.5,1.2,24.0,967.0,919.43,659.55
2016,4,20,13,0,862.0,150.0,1.2,24.0,963.0,939.88,672.36
2016,4,20,13,15,859.0,149.5,1.15,24.0,950.5,955.46,681.36
2016,4,20,13,30,856.0,149.0,1.1,24.0,938.0,967.89,688.5
2016,4,20,13,45,515.0,300.5,1.1,24.0,772.0,817.1,589.17
2016,4,20,14,0,174.0,452.0,1.1,24.0,606.0,630.98,457.64
2016,4,20,14,15,502.0,297.0,1.1,24.0,722.0,816.54,593.93
2016,4,20,14,30,830.0,142.0,1.1,24.0,838.0,975.31,698.04
2016,4,20,14,45,544.5,257.0,1.1,24.0,705.5,822.14,596.97
2016,4,20,15,0,259.0,372.0,1.1,24.0,573.0,658.95,482.68
2016,4,20,15,15,325.0,333.5,1.15,23.5,572.0,681.11,504.16
2016,4,20,15,30,391.0,295.0,1.2,23.0,571.0,699.33,521.24
2016,4,20,15,45,262.5,291.0,1.3,23.0,471.0,573.55,432.85
2016,4,20,16,0,134.0,287.0,1.4,23.0,371.0,438.11,334.68
2016,4,20,16,15,427.0,195.5,1.45,23.0,429.0,616.23,474.31
2016,4,20,16,30,720.0,104.0,1.5,23.0,487.0,753.32,574.66
2016,4,20,16,45,687.0,99.5,1.55,23.0,432.5,700.11,538.52
2016,4,20,17,0,654.0,95.0,1.6,23.0,378.0,646.81,503.3
2016,4,20,17,15,610.0,88.0,1.45,22.5,322.5,582.57,458.54
2016,4,20,17,30,566.0,81.0,1.3,22.0,267.0,519.86,412.51
2016,4,20,17,45,499.0,72.0,1.2,21.5,212.5,441.55,352.72
2016,4,20,18,0,432.0,63.0,1.1,21.0,158.0,367.63,293.79
2016,4,20,18,15,336.0,50.0,1.1,20.5,110.5,275.09,217.97
2016,4,20,18,30,240.0,37.0,1.1,20.0,63.0,195.99,149.25
2016,4,20,18,45,120.0,18.5,1.1,20.0,31.5,95.61,29.71
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.39,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.85,0.0
2016,4,21,7,15,0.0,3.0,0.7,19.0,3.0,2.78,0.0
2016,4,21,7,30,0.0,4.0,0.7,19.0,4.0,3.7,0.0
2016,4,21,7,45,0.0,5.5,0.75,19.5,5.5,5.1,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,6.49,0.05
2016,4,21,8,15,0.0,20.5,0.8,20.5,20.5,19.03,10.24
2016,4,21,8,30,0.0,34.0,0.8,21.0,34.0,31.6,20.54
2016,4,21,8,45,0.0,45.5,0.85,21.5,45.5,42.32,29.18
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,53.07,37.71
2016,4,21,9,15,0.0,71.5,0.9,22.0,71.5,66.63,48.5
2016,4,21,9,30,0.0,86.0,0.9,22.0,86.0,80.21,59.2
2016,4,21,9,45,21.0,207.0,0.95,22.5,223.0,191.81,145.96
2016,4,21,10,0,42.0,328.0,1.0,23.0,360.0,303.37,228.94
2016,4,21,10,15,201.0,354.5,1.0,23.0,521.5,405.47,303.37
2016,4,21,10,30,360.0,381.0,1.0,23.0,683.0,524.28,388.5
2016,4,21,10,45,590.0,271.5,1.05,23.5,785.5,589.39,436.62
2016,4,21,11,0,820.0,162.0,1.1,24.0,888.0,678.1,501.27
2016,4,21,11,15,826.0,163.0,1.15,24.0,909.5,721.26,531.43
2016,4,21,11,30,832.0,164.0,1.2,24.0,931.0,762.98,560.5
2016,4,21,11,45,852.5,153.5,1.3,24.5,948.5,801.7,585.59
2016,4,21,12,0,873.0,143.0,1.4,25.0,966.0,841.01,610.61
2016,4,21,12,15,874.0,143.5,1.5,25.0,971.0,872.31,631.49
2016,4,21,12,30,875.0,144.0,1.6,25.0,976.0,901.07,650.83
2016,4,21,12,45,874.0,144.0,1.7,25.0,972.0,924.94,667.09
2016,4,21,13,0,873.0,144.0,1.8,25.0,968.0,945.91,681.62
2016,4,21,13,15,870.0,143.5,1.85,25.0,955.5,961.53,692.25
2016,4,21,13,30,867.0,143.0,1.9,25.0,943.0,973.97,701.03
2016,4,21,13,45,858.5,143.5,2.0,25.0,921.5,978.86,705.75
2016,4,21,14,0,850.0,144.0,2.1,25.0,900.0,980.41,708.53
2016,4,21,14,15,842.5,142.0,2.15,25.0,871.0,985.64,713.27
2016,4,21,14,30,835.0,140.0,2.2,25.0,842.0,979.25,710.65
2016,4,21,14,45,825.5,137.0,2.25,25.0,806.5,966.55,704.19
2016,4,21,15,0,816.0,134.0,2.3,25.0,771.0,950.68,695.81
2016,4,21,15,15,802.0,131.0,2.3,24.5,728.0,927.48,683.54
2016,4,21,15,30,788.0,128.0,2.3,24.0,685.0,901.5,669.47
2016,4,21,15,45,771.0,123.5,2.3,24.0,637.5,868.49,649.34
2016,4,21,16,0,754.0,119.0,2.3,24.0,590.0,833.23,627.59
2016,4,21,16,15,432.5,177.0,2.2,23.5,442.0,600.19,463.53
2016,4,21,16,30,111.0,235.0,2.1,23.0,294.0,345.98,269.57
2016,4,21,16,45,188.0,204.5,2.05,23.0,291.5,386.15,304.54
2016,4,21,17,0,265.0,174.0,2.0,23.0,289.0,419.7,332.68
2016,4,21,17,15,248.0,150.5,1.9,22.5,246.5,372.02,297.03
2016,4,21,17,30,231.0,127.0,1.8,22.0,204.0,324.58,260.96
2016,4,21,17,45,202.5,104.5,1.7,22.0,162.5,271.3,218.37
2016,4,21,18,0,174.0,82.0,1.6,22.0,121.0,219.61,175.79
2016,4,21,18,15,129.5,60.5,1.55,21.5,84.5,161.98,127.33
2016,4,21,18,30,85.0,39.0,1.5,21.0,48.0,107.41,80.07
2016,4,21,18,45,42.5,19.5,1.5,20.5,24.0,46.43,14.52
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.0,15.5,1.8,13.5,33.5,12.03,0.0
2016,4,22,6,30,340.0,31.0,2.1,14.0,67.0,24.27,14.99
2016,4,22,6,45,444.0,41.5,2.4,15.0,118.0,31.29,21.89
2016,4,22,7,0,548.0,52.0,2.7,16.0,169.0,37.93,28.01
2016,4,22,7,15,611.5,59.0,2.6,16.5,226.5,41.25,31.05
2016,4,22,7,30,675.0,66.0,2.5,17.0,284.0,44.4,33.76
2016,4,22,7,45,716.0,71.5,2.45,18.0,342.5,50.94,39.27
2016,4,22,8,0,757.0,77.0,2.4,19.0,401.0,60.86,39.25
2016,4,22,8,15,786.5,81.0,2.35,19.5,458.5,110.85,58.22
2016,4,22,8,30,816.0,85.0,2.3,20.0,516.0,164.36,93.48
2016,4,22,8,45,836.5,89.0,2.25,21.0,570.0,219.52,137.1
2016,4,22,9,0,857.0,93.0,2.2,22.0,624.0,283.46,190.33
2016,4,22,9,15,873.0,95.5,2.25,22.0,673.5,339.69,239.18
2016,4,22,9,30,889.0,98.0,2.3,22.0,723.0,396.91,288.47
2016,4,22,9,45,900.0,101.0,2.4,22.5,767.0,453.25,335.66
2016,4,22,10,0,911.0,104.0,2.5,23.0,811.0,509.58,381.46
2016,4,22,10,15,920.0,105.5,2.55,23.0,848.0,563.4,424.7
2016,4,22,10,30,929.0,107.0,2.6,23.0,885.0,616.52,466.22
2016,4,22,10,45,934.0,109.0,2.65,23.5,914.5,666.7,503.55
2016,4,22,11,0,939.0,111.0,2.7,24.0,944.0,715.37,538.73
2016,4,22,11,15,943.5,112.0,2.7,24.0,966.0,761.12,571.67
2016,4,22,11,30,948.0,113.0,2.7,24.0,988.0,804.92,600.9
2016,4,22,11,45,950.5,113.0,2.75,24.5,1001.0,844.15,625.89
2016,4,22,12,0,953.0,113.0,2.8,25.0,1014.0,880.94,649.04
2016,4,22,12,15,953.5,113.5,2.8,25.0,1018.5,913.9,670.44
2016,4,22,12,30,954.0,114.0,2.8,25.0,1023.0,944.03,689.93
2016,4,22,12,45,952.5,114.0,2.8,25.0,1018.5,968.93,705.99
2016,4,22,13,0,951.0,114.0,2.8,25.0,1014.0,990.63,720.05
2016,4,22,13,15,948.0,113.5,2.75,25.0,1000.5,1007.12,730.38
2016,4,22,13,30,945.0,113.0,2.7,25.0,987.0,1020.15,738.59
2016,4,22,13,45,939.5,112.5,2.7,25.0,965.0,1027.25,743.61
2016,4,22,14,0,934.0,112.0,2.7,25.0,943.0,1030.77,746.53
2016,4,22,14,15,927.0,110.5,2.65,25.0,913.5,1028.2,745.23
2016,4,22,14,30,920.0,109.0,2.6,25.0,884.0,1022.06,741.86
2016,4,22,14,45,909.5,108.0,2.6,25.0,846.5,1009.59,735.07
2016,4,22,15,0,899.0,107.0,2.6,25.0,809.0,993.79,726.32
2016,4,22,15,15,886.5,104.5,2.5,25.0,765.5,971.23,712.33
2016,4,22,15,30,874.0,102.0,2.4,25.0,722.0,945.67,696.51
2016,4,22,15,45,857.5,99.0,2.35,25.0,672.5,913.06,676.55
2016,4,22,16,0,841.0,96.0,2.3,25.0,623.0,885.72,660.13
2016,4,22,16,15,819.5,92.5,2.15,24.5,569.5,843.39,633.84
2016,4,22,16,30,798.0,89.0,2.0,24.0,516.0,799.35,606.18
2016,4,22,16,45,769.0,84.5,1.85,24.0,459.5,746.57,570.89
2016,4,22,17,0,740.0,80.0,1.7,24.0,403.0,693.2,534.64
2016,4,22,17,15,698.5,75.0,1.5,23.0,345.5,633.41,494.51
2016,4,22,17,30,657.0,70.0,1.3,22.0,288.0,571.49,451.39
2016,4,22,17,45,596.5,62.5,1.15,21.5,231.5,495.47,393.89
2016,4,22,18,0,536.0,55.0,1.0,21.0,175.0,423.27,336.69
2016,4,22,18,15,435.0,44.5,1.0,20.0,123.5,328.68,260.4
2016,4,22,18,30,334.0,34.0,1.0,19.0,72.0,243.25,187.09
2016,4,22,18,45,167.0,17.0,1.05,18.5,36.0,119.95,52.73
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
