Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.5,16.5,1.0,14.5,34.0,12.83,0.0
2016,4,23,6,30,317.0,33.0,1.1,15.0,68.0,25.95,16.47
2016,4,23,6,45,422.5,44.0,1.2,16.0,119.0,33.32,23.62
2016,4,23,7,0,528.0,55.0,1.3,17.0,170.0,40.28,30.01
2016,4,23,7,15,592.5,62.5,1.2,17.5,227.0,43.87,33.25
2016,4,23,7,30,657.0,70.0,1.1,18.0,284.0,47.26,36.15
2016,4,23,7,45,698.5,75.5,1.0,19.0,342.0,48.86,37.3
2016,4,23,8,0,740.0,81.0,0.9,20.0,400.0,66.39,41.96
2016,4,23,8,15,769.5,85.5,1.0,20.5,457.0,115.83,61.83
2016,4,23,8,30,799.0,90.0,1.1,21.0,514.0,168.79,96.96
2016,4,23,8,45,819.0,94.5,1.25,21.5,567.5,223.3,140.13
2016,4,23,9,0,839.0,99.0,1.4,22.0,621.0,279.85,187.7
2016,4,23,9,15,855.0,102.0,1.45,22.5,670.0,335.8,235.43
2016,4,23,9,30,871.0,105.0,1.5,23.0,719.0,398.71,287.67
2016,4,23,9,45,881.0,108.0,1.55,23.5,762.0,453.68,332.85
2016,4,23,10,0,891.0,111.0,1.6,24.0,805.0,508.55,376.57
2016,4,23,10,15,900.0,113.0,1.6,24.0,841.5,561.76,418.23
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,614.31,458.13
2016,4,23,10,45,913.0,118.0,1.65,24.5,907.0,663.77,494.06
2016,4,23,11,0,917.0,121.0,1.7,25.0,936.0,711.68,527.86
2016,4,23,11,15,921.0,122.0,1.7,25.0,957.5,756.15,559.15
2016,4,23,11,30,925.0,123.0,1.7,25.0,979.0,798.7,586.87
2016,4,23,11,45,927.5,123.5,1.7,25.0,991.5,837.54,611.77
2016,4,23,12,0,930.0,124.0,1.7,25.0,1004.0,874.02,634.96
2016,4,23,12,15,930.5,124.0,1.7,25.0,1008.5,905.86,655.02
2016,4,23,12,30,931.0,124.0,1.7,25.0,1013.0,934.95,673.28
2016,4,23,12,45,928.0,125.0,1.75,25.5,1008.0,958.94,687.58
2016,4,23,13,0,925.0,126.0,1.8,26.0,1003.0,979.78,699.94
2016,4,23,13,15,922.0,125.5,1.85,26.0,990.0,995.94,710.82
2016,4,23,13,30,919.0,125.0,1.9,26.0,977.0,1008.73,719.75
2016,4,23,13,45,913.5,124.5,1.95,26.0,955.5,1015.69,725.18
2016,4,23,14,0,908.0,124.0,2.0,26.0,934.0,1019.15,728.62
2016,4,23,14,15,901.0,122.5,2.1,25.5,904.5,1016.64,730.51
2016,4,23,14,30,894.0,121.0,2.2,25.0,875.0,1010.66,730.34
2016,4,23,14,45,884.5,119.0,2.3,25.0,838.5,998.31,724.78
2016,4,23,15,0,875.0,117.0,2.4,25.0,802.0,982.7,717.2
2016,4,23,15,15,862.0,114.5,2.45,25.0,759.0,960.05,704.58
2016,4,23,15,30,849.0,112.0,2.5,25.0,716.0,942.7,695.52
2016,4,23,15,45,832.0,109.0,2.6,25.0,667.0,910.1,676.7
2016,4,23,16,0,815.0,106.0,2.7,25.0,618.0,875.11,656.15
2016,4,23,16,15,792.0,102.0,2.65,24.5,564.5,831.54,629.62
2016,4,23,16,30,769.0,98.0,2.6,24.0,511.0,786.38,601.62
2016,4,23,16,45,736.5,94.0,2.55,24.0,454.5,732.19,565.54
2016,4,23,17,0,704.0,90.0,2.5,24.0,398.0,682.02,531.69
2016,4,23,17,15,661.5,83.5,2.3,23.0,341.0,617.51,487.62
2016,4,23,17,30,619.0,77.0,2.1,22.0,284.0,554.35,442.6
2016,4,23,17,45,551.5,69.5,1.9,21.5,227.5,475.14,381.55
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,400.26,321.41
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,308.28,246.05
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,224.95,174.09
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,109.72,52.88
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,3.0,18.5,1.9,15.5,18.5,17.12,2.76
2016,4,24,6,30,6.0,37.0,2.1,16.0,37.0,33.41,22.79
2016,4,24,6,45,29.5,61.0,2.35,16.5,67.0,52.4,40.2
2016,4,24,7,0,53.0,85.0,2.6,17.0,97.0,71.49,57.36
2016,4,24,7,15,78.5,108.0,2.8,17.5,131.0,89.52,73.24
2016,4,24,7,30,104.0,131.0,3.0,18.0,165.0,102.18,84.06
2016,4,24,7,45,79.5,152.5,3.2,18.5,181.5,123.33,101.9
2016,4,24,8,0,55.0,174.0,3.4,19.0,198.0,140.97,110.36
2016,4,24,8,15,28.0,166.0,3.5,19.0,178.5,141.1,109.7
2016,4,24,8,30,1.0,158.0,3.6,19.0,159.0,141.52,110.64
2016,4,24,8,45,38.0,217.0,3.75,19.5,241.0,189.87,147.25
2016,4,24,9,0,75.0,276.0,3.9,20.0,323.0,247.96,191.23
2016,4,24,9,15,37.5,199.5,3.95,20.0,223.0,185.58,143.12
2016,4,24,9,30,0.0,123.0,4.0,20.0,123.0,113.88,86.73
2016,4,24,9,45,14.0,214.0,4.1,20.5,225.5,200.19,154.64
2016,4,24,10,0,28.0,305.0,4.2,21.0,328.0,279.14,215.09
2016,4,24,10,15,30.5,318.0,4.2,21.0,343.5,295.34,227.09
2016,4,24,10,30,33.0,331.0,4.2,21.0,359.0,311.87,239.46
2016,4,24,10,45,21.5,274.5,4.25,21.5,293.5,260.5,199.55
2016,4,24,11,0,10.0,218.0,4.3,22.0,228.0,207.87,158.5
2016,4,24,11,15,14.0,263.5,4.3,22.0,277.0,252.93,193.16
2016,4,24,11,30,18.0,309.0,4.3,22.0,326.0,298.63,227.77
2016,4,24,11,45,23.5,346.0,4.3,22.5,368.5,337.72,256.64
2016,4,24,12,0,29.0,383.0,4.3,23.0,411.0,379.58,287.22
2016,4,24,12,15,20.0,302.5,4.2,23.0,322.0,299.27,226.92
2016,4,24,12,30,11.0,222.0,4.1,23.0,233.0,217.49,164.8
2016,4,24,12,45,7.0,184.5,4.1,23.5,191.5,179.32,135.25
2016,4,24,13,0,3.0,147.0,4.1,24.0,150.0,140.68,105.09
2016,4,24,13,15,13.5,249.5,4.05,24.0,262.0,248.04,187.94
2016,4,24,13,30,24.0,352.0,4.0,24.0,374.0,357.7,270.35
2016,4,24,13,45,19.0,311.0,3.95,24.0,328.5,314.41,237.86
2016,4,24,14,0,14.0,270.0,3.9,24.0,283.0,270.58,205.08
2016,4,24,14,15,171.5,333.0,3.85,24.0,478.5,510.73,389.49
2016,4,24,14,30,329.0,396.0,3.8,24.0,674.0,747.62,560.93
2016,4,24,14,45,297.5,385.0,3.75,24.0,628.5,708.93,532.48
2016,4,24,15,0,266.0,374.0,3.7,24.0,583.0,669.17,504.73
2016,4,24,15,15,281.5,348.5,3.7,24.0,559.0,657.65,498.63
2016,4,24,15,30,297.0,323.0,3.7,24.0,535.0,644.04,490.92
2016,4,24,15,45,202.5,305.5,3.7,24.0,445.5,521.48,401.03
2016,4,24,16,0,108.0,288.0,3.7,24.0,356.0,402.08,311.05
2016,4,24,16,15,211.5,254.0,3.65,23.5,373.0,468.64,366.61
2016,4,24,16,30,315.0,220.0,3.6,23.0,390.0,528.22,415.76
2016,4,24,16,45,452.0,168.5,3.55,23.0,383.0,586.4,463.67
2016,4,24,17,0,589.0,117.0,3.5,23.0,376.0,625.0,496.47
2016,4,24,17,15,544.5,108.0,3.3,22.5,321.5,560.03,448.27
2016,4,24,17,30,500.0,99.0,3.1,22.0,267.0,492.34,397.18
2016,4,24,17,45,443.0,86.5,2.9,22.0,214.5,419.99,339.8
2016,4,24,18,0,386.0,74.0,2.7,22.0,162.0,351.71,283.68
2016,4,24,18,15,297.0,58.5,2.6,21.0,114.5,265.81,212.46
2016,4,24,18,30,208.0,43.0,2.5,20.0,67.0,188.41,145.57
2016,4,24,18,45,104.0,21.5,2.45,19.5,33.5,95.37,48.79
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.0,16.04,3.31
2016,4,25,6,30,219.0,41.0,2.7,20.0,66.0,31.74,21.06
2016,4,25,6,45,313.5,56.0,2.85,20.5,114.0,42.4,30.98
2016,4,25,7,0,408.0,71.0,3.0,21.0,162.0,52.56,40.12
2016,4,25,7,15,472.5,81.5,3.2,21.5,216.0,59.29,46.02
2016,4,25,7,30,537.0,92.0,3.4,22.0,270.0,64.31,50.23
2016,4,25,7,45,380.0,135.5,3.6,22.5,273.5,92.9,74.47
2016,4,25,8,0,223.0,179.0,3.8,23.0,277.0,133.23,99.86
2016,4,25,8,15,123.5,189.5,3.9,23.5,245.0,157.86,117.6
2016,4,25,8,30,24.0,200.0,4.0,24.0,213.0,178.0,136.36
2016,4,25,8,45,38.5,233.0,4.15,24.5,256.0,201.87,153.75
2016,4,25,9,0,53.0,266.0,4.3,25.0,299.0,235.69,178.9
2016,4,25,9,15,100.5,302.5,4.35,25.0,371.5,284.3,214.86
2016,4,25,9,30,148.0,339.0,4.4,25.0,444.0,331.25,249.86
2016,4,25,9,45,221.0,352.5,4.45,25.5,520.5,384.8,289.35
2016,4,25,10,0,294.0,366.0,4.5,26.0,597.0,439.13,329.64
2016,4,25,10,15,317.0,378.5,4.5,26.0,638.0,481.13,361.35
2016,4,25,10,30,340.0,391.0,4.5,26.0,679.0,525.17,394.24
2016,4,25,10,45,578.0,278.5,4.5,26.5,786.5,593.82,447.34
2016,4,25,11,0,816.0,166.0,4.5,27.0,894.0,686.64,517.5
2016,4,25,11,15,821.0,166.5,4.5,27.0,914.5,728.27,547.78
2016,4,25,11,30,826.0,167.0,4.5,27.0,935.0,768.37,576.69
2016,4,25,11,45,851.5,152.5,4.55,27.5,953.0,806.98,602.02
2016,4,25,12,0,877.0,138.0,4.6,28.0,971.0,846.66,627.78
2016,4,25,12,15,877.5,138.0,4.55,28.0,975.5,876.86,647.62
2016,4,25,12,30,878.0,138.0,4.5,28.0,980.0,904.49,665.81
2016,4,25,12,45,873.5,140.5,4.5,28.5,974.5,927.23,679.58
2016,4,25,13,0,869.0,143.0,4.5,29.0,969.0,947.02,691.41
2016,4,25,13,15,866.0,142.0,4.45,29.0,956.0,961.84,701.14
2016,4,25,13,30,863.0,141.0,4.4,29.0,943.0,973.49,708.9
2016,4,25,13,45,487.0,295.0,4.35,29.0,746.0,788.57,580.89
2016,4,25,14,0,111.0,449.0,4.3,29.0,549.0,556.86,409.29
2016,4,25,14,15,471.0,294.0,4.25,29.0,696.0,786.78,582.69
2016,4,25,14,30,831.0,139.0,4.2,29.0,843.0,978.77,715.66
2016,4,25,14,45,816.0,139.5,4.2,29.0,806.0,964.33,705.88
2016,4,25,15,0,801.0,140.0,4.2,29.0,769.0,946.9,695.7
2016,4,25,15,15,787.0,137.0,4.1,29.0,727.0,923.74,681.27
2016,4,25,15,30,773.0,134.0,4.0,29.0,685.0,897.87,665.11
2016,4,25,15,45,750.0,132.0,3.95,29.0,637.0,862.25,642.61
2016,4,25,16,0,727.0,130.0,3.9,29.0,589.0,829.67,622.14
2016,4,25,16,15,702.5,125.0,3.75,28.5,537.5,786.03,594.6
2016,4,25,16,30,678.0,120.0,3.6,28.0,486.0,741.17,565.88
2016,4,25,16,45,644.5,114.0,3.5,28.0,432.0,686.84,529.01
2016,4,25,17,0,611.0,108.0,3.4,28.0,378.0,632.51,491.51
2016,4,25,17,15,566.5,100.0,3.2,27.5,323.0,567.97,445.68
2016,4,25,17,30,522.0,92.0,3.0,27.0,268.0,505.02,399.14
2016,4,25,17,45,456.0,82.0,2.8,26.5,215.0,423.18,336.43
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,351.86,279.46
2016,4,25,18,15,300.5,57.0,2.65,25.5,115.0,265.89,209.09
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,188.44,143.18
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,95.66,50.96
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.0,22.0,4.05,20.0,33.0,18.37,5.65
2016,4,26,6,30,182.0,44.0,4.1,20.0,66.0,34.05,23.07
2016,4,26,6,45,259.0,63.0,4.15,20.5,112.5,47.76,35.61
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,60.79,47.26
2016,4,26,7,15,399.0,95.5,4.3,21.0,211.5,68.97,54.51
2016,4,26,7,30,462.0,109.0,4.4,21.0,264.0,76.69,61.15
2016,4,26,7,45,346.0,144.5,4.55,21.5,273.0,105.83,85.85
2016,4,26,8,0,230.0,180.0,4.7,22.0,282.0,135.07,101.24
2016,4,26,8,15,139.5,200.0,4.8,22.5,264.5,166.77,124.61
2016,4,26,8,30,49.0,220.0,4.9,23.0,247.0,187.98,143.87
2016,4,26,8,45,360.5,190.0,5.05,23.5,415.5,210.99,149.14
2016,4,26,9,0,672.0,160.0,5.2,24.0,584.0,288.45,201.33
2016,4,26,9,15,691.5,165.5,5.25,24.0,631.0,338.79,244.51
2016,4,26,9,30,711.0,171.0,5.3,24.0,678.0,390.89,288.93
2016,4,26,9,45,726.0,175.0,5.4,24.5,719.5,441.44,331.04
2016,4,26,10,0,741.0,179.0,5.5,25.0,761.0,492.81,372.79
2016,4,26,10,15,752.0,182.5,5.55,25.0,796.5,542.28,412.83
2016,4,26,10,30,763.0,186.0,5.6,25.0,832.0,591.72,451.97
2016,4,26,10,45,765.5,192.0,5.7,25.5,859.0,640.1,488.53
2016,4,26,11,0,768.0,198.0,5.8,26.0,886.0,684.23,521.23
2016,4,26,11,15,773.0,199.5,5.85,26.0,906.0,724.87,551.79
2016,4,26,11,30,778.0,201.0,5.9,26.0,926.0,764.17,580.94
2016,4,26,11,45,780.5,202.0,5.95,26.5,937.5,799.56,605.71
2016,4,26,12,0,783.0,203.0,6.0,27.0,949.0,833.12,628.11
2016,4,26,12,15,438.0,342.5,5.95,27.0,760.0,700.38,526.83
2016,4,26,12,30,93.0,482.0,5.9,27.0,571.0,537.43,400.09
2016,4,26,12,45,234.5,459.5,5.9,27.5,683.0,655.47,488.77
2016,4,26,13,0,376.0,437.0,5.9,28.0,795.0,780.94,579.56
2016,4,26,13,15,301.0,456.5,5.85,28.0,741.0,742.63,550.33
2016,4,26,13,30,226.0,476.0,5.8,28.0,687.0,693.01,513.67
2016,4,26,13,45,153.5,455.5,5.8,28.0,597.5,609.81,453.48
2016,4,26,14,0,81.0,435.0,5.8,28.0,508.0,513.09,382.57
2016,4,26,14,15,197.5,418.5,5.7,28.0,588.5,626.23,468.51
2016,4,26,14,30,314.0,402.0,5.6,28.0,669.0,740.09,552.43
2016,4,26,14,45,209.0,391.0,5.6,28.0,565.5,616.5,462.58
2016,4,26,15,0,104.0,380.0,5.6,28.0,462.0,491.97,370.47
2016,4,26,15,15,116.0,360.5,5.5,27.5,447.5,498.81,377.68
2016,4,26,15,30,128.0,341.0,5.4,27.0,433.0,491.07,374.01
2016,4,26,15,45,97.0,308.5,5.3,27.0,375.5,413.34,316.44
2016,4,26,16,0,66.0,276.0,5.2,27.0,318.0,350.02,268.83
2016,4,26,16,15,118.5,258.5,4.95,26.5,326.0,392.33,304.05
2016,4,26,16,30,171.0,241.0,4.7,26.0,334.0,417.52,326.04
2016,4,26,16,45,85.5,182.5,4.5,26.0,229.0,262.9,205.97
2016,4,26,17,0,0.0,124.0,4.3,26.0,124.0,119.9,91.16
2016,4,26,17,15,141.5,136.0,4.1,25.5,184.0,262.09,209.23
2016,4,26,17,30,283.0,148.0,3.9,25.0,244.0,389.51,311.75
2016,4,26,17,45,230.5,125.0,3.7,24.5,194.0,318.08,254.84
2016,4,26,18,0,178.0,102.0,3.5,24.0,144.0,250.56,200.04
2016,4,26,18,15,123.0,74.0,3.5,23.5,99.5,168.78,132.58
2016,4,26,18,30,68.0,46.0,3.5,23.0,55.0,99.54,74.19
2016,4,26,18,45,34.0,23.0,3.55,23.0,27.5,48.29,24.54
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,118.0,22.5,3.35,16.0,36.5,17.58,6.14
2016,4,27,6,30,236.0,45.0,3.4,16.0,73.0,34.84,24.26
2016,4,27,6,45,358.5,56.5,3.45,16.0,126.5,42.69,31.91
2016,4,27,7,0,481.0,68.0,3.5,16.0,180.0,50.87,39.51
2016,4,27,7,15,548.0,77.5,3.4,16.5,237.5,55.55,43.69
2016,4,27,7,30,615.0,87.0,3.3,17.0,295.0,59.95,47.44
2016,4,27,7,45,676.5,89.5,3.25,17.5,357.0,58.59,46.01
2016,4,27,8,0,738.0,92.0,3.2,18.0,419.0,78.93,46.51
2016,4,27,8,15,769.5,97.0,3.15,19.0,477.0,135.07,75.87
2016,4,27,8,30,801.0,102.0,3.1,20.0,535.0,188.8,113.56
2016,4,27,8,45,831.5,103.0,3.05,21.0,592.0,242.66,156.78
2016,4,27,9,0,862.0,104.0,3.0,22.0,649.0,299.74,204.77
2016,4,27,9,15,878.5,107.0,2.95,22.5,699.5,357.02,254.07
2016,4,27,9,30,895.0,110.0,2.9,23.0,750.0,421.15,307.67
2016,4,27,9,45,909.5,111.5,2.9,24.0,795.0,477.91,353.85
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,534.97,398.65
2016,4,27,10,15,932.5,114.5,2.8,25.5,877.0,588.95,440.14
2016,4,27,10,30,941.0,116.0,2.7,26.0,914.0,642.15,479.55
2016,4,27,10,45,947.0,117.0,2.65,26.5,944.0,692.36,515.68
2016,4,27,11,0,953.0,118.0,2.6,27.0,974.0,741.11,549.62
2016,4,27,11,15,956.5,119.0,2.6,27.0,995.0,786.43,581.14
2016,4,27,11,30,960.0,120.0,2.6,27.0,1016.0,829.68,609.39
2016,4,27,11,45,965.0,118.5,2.6,27.5,1029.5,869.69,633.98
2016,4,27,12,0,970.0,117.0,2.6,28.0,1043.0,907.36,656.77
2016,4,27,12,15,970.0,117.5,2.6,28.0,1046.5,940.1,677.51
2016,4,27,12,30,970.0,118.0,2.6,28.0,1050.0,969.96,696.35
2016,4,27,12,45,968.5,117.5,2.6,28.0,1045.0,994.51,711.81
2016,4,27,13,0,967.0,117.0,2.6,28.0,1040.0,1015.83,725.29
2016,4,27,13,15,964.0,116.0,2.55,28.0,1026.0,1031.87,735.04
2016,4,27,13,30,961.0,115.0,2.5,28.0,1012.0,1044.4,742.69
2016,4,27,13,45,955.5,114.5,2.5,28.0,989.5,1051.42,747.55
2016,4,27,14,0,950.0,114.0,2.5,28.0,967.0,1054.82,750.34
2016,4,27,14,15,943.0,112.5,2.4,28.0,936.5,1052.09,748.39
2016,4,27,14,30,936.0,111.0,2.3,28.0,906.0,1045.75,744.35
2016,4,27,14,45,925.5,109.5,2.25,28.0,868.0,1032.47,736.7
2016,4,27,15,0,915.0,108.0,2.2,28.0,830.0,1015.82,727.12
2016,4,27,15,15,902.5,106.0,2.0,28.0,786.0,993.46,712.33
2016,4,27,15,30,890.0,104.0,1.8,28.0,742.0,968.09,695.71
2016,4,27,15,45,872.0,102.0,1.65,28.0,691.5,934.81,674.68
2016,4,27,16,0,854.0,100.0,1.5,28.0,641.0,907.01,657.24
2016,4,27,16,15,832.5,96.5,1.35,28.0,587.0,864.22,629.98
2016,4,27,16,30,811.0,93.0,1.2,28.0,533.0,819.69,601.52
2016,4,27,16,45,779.0,89.0,1.1,28.0,475.5,764.5,566.26
2016,4,27,17,0,747.0,85.0,1.0,28.0,418.0,708.87,530.16
2016,4,27,17,15,705.5,79.5,0.85,27.5,359.5,648.33,490.25
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,585.27,447.31
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,505.91,389.61
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,430.7,332.42
2016,4,27,18,15,435.5,49.5,0.45,25.5,133.0,337.55,260.26
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,252.9,190.86
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,128.64,76.22
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.45,16.0,38.0,17.14,6.47
2016,4,28,6,30,258.0,44.0,1.7,17.0,76.0,33.98,23.51
2016,4,28,6,45,356.0,57.0,2.0,18.0,126.5,42.99,31.95
2016,4,28,7,0,454.0,70.0,2.3,19.0,177.0,52.4,40.38
2016,4,28,7,15,517.0,79.5,2.45,19.5,232.0,56.98,44.4
2016,4,28,7,30,580.0,89.0,2.6,20.0,287.0,61.28,48.0
2016,4,28,7,45,626.5,95.5,2.8,20.5,344.0,62.85,49.12
2016,4,28,8,0,673.0,102.0,3.0,21.0,401.0,86.61,52.3
2016,4,28,8,15,704.0,107.0,3.25,21.5,456.5,133.32,75.8
2016,4,28,8,30,735.0,112.0,3.5,22.0,512.0,183.71,111.49
2016,4,28,8,45,760.0,115.5,3.8,22.5,564.5,240.76,157.58
2016,4,28,9,0,785.0,119.0,4.1,23.0,617.0,294.42,203.14
2016,4,28,9,15,801.5,122.5,4.1,23.5,665.0,347.84,249.09
2016,4,28,9,30,818.0,126.0,4.1,24.0,713.0,402.49,295.4
2016,4,28,9,45,831.0,129.0,4.2,24.5,755.5,456.25,340.13
2016,4,28,10,0,844.0,132.0,4.3,25.0,798.0,510.39,383.93
2016,4,28,10,15,853.0,134.0,4.3,25.0,833.5,561.73,425.1
2016,4,28,10,30,862.0,136.0,4.3,25.0,869.0,615.28,466.72
2016,4,28,10,45,866.0,139.5,4.35,25.5,897.0,662.7,502.09
2016,4,28,11,0,870.0,143.0,4.4,26.0,925.0,708.69,535.51
2016,4,28,11,15,874.0,144.0,4.4,26.0,945.0,750.98,566.52
2016,4,28,11,30,878.0,145.0,4.4,26.0,965.0,791.47,594.6
2016,4,28,11,45,873.0,150.0,4.45,26.5,975.0,826.38,617.14
2016,4,28,12,0,868.0,155.0,4.5,27.0,985.0,858.66,637.74
2016,4,28,12,15,867.5,155.5,4.45,27.0,988.0,888.17,657.23
2016,4,28,12,30,867.0,156.0,4.4,27.0,991.0,915.15,674.96
2016,4,28,12,45,853.5,163.5,4.4,27.5,982.0,940.74,690.63
2016,4,28,13,0,840.0,171.0,4.4,28.0,973.0,957.62,700.48
2016,4,28,13,15,834.5,170.5,4.35,28.0,959.0,970.94,709.24
2016,4,28,13,30,829.0,170.0,4.3,28.0,945.0,981.05,715.98
2016,4,28,13,45,800.0,182.5,4.25,28.0,917.0,978.13,714.27
2016,4,28,14,0,771.0,195.0,4.2,28.0,889.0,971.72,710.48
2016,4,28,14,15,760.5,193.0,4.15,28.0,859.5,971.74,711.1
2016,4,28,14,30,750.0,191.0,4.1,28.0,830.0,962.9,705.95
2016,4,28,14,45,386.5,242.5,4.05,28.0,571.0,657.12,492.98
2016,4,28,15,0,23.0,294.0,4.0,28.0,312.0,307.28,229.96
2016,4,28,15,15,53.5,312.5,3.95,27.5,352.0,371.71,280.81
2016,4,28,15,30,84.0,331.0,3.9,27.0,392.0,424.09,321.47
2016,4,28,15,45,57.0,289.0,3.85,27.0,329.0,353.87,269.24
2016,4,28,16,0,30.0,247.0,3.8,27.0,266.0,283.95,216.63
2016,4,28,16,15,65.0,243.0,3.65,26.5,280.0,313.16,241.41
2016,4,28,16,30,100.0,239.0,3.5,26.0,294.0,341.11,264.97
2016,4,28,16,45,50.0,172.5,3.35,26.0,200.0,221.81,172.45
2016,4,28,17,0,0.0,106.0,3.2,26.0,106.0,100.86,75.89
2016,4,28,17,15,0.0,90.0,3.0,25.5,90.0,85.2,63.82
2016,4,28,17,30,0.0,74.0,2.8,25.0,74.0,69.48,51.37
2016,4,28,17,45,67.0,90.0,2.65,24.5,106.0,150.33,118.9
2016,4,28,18,0,134.0,106.0,2.5,24.0,138.0,219.01,174.36
2016,4,28,18,15,92.0,75.0,2.55,23.5,94.0,151.84,118.64
2016,4,28,18,30,50.0,44.0,2.6,23.0,50.0,85.75,63.35
2016,4,28,18,45,25.5,23.0,2.7,23.0,26.0,44.04,23.82
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,2.33,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,3.81,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,22.54,10.58
2016,4,29,6,30,107.0,48.0,2.9,21.0,61.0,38.62,27.04
2016,4,29,6,45,158.5,73.0,3.05,21.5,104.5,57.23,43.69
2016,4,29,7,0,210.0,98.0,3.2,22.0,148.0,75.1,59.41
2016,4,29,7,15,131.5,115.5,3.55,22.5,150.0,91.19,73.24
2016,4,29,7,30,53.0,133.0,3.9,23.0,152.0,109.0,88.2
2016,4,29,7,45,110.5,161.0,4.25,23.5,208.0,122.68,99.33
2016,4,29,8,0,168.0,189.0,4.6,24.0,264.0,149.36,112.01
2016,4,29,8,15,92.5,191.5,4.75,24.0,233.5,166.25,124.99
2016,4,29,8,30,17.0,194.0,4.9,24.0,203.0,173.14,132.88
2016,4,29,8,45,14.5,202.0,5.1,24.5,210.5,182.2,139.46
2016,4,29,9,0,12.0,210.0,5.3,25.0,218.0,190.72,145.59
2016,4,29,9,15,12.0,219.0,5.35,25.5,227.0,200.41,152.5
2016,4,29,9,30,12.0,228.0,5.4,26.0,236.0,210.02,159.3
2016,4,29,9,45,41.0,296.5,5.45,26.5,328.5,274.38,207.65
2016,4,29,10,0,70.0,365.0,5.5,27.0,421.0,348.17,262.4
2016,4,29,10,15,103.0,395.5,5.45,27.0,481.5,397.58,299.0
2016,4,29,10,30,136.0,426.0,5.4,27.0,542.0,444.85,333.94
2016,4,29,10,45,140.5,442.0,5.4,27.5,565.5,472.39,353.33
2016,4,29,11,0,145.0,458.0,5.4,28.0,589.0,500.42,372.89
2016,4,29,11,15,78.0,335.5,5.35,28.0,406.5,360.74,270.17
2016,4,29,11,30,11.0,213.0,5.3,28.0,224.0,206.02,153.31
2016,4,29,11,45,32.0,327.5,5.25,28.0,358.5,328.07,245.24
2016,4,29,12,0,53.0,442.0,5.2,28.0,493.0,453.9,337.14
2016,4,29,12,15,111.0,472.0,5.15,28.0,579.0,538.8,399.3
2016,4,29,12,30,169.0,502.0,5.1,28.0,665.0,627.06,462.89
2016,4,29,12,45,212.0,494.5,5.05,28.5,698.0,669.56,492.65
2016,4,29,13,0,255.0,487.0,5.0,29.0,731.0,718.46,526.6
2016,4,29,13,15,215.0,485.0,4.9,29.0,689.0,683.56,501.21
2016,4,29,13,30,175.0,483.0,4.8,29.0,647.0,651.88,478.21
2016,4,29,13,45,214.5,466.5,4.75,29.0,663.0,681.1,500.3
2016,4,29,14,0,254.0,450.0,4.7,29.0,679.0,720.26,528.76
2016,4,29,14,15,282.0,427.5,4.6,28.5,674.5,731.19,538.51
2016,4,29,14,30,310.0,405.0,4.5,28.0,670.0,740.39,547.36
2016,4,29,14,45,373.5,378.5,4.4,28.0,684.0,778.14,575.95
2016,4,29,15,0,437.0,352.0,4.3,28.0,698.0,823.76,609.39
2016,4,29,15,15,419.5,340.5,4.1,28.0,658.5,783.0,581.64
2016,4,29,15,30,402.0,329.0,3.9,28.0,619.0,751.7,560.58
2016,4,29,15,45,370.5,320.0,3.75,28.0,573.0,709.24,531.39
2016,4,29,16,0,339.0,311.0,3.6,28.0,527.0,666.75,502.0
2016,4,29,16,15,288.0,294.5,3.35,27.5,467.5,598.63,454.35
2016,4,29,16,30,237.0,278.0,3.1,27.0,408.0,519.32,397.93
2016,4,29,16,45,275.0,225.5,2.9,27.0,361.0,497.38,384.6
2016,4,29,17,0,313.0,173.0,2.7,27.0,314.0,457.64,357.69
2016,4,29,17,15,226.0,170.5,2.55,26.5,265.0,381.94,299.97
2016,4,29,17,30,139.0,168.0,2.4,26.0,216.0,303.12,238.59
2016,4,29,17,45,114.0,136.5,2.25,25.5,171.0,245.7,194.05
2016,4,29,18,0,89.0,105.0,2.1,25.0,126.0,189.1,148.77
2016,4,29,18,15,54.0,73.5,2.05,24.5,85.0,118.22,90.83
2016,4,29,18,30,19.0,42.0,2.0,24.0,44.0,57.58,40.55
2016,4,29,18,45,9.5,22.0,2.0,24.0,23.0,27.93,13.46
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,7.63,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,23.52,12.29
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,37.81,27.25
2016,4,30,6,45,322.0,63.5,3.65,14.5,128.5,47.86,36.76
2016,4,30,7,0,421.0,78.0,3.8,15.0,179.0,57.44,45.54
2016,4,30,7,15,320.0,106.0,3.9,16.0,194.5,76.13,61.95
2016,4,30,7,30,219.0,134.0,4.0,17.0,210.0,99.01,81.62
2016,4,30,7,45,436.0,122.5,4.15,18.0,308.0,83.05,67.19
2016,4,30,8,0,653.0,111.0,4.3,19.0,406.0,96.92,59.65
2016,4,30,8,15,685.0,117.0,4.25,19.5,461.5,143.38,84.73
2016,4,30,8,30,717.0,123.0,4.2,20.0,517.0,193.68,121.26
2016,4,30,8,45,747.5,125.5,4.2,20.5,571.0,244.6,162.8
2016,4,30,9,0,778.0,128.0,4.2,21.0,625.0,304.22,213.09
2016,4,30,9,15,528.0,229.5,4.0,21.5,578.5,346.09,255.83
2016,4,30,9,30,278.0,331.0,3.8,22.0,532.0,369.54,279.63
2016,4,30,9,45,394.5,312.5,3.6,22.5,615.5,424.7,320.95
2016,4,30,10,0,511.0,294.0,3.4,23.0,699.0,484.97,366.36
2016,4,30,10,15,690.5,216.5,3.2,23.5,790.0,544.9,412.18
2016,4,30,10,30,870.0,139.0,3.0,24.0,881.0,625.99,473.0
2016,4,30,10,45,880.5,138.0,2.8,24.5,911.0,674.02,507.25
2016,4,30,11,0,891.0,137.0,2.6,25.0,941.0,721.11,539.74
2016,4,30,11,15,895.5,138.0,2.35,25.0,962.0,764.44,569.15
2016,4,30,11,30,900.0,139.0,2.1,25.0,983.0,805.97,594.69
2016,4,30,11,45,907.5,136.5,1.9,25.5,997.0,844.86,616.9
2016,4,30,12,0,915.0,134.0,1.7,26.0,1011.0,881.77,637.08
2016,4,30,12,15,915.5,134.5,1.6,26.0,1015.0,913.22,655.57
2016,4,30,12,30,916.0,135.0,1.5,26.0,1019.0,942.02,672.17
2016,4,30,12,45,916.5,133.5,1.4,26.5,1015.0,966.2,684.32
2016,4,30,13,0,917.0,132.0,1.3,27.0,1011.0,987.41,694.46
2016,4,30,13,15,914.0,131.5,1.3,27.0,998.0,1003.15,704.16
2016,4,30,13,30,911.0,131.0,1.3,27.0,985.0,1015.57,711.99
2016,4,30,13,45,907.5,129.0,1.35,27.0,963.5,1022.63,717.55
2016,4,30,14,0,904.0,127.0,1.4,27.0,942.0,1026.23,721.18
2016,4,30,14,15,897.5,125.5,1.35,27.0,913.0,1023.93,719.75
2016,4,30,14,30,891.0,124.0,1.3,27.0,884.0,1018.2,716.42
2016,4,30,14,45,883.5,121.0,1.3,27.0,848.5,1006.53,710.46
2016,4,30,15,0,876.0,118.0,1.3,27.0,813.0,991.57,702.65
2016,4,30,15,15,863.5,115.5,1.25,27.0,770.0,969.17,689.53
2016,4,30,15,30,851.0,113.0,1.2,27.0,727.0,952.19,679.98
2016,4,30,15,45,838.0,109.0,1.15,27.0,679.5,921.92,662.05
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,889.1,642.63
2016,4,30,16,15,803.5,101.0,1.05,26.5,579.0,846.41,617.95
2016,4,30,16,30,782.0,97.0,1.0,26.0,526.0,802.08,591.91
2016,4,30,16,45,756.0,92.0,0.95,26.0,471.0,751.5,560.07
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,700.15,527.14
2016,4,30,17,15,689.5,81.5,0.85,25.5,358.5,641.02,488.92
2016,4,30,17,30,649.0,76.0,0.8,25.0,301.0,579.21,447.46
2016,4,30,17,45,592.0,68.5,0.8,24.5,245.0,505.38,394.46
2016,4,30,18,0,535.0,61.0,0.8,24.0,189.0,434.99,341.23
2016,4,30,18,15,442.0,50.5,0.85,23.0,137.5,344.04,270.04
2016,4,30,18,30,349.0,40.0,0.9,22.0,86.0,261.13,201.39
2016,4,30,18,45,203.0,25.0,0.95,21.5,48.5,154.94,102.12
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,34.09,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,9.53,0.0
2016,5,1,6,15,150.5,28.0,3.25,15.5,46.5,21.88,11.3
2016,5,1,6,30,268.0,46.0,3.5,16.0,82.0,35.37,24.96
2016,5,1,6,45,355.0,59.5,3.75,16.5,131.0,44.69,33.71
2016,5,1,7,0,442.0,73.0,4.0,17.0,180.0,53.59,41.78
2016,5,1,7,15,221.0,78.5,4.1,17.5,132.0,61.04,48.34
2016,5,1,7,30,0.0,84.0,4.2,18.0,84.0,76.78,61.94
2016,5,1,7,45,0.0,100.0,4.35,18.5,100.0,90.76,73.75
2016,5,1,8,0,0.0,116.0,4.5,19.0,116.0,104.91,81.55
2016,5,1,8,15,11.0,159.0,4.5,19.5,165.5,142.12,110.91
2016,5,1,8,30,22.0,202.0,4.5,20.0,215.0,180.5,140.57
2016,5,1,8,45,14.5,197.5,4.55,20.5,206.0,178.82,138.81
2016,5,1,9,0,7.0,193.0,4.6,21.0,197.0,175.48,135.8
2016,5,1,9,15,14.0,228.5,4.55,21.0,238.5,209.18,161.86
2016,5,1,9,30,21.0,264.0,4.5,21.0,280.0,243.85,188.43
2016,5,1,9,45,29.0,296.5,4.5,21.5,319.0,269.63,207.58
2016,5,1,10,0,37.0,329.0,4.5,22.0,358.0,304.12,233.27
2016,5,1,10,15,29.5,321.5,4.5,22.0,345.5,298.85,228.92
2016,5,1,10,30,22.0,314.0,4.5,22.0,333.0,297.82,227.84
2016,5,1,10,45,18.0,289.5,4.5,22.5,305.0,276.07,210.62
2016,5,1,11,0,14.0,265.0,4.5,23.0,277.0,253.25,192.65
2016,5,1,11,15,64.5,370.5,4.5,23.0,430.5,382.27,290.89
2016,5,1,11,30,115.0,476.0,4.5,23.0,584.0,517.05,390.3
2016,5,1,11,45,105.5,478.5,4.5,23.5,579.0,522.81,392.9
2016,5,1,12,0,96.0,481.0,4.5,24.0,574.0,525.36,393.66
2016,5,1,12,15,54.0,358.5,4.5,24.0,411.5,382.85,289.09
2016,5,1,12,30,12.0,236.0,4.5,24.0,249.0,231.7,174.92
2016,5,1,12,45,34.5,342.0,4.5,24.0,376.0,357.58,270.63
2016,5,1,13,0,57.0,448.0,4.5,24.0,503.0,484.85,364.25
2016,5,1,13,15,70.0,454.0,4.55,24.0,521.0,508.06,381.35
2016,5,1,13,30,83.0,460.0,4.6,24.0,539.0,531.62,399.12
2016,5,1,13,45,141.0,459.5,4.65,24.0,589.0,602.67,452.56
2016,5,1,14,0,199.0,459.0,4.7,24.0,639.0,665.43,499.47
2016,5,1,14,15,151.0,439.0,4.7,23.5,573.5,602.89,454.75
2016,5,1,14,30,103.0,419.0,4.7,23.0,508.0,526.49,399.72
2016,5,1,14,45,199.5,395.0,4.75,23.0,557.5,612.39,466.8
2016,5,1,15,0,296.0,371.0,4.8,23.0,607.0,696.92,531.35
2016,5,1,15,15,482.5,281.5,4.75,23.0,641.0,792.93,606.45
2016,5,1,15,30,669.0,192.0,4.7,23.0,675.0,873.71,668.51
2016,5,1,15,45,543.5,220.5,4.7,23.0,596.0,772.86,596.33
2016,5,1,16,0,418.0,249.0,4.7,23.0,517.0,681.13,528.71
2016,5,1,16,15,519.0,194.0,4.55,22.5,498.5,700.76,548.76
2016,5,1,16,30,620.0,139.0,4.4,22.0,480.0,717.72,565.16
2016,5,1,16,45,582.5,132.0,4.3,22.0,426.0,660.5,524.29
2016,5,1,17,0,545.0,125.0,4.2,22.0,372.0,603.63,482.74
2016,5,1,17,15,477.5,124.0,3.95,21.5,319.0,527.45,425.35
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,461.21,374.01
2016,5,1,17,45,351.5,107.5,3.5,20.5,214.5,387.88,316.09
2016,5,1,18,0,293.0,92.0,3.3,20.0,163.0,307.92,251.13
2016,5,1,18,15,220.5,72.0,3.3,19.5,117.5,230.51,186.11
2016,5,1,18,30,148.0,52.0,3.3,19.0,72.0,159.45,124.78
2016,5,1,18,45,74.0,29.5,3.3,19.0,39.5,88.03,58.05
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.67,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,9.53,0.0
2016,5,2,6,15,155.0,27.5,4.95,13.0,46.0,21.42,11.39
2016,5,2,6,30,267.0,45.0,5.1,13.0,81.0,34.49,24.57
2016,5,2,6,45,133.5,47.5,5.3,13.0,65.5,38.4,28.62
2016,5,2,7,0,0.0,50.0,5.5,13.0,50.0,46.47,36.11
2016,5,2,7,15,0.0,65.0,5.55,13.0,65.0,60.18,48.46
2016,5,2,7,30,0.0,80.0,5.6,13.0,80.0,73.51,60.27
2016,5,2,7,45,12.5,124.5,5.65,13.5,130.0,110.21,92.4
2016,5,2,8,0,25.0,169.0,5.7,14.0,180.0,147.23,117.86
2016,5,2,8,15,27.5,190.5,5.7,14.0,204.5,160.41,127.78
2016,5,2,8,30,30.0,212.0,5.7,14.0,229.0,181.47,144.45
2016,5,2,8,45,15.0,150.5,5.7,14.0,159.0,140.0,110.62
2016,5,2,9,0,0.0,89.0,5.7,14.0,89.0,82.98,63.76
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,101.23,78.69
2016,5,2,9,30,0.0,129.0,5.5,14.0,129.0,119.33,93.33
2016,5,2,9,45,6.0,187.5,5.45,14.5,192.5,174.16,137.45
2016,5,2,10,0,12.0,246.0,5.4,15.0,256.0,229.26,181.04
2016,5,2,10,15,6.0,153.0,5.25,15.0,158.0,144.75,112.89
2016,5,2,10,30,0.0,60.0,5.1,15.0,60.0,56.03,40.54
2016,5,2,10,45,2.0,107.5,5.0,15.0,109.5,101.46,77.64
2016,5,2,11,0,4.0,155.0,4.9,15.0,159.0,146.67,114.08
2016,5,2,11,15,5.0,157.5,4.85,15.0,163.0,150.05,116.67
2016,5,2,11,30,6.0,160.0,4.8,15.0,167.0,153.52,119.4
2016,5,2,11,45,6.5,162.0,4.75,15.5,169.0,156.21,121.28
2016,5,2,12,0,7.0,164.0,4.7,16.0,171.0,158.93,123.19
2016,5,2,12,15,19.0,268.0,4.75,16.0,286.5,268.31,209.83
2016,5,2,12,30,31.0,372.0,4.8,16.0,402.0,379.54,295.8
2016,5,2,12,45,28.5,373.5,4.85,16.5,401.0,382.34,297.09
2016,5,2,13,0,26.0,375.0,4.9,17.0,400.0,384.92,298.53
2016,5,2,13,15,30.0,384.0,4.9,17.0,412.5,400.88,310.95
2016,5,2,13,30,34.0,393.0,4.9,17.0,425.0,417.09,323.55
2016,5,2,13,45,23.0,314.0,4.9,17.5,335.5,330.07,256.6
2016,5,2,14,0,12.0,235.0,4.9,18.0,246.0,234.74,182.34
2016,5,2,14,15,9.5,210.5,4.8,18.0,219.5,208.98,162.38
2016,5,2,14,30,7.0,186.0,4.7,18.0,193.0,183.05,142.05
2016,5,2,14,45,7.5,196.0,4.6,18.0,203.0,193.56,150.64
2016,5,2,15,0,8.0,206.0,4.5,18.0,213.0,204.25,159.36
2016,5,2,15,15,9.5,214.5,4.35,18.0,222.5,214.69,167.94
2016,5,2,15,30,11.0,223.0,4.2,18.0,232.0,225.42,176.81
2016,5,2,15,45,19.5,235.0,4.1,18.0,248.5,246.77,194.45
2016,5,2,16,0,28.0,247.0,4.0,18.0,265.0,281.87,222.89
2016,5,2,16,15,14.0,198.0,3.8,17.5,207.0,205.52,162.72
2016,5,2,16,30,0.0,149.0,3.6,17.0,149.0,143.24,112.73
2016,5,2,16,45,0.0,125.5,3.45,17.0,125.5,119.95,94.15
2016,5,2,17,0,0.0,102.0,3.3,17.0,102.0,96.61,75.25
2016,5,2,17,15,0.0,88.0,3.0,16.5,88.0,83.0,64.34
2016,5,2,17,30,0.0,74.0,2.7,16.0,74.0,69.35,53.2
2016,5,2,17,45,0.0,60.0,2.4,16.0,60.0,55.8,41.84
2016,5,2,18,0,0.0,46.0,2.1,16.0,46.0,42.74,30.72
2016,5,2,18,15,135.5,46.0,1.8,15.5,64.5,142.68,116.29
2016,5,2,18,30,271.0,46.0,1.5,15.0,83.0,226.21,181.14
2016,5,2,18,45,156.5,28.5,1.2,14.5,47.5,137.45,96.27
2016,5,2,19,0,42.0,11.0,0.9,14.0,12.0,28.69,0.0
2016,5,2,19,15,21.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
