Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,1.55,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,1.7,10.0,15.0,12.39,0.0
2016,5,3,6,15,220.5,28.0,1.85,10.5,54.5,22.32,12.57
2016,5,3,6,30,361.0,43.0,2.0,11.0,94.0,33.67,24.15
2016,5,3,6,45,458.5,52.5,2.15,12.0,147.0,39.32,29.63
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,44.71,34.58
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,47.67,37.21
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,50.45,39.54
2016,5,3,7,45,712.5,80.5,2.8,15.0,372.5,51.16,39.87
2016,5,3,8,0,755.0,85.0,3.0,16.0,431.0,93.32,52.04
2016,5,3,8,15,782.5,89.0,3.05,16.5,487.0,143.24,80.68
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,196.4,120.86
2016,5,3,8,45,830.5,96.5,3.15,17.5,596.5,250.69,166.7
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,307.01,215.86
2016,5,3,9,15,866.5,103.0,3.2,18.5,698.5,369.26,269.7
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,425.93,318.29
2016,5,3,9,45,893.0,108.5,3.2,19.5,789.5,480.92,364.41
2016,5,3,10,0,904.0,111.0,3.2,20.0,832.0,535.89,409.06
2016,5,3,10,15,912.5,112.5,3.2,20.0,868.5,588.42,451.36
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,640.21,491.93
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,689.23,528.41
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,736.77,562.78
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,781.05,594.2
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,823.37,622.88
2016,5,3,11,45,942.5,119.5,3.2,21.5,1017.0,861.86,647.45
2016,5,3,12,0,946.0,119.0,3.2,22.0,1030.0,898.02,670.21
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.5,930.04,691.32
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,959.33,710.58
2016,5,3,12,45,945.5,119.5,3.2,22.5,1032.5,982.99,724.7
2016,5,3,13,0,944.0,119.0,3.2,23.0,1028.0,1003.52,736.79
2016,5,3,13,15,941.5,118.5,3.2,23.0,1014.5,1019.85,747.63
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,1032.8,756.39
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,1039.35,759.66
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,1042.37,760.81
2016,5,3,14,15,922.5,114.5,3.15,24.0,927.5,1039.86,759.61
2016,5,3,14,30,916.0,113.0,3.1,24.0,898.0,1033.85,756.33
2016,5,3,14,45,906.5,111.5,3.1,24.0,861.5,1021.46,749.5
2016,5,3,15,0,897.0,110.0,3.1,24.0,825.0,1005.79,740.69
2016,5,3,15,15,885.5,107.5,3.1,23.5,782.0,983.93,729.34
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,959.09,716.04
2016,5,3,15,45,859.5,101.5,3.1,23.0,690.5,927.54,696.81
2016,5,3,16,0,845.0,98.0,3.1,23.0,642.0,901.33,681.21
2016,5,3,16,15,824.5,95.0,3.0,22.5,589.0,860.15,655.8
2016,5,3,16,30,804.0,92.0,2.9,22.0,536.0,817.25,628.96
2016,5,3,16,45,776.5,87.5,2.8,22.0,480.0,765.31,594.1
2016,5,3,17,0,749.0,83.0,2.7,22.0,424.0,712.68,558.21
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.0,650.77,515.73
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,593.84,475.66
2016,5,3,17,45,613.0,66.5,1.8,19.5,253.0,518.87,418.33
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,447.48,361.14
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,358.65,289.15
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,277.41,219.9
2016,5,3,18,45,232.0,26.0,1.35,16.5,53.0,173.13,123.01
2016,5,3,19,0,87.0,12.0,1.3,16.0,14.0,49.27,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,2.1,12.0,16.0,12.39,0.0
2016,5,4,6,15,211.5,29.0,2.4,13.0,55.0,22.59,12.83
2016,5,4,6,30,347.0,45.0,2.7,14.0,94.0,35.38,25.35
2016,5,4,6,45,439.0,55.5,3.05,15.0,146.5,41.82,31.46
2016,5,4,7,0,531.0,66.0,3.4,16.0,199.0,47.92,36.98
2016,5,4,7,15,589.5,73.5,3.4,16.5,256.0,51.1,39.76
2016,5,4,7,30,648.0,81.0,3.4,17.0,313.0,54.09,42.24
2016,5,4,7,45,690.0,86.5,3.45,18.0,371.0,55.31,42.99
2016,5,4,8,0,732.0,92.0,3.5,19.0,429.0,94.04,51.8
2016,5,4,8,15,761.0,96.5,3.55,19.5,485.0,149.05,85.13
2016,5,4,8,30,790.0,101.0,3.6,20.0,541.0,201.63,124.63
2016,5,4,8,45,812.0,104.5,3.7,21.0,594.5,255.11,169.0
2016,5,4,9,0,834.0,108.0,3.8,22.0,648.0,310.81,216.56
2016,5,4,9,15,850.0,111.0,3.8,22.5,696.5,366.13,264.32
2016,5,4,9,30,866.0,114.0,3.8,23.0,745.0,428.07,316.19
2016,5,4,9,45,878.0,116.5,3.85,23.5,788.5,482.66,361.41
2016,5,4,10,0,890.0,119.0,3.9,24.0,832.0,537.35,405.38
2016,5,4,10,15,899.0,121.0,3.9,24.0,868.5,589.86,447.21
2016,5,4,10,30,908.0,123.0,3.9,24.0,905.0,641.71,487.43
2016,5,4,10,45,914.5,124.5,3.9,24.5,934.0,690.67,523.55
2016,5,4,11,0,921.0,126.0,3.9,25.0,963.0,738.28,557.71
2016,5,4,11,15,925.5,127.0,3.85,25.0,984.5,782.5,588.89
2016,5,4,11,30,930.0,128.0,3.8,25.0,1006.0,824.83,617.2
2016,5,4,11,45,936.5,126.5,3.8,25.5,1019.5,864.53,642.44
2016,5,4,12,0,943.0,125.0,3.8,26.0,1033.0,902.11,665.99
2016,5,4,12,15,943.5,125.0,3.8,26.0,1037.5,933.6,686.63
2016,5,4,12,30,944.0,125.0,3.8,26.0,1042.0,962.37,705.44
2016,5,4,12,45,944.0,124.5,3.8,26.5,1037.5,987.35,720.35
2016,5,4,13,0,944.0,124.0,3.8,27.0,1033.0,1009.3,733.27
2016,5,4,13,15,941.0,123.5,3.8,27.0,1020.0,1025.21,743.77
2016,5,4,13,30,938.0,123.0,3.8,27.0,1007.0,1037.72,752.21
2016,5,4,13,45,934.5,121.5,3.8,27.0,985.5,1045.28,757.59
2016,5,4,14,0,931.0,120.0,3.8,27.0,964.0,1049.31,760.88
2016,5,4,14,15,924.5,118.5,3.75,27.0,935.0,1046.85,759.78
2016,5,4,14,30,918.0,117.0,3.7,27.0,906.0,1040.89,756.6
2016,5,4,14,45,908.5,115.5,3.7,27.0,869.0,1028.54,749.81
2016,5,4,15,0,899.0,114.0,3.7,27.0,832.0,1012.9,741.03
2016,5,4,15,15,887.5,112.0,3.6,27.0,789.0,991.62,727.99
2016,5,4,15,30,876.0,110.0,3.5,27.0,746.0,967.38,713.12
2016,5,4,15,45,861.5,106.5,3.45,27.0,697.5,943.99,699.23
2016,5,4,16,0,847.0,103.0,3.4,27.0,649.0,909.83,678.11
2016,5,4,16,15,826.0,99.5,3.15,26.5,596.0,867.58,651.53
2016,5,4,16,30,805.0,96.0,2.9,26.0,543.0,823.61,623.52
2016,5,4,16,45,779.5,91.0,2.65,25.5,487.0,772.69,590.28
2016,5,4,17,0,754.0,86.0,2.4,25.0,431.0,720.94,555.88
2016,5,4,17,15,715.0,81.0,2.1,24.0,373.0,662.39,516.52
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,601.21,473.98
2016,5,4,17,45,621.5,68.5,1.55,22.5,258.5,527.78,419.02
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,457.52,363.88
2016,5,4,18,15,475.5,51.5,1.25,21.0,149.0,366.82,291.72
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,283.83,222.26
2016,5,4,18,45,236.0,28.0,1.2,19.5,56.0,177.48,126.08
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,51.72,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.0,7.15,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,20.0,11.99,0.0
2016,5,5,6,15,286.5,28.0,1.3,16.0,62.0,22.11,12.43
2016,5,5,6,30,434.0,41.0,1.5,17.0,104.0,31.61,21.81
2016,5,5,6,45,518.5,49.5,1.7,18.0,157.5,36.53,26.47
2016,5,5,7,0,603.0,58.0,1.9,19.0,211.0,41.22,30.67
2016,5,5,7,15,656.0,64.5,1.85,19.5,268.5,43.99,33.07
2016,5,5,7,30,709.0,71.0,1.8,20.0,326.0,51.39,39.38
2016,5,5,7,45,743.0,76.0,1.8,20.5,383.5,52.92,40.48
2016,5,5,8,0,777.0,81.0,1.8,21.0,441.0,95.31,50.34
2016,5,5,8,15,802.5,85.0,1.8,22.0,496.5,146.27,79.94
2016,5,5,8,30,828.0,89.0,1.8,23.0,552.0,200.22,120.08
2016,5,5,8,45,843.0,93.5,1.8,24.0,604.0,255.03,165.14
2016,5,5,9,0,858.0,98.0,1.8,25.0,656.0,317.78,217.27
2016,5,5,9,15,872.0,101.0,1.75,25.0,703.5,373.31,264.42
2016,5,5,9,30,886.0,104.0,1.7,25.0,751.0,429.58,311.25
2016,5,5,9,45,892.5,107.5,1.7,25.5,792.0,483.49,354.61
2016,5,5,10,0,899.0,111.0,1.7,26.0,833.0,536.91,396.1
2016,5,5,10,15,906.5,113.0,1.7,26.0,868.0,588.94,436.0
2016,5,5,10,30,914.0,115.0,1.7,26.0,903.0,640.13,474.11
2016,5,5,10,45,917.0,117.5,1.7,26.5,930.0,687.85,507.73
2016,5,5,11,0,920.0,120.0,1.7,27.0,957.0,733.92,539.2
2016,5,5,11,15,923.0,121.0,1.7,27.0,977.0,776.89,567.97
2016,5,5,11,30,926.0,122.0,1.7,27.0,997.0,817.86,594.16
2016,5,5,11,45,693.0,275.0,1.75,27.5,934.5,807.06,583.06
2016,5,5,12,0,460.0,428.0,1.8,28.0,872.0,780.93,559.16
2016,5,5,12,15,696.5,274.5,1.85,28.0,950.0,865.62,622.15
2016,5,5,12,30,933.0,121.0,1.9,28.0,1028.0,949.92,677.05
2016,5,5,12,45,930.5,121.0,2.0,28.0,1022.0,972.7,691.74
2016,5,5,13,0,928.0,121.0,2.1,28.0,1016.0,992.39,705.2
2016,5,5,13,15,715.0,260.0,2.15,28.0,944.5,956.46,683.11
2016,5,5,13,30,502.0,399.0,2.2,28.0,873.0,901.52,642.57
2016,5,5,13,45,471.5,390.5,2.25,28.5,827.5,874.91,625.27
2016,5,5,14,0,441.0,382.0,2.3,29.0,782.0,845.47,605.79
2016,5,5,14,15,432.5,370.0,2.3,28.5,752.5,831.81,599.1
2016,5,5,14,30,424.0,358.0,2.3,28.0,723.0,815.94,590.82
2016,5,5,14,45,359.0,365.5,2.35,28.0,666.0,751.68,547.98
2016,5,5,15,0,294.0,373.0,2.4,28.0,609.0,697.98,511.6
2016,5,5,15,15,442.5,300.5,2.4,28.0,633.5,776.15,570.68
2016,5,5,15,30,591.0,228.0,2.4,28.0,658.0,835.47,615.67
2016,5,5,15,45,619.0,198.5,2.4,28.0,622.5,826.22,611.47
2016,5,5,16,0,647.0,169.0,2.4,28.0,587.0,808.19,601.12
2016,5,5,16,15,524.5,188.5,2.3,27.5,509.5,701.02,528.47
2016,5,5,16,30,402.0,208.0,2.2,27.0,432.0,605.26,460.92
2016,5,5,16,45,275.5,201.5,2.15,27.0,347.5,469.38,361.98
2016,5,5,17,0,149.0,195.0,2.1,27.0,263.0,342.43,265.9
2016,5,5,17,15,141.0,170.0,1.85,26.0,228.0,304.66,239.0
2016,5,5,17,30,133.0,145.0,1.6,25.0,193.0,266.77,210.86
2016,5,5,17,45,122.0,120.5,1.35,24.5,158.5,227.42,180.24
2016,5,5,18,0,111.0,96.0,1.1,24.0,124.0,188.21,148.84
2016,5,5,18,15,89.5,73.0,1.1,23.0,91.5,145.09,113.56
2016,5,5,18,30,68.0,50.0,1.1,22.0,59.0,102.77,77.93
2016,5,5,18,45,34.0,30.0,1.1,21.5,34.5,59.53,39.27
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,9.53,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,7.5,1.05,14.5,10.0,7.15,0.0
2016,5,6,6,0,118.0,15.0,1.1,15.0,20.0,11.81,0.0
2016,5,6,6,15,256.5,29.5,1.3,15.5,61.0,23.37,13.65
2016,5,6,6,30,395.0,44.0,1.5,16.0,102.0,34.18,24.18
2016,5,6,6,45,476.0,54.0,1.7,16.5,154.5,40.25,29.93
2016,5,6,7,0,557.0,64.0,1.9,17.0,207.0,45.98,35.14
2016,5,6,7,15,612.5,71.5,1.95,17.5,263.5,49.28,38.01
2016,5,6,7,30,668.0,79.0,2.0,18.0,320.0,52.35,40.54
2016,5,6,7,45,705.5,84.5,2.05,19.0,377.5,53.66,41.37
2016,5,6,8,0,743.0,90.0,2.1,20.0,435.0,102.66,56.86
2016,5,6,8,15,770.5,94.0,2.3,20.5,490.5,151.89,86.15
2016,5,6,8,30,798.0,98.0,2.5,21.0,546.0,204.36,125.87
2016,5,6,8,45,820.5,101.0,2.7,22.0,599.0,257.95,170.25
2016,5,6,9,0,843.0,104.0,2.9,23.0,652.0,313.8,217.68
2016,5,6,9,15,858.0,106.5,2.85,23.5,700.5,374.82,269.25
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,430.33,315.63
2016,5,6,9,45,886.0,110.5,2.75,24.5,792.0,484.76,359.96
2016,5,6,10,0,899.0,112.0,2.7,25.0,835.0,539.36,402.94
2016,5,6,10,15,907.5,114.0,2.65,25.0,871.0,591.87,443.82
2016,5,6,10,30,916.0,116.0,2.6,25.0,907.0,643.65,482.95
2016,5,6,10,45,923.0,116.5,2.55,25.5,936.0,692.26,517.76
2016,5,6,11,0,930.0,117.0,2.5,26.0,965.0,739.54,550.56
2016,5,6,11,15,934.0,118.0,2.45,26.0,985.5,783.55,580.19
2016,5,6,11,30,938.0,119.0,2.4,26.0,1006.0,825.62,607.33
2016,5,6,11,45,946.5,115.0,2.35,26.5,1020.5,864.76,630.99
2016,5,6,12,0,955.0,111.0,2.3,27.0,1035.0,901.83,652.96
2016,5,6,12,15,955.5,111.0,2.25,27.0,1038.5,933.39,672.42
2016,5,6,12,30,956.0,111.0,2.2,27.0,1042.0,962.18,690.02
2016,5,6,12,45,955.5,110.5,2.15,27.5,1037.5,986.68,703.44
2016,5,6,13,0,955.0,110.0,2.1,28.0,1033.0,1008.08,714.86
2016,5,6,13,15,952.5,109.5,2.1,28.0,1019.5,1024.33,725.09
2016,5,6,13,30,950.0,109.0,2.1,28.0,1006.0,1037.17,733.34
2016,5,6,13,45,944.5,109.0,2.1,28.0,984.0,1044.1,738.08
2016,5,6,14,0,939.0,109.0,2.1,28.0,962.0,1047.5,740.82
2016,5,6,14,15,932.5,107.5,2.15,28.0,933.0,1044.82,740.59
2016,5,6,14,30,926.0,106.0,2.2,28.0,904.0,1038.62,738.35
2016,5,6,14,45,914.5,106.0,2.25,28.0,866.5,1025.67,732.02
2016,5,6,15,0,903.0,106.0,2.3,28.0,829.0,1009.49,723.8
2016,5,6,15,15,891.5,104.0,2.4,27.5,786.0,988.01,714.19
2016,5,6,15,30,880.0,102.0,2.5,27.0,743.0,963.57,702.61
2016,5,6,15,45,862.0,100.5,2.65,27.0,694.5,930.86,684.5
2016,5,6,16,0,844.0,99.0,2.8,27.0,646.0,903.74,669.89
2016,5,6,16,15,824.0,95.5,2.75,26.5,593.0,862.43,645.28
2016,5,6,16,30,804.0,92.0,2.7,26.0,540.0,819.37,619.22
2016,5,6,16,45,775.5,88.5,2.65,26.0,484.5,767.79,585.59
2016,5,6,17,0,747.0,85.0,2.6,26.0,429.0,715.59,550.95
2016,5,6,17,15,709.5,79.5,2.35,25.0,372.0,657.62,512.36
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,597.08,470.64
2016,5,6,17,45,619.0,67.0,1.9,23.5,259.0,525.42,417.42
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,456.83,363.82
2016,5,6,18,15,482.0,50.5,1.65,22.0,151.0,370.46,294.93
2016,5,6,18,30,398.0,41.0,1.6,21.0,99.0,291.17,228.4
2016,5,6,18,45,265.5,27.5,1.55,20.0,59.0,191.78,139.16
2016,5,6,19,0,133.0,14.0,1.5,19.0,19.0,71.69,0.0
2016,5,6,19,15,66.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.5,7.5,2.65,14.5,9.0,7.15,0.0
2016,5,7,6,0,63.0,15.0,2.9,15.0,18.0,12.68,0.0
2016,5,7,6,15,165.5,34.0,2.9,15.5,55.5,26.45,16.31
2016,5,7,6,30,268.0,53.0,2.9,16.0,93.0,40.54,29.71
2016,5,7,6,45,352.0,66.5,2.95,16.5,143.0,49.67,38.2
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,58.36,46.03
2016,5,7,7,15,366.5,106.5,3.2,17.5,217.0,75.78,61.26
2016,5,7,7,30,297.0,133.0,3.4,18.0,241.0,98.4,80.68
2016,5,7,7,45,317.0,154.5,3.6,19.0,287.5,111.78,91.6
2016,5,7,8,0,337.0,176.0,3.8,20.0,334.0,148.08,105.78
2016,5,7,8,15,521.0,149.5,4.1,20.5,427.0,164.19,106.52
2016,5,7,8,30,705.0,123.0,4.4,21.0,520.0,204.57,130.39
2016,5,7,8,45,725.5,128.5,4.7,22.0,570.5,254.94,172.27
2016,5,7,9,0,746.0,134.0,5.0,23.0,621.0,307.44,216.98
2016,5,7,9,15,763.0,137.5,5.0,23.0,667.5,364.15,265.73
2016,5,7,9,30,780.0,141.0,5.0,23.0,714.0,416.62,310.69
2016,5,7,9,45,788.5,146.5,5.05,23.5,754.0,468.1,353.49
2016,5,7,10,0,797.0,152.0,5.1,24.0,794.0,519.58,395.1
2016,5,7,10,15,806.5,154.5,5.05,24.5,828.5,568.85,433.72
2016,5,7,10,30,816.0,157.0,5.0,25.0,863.0,617.78,470.93
2016,5,7,10,45,820.5,160.5,5.0,25.5,890.0,663.83,505.12
2016,5,7,11,0,825.0,164.0,5.0,26.0,917.0,708.68,537.56
2016,5,7,11,15,829.5,165.5,5.0,26.0,937.0,750.43,568.21
2016,5,7,11,30,834.0,167.0,5.0,26.0,957.0,790.63,596.61
2016,5,7,11,45,863.0,149.5,5.0,26.5,976.0,829.08,621.63
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,869.04,647.44
2016,5,7,12,15,705.5,273.0,4.95,27.0,957.5,873.6,648.66
2016,5,7,12,30,519.0,414.0,4.9,27.0,920.0,864.32,636.0
2016,5,7,12,45,318.5,453.5,4.9,27.5,763.5,734.74,541.52
2016,5,7,13,0,118.0,493.0,4.9,28.0,607.0,592.65,436.06
2016,5,7,13,15,75.0,440.5,4.85,28.0,512.5,499.97,370.0
2016,5,7,13,30,32.0,388.0,4.8,28.0,418.0,410.31,304.49
2016,5,7,13,45,30.5,376.0,4.8,28.0,404.5,399.95,297.45
2016,5,7,14,0,29.0,364.0,4.8,28.0,391.0,389.19,289.91
2016,5,7,14,15,242.5,356.5,4.8,28.0,566.5,619.42,463.76
2016,5,7,14,30,456.0,349.0,4.8,28.0,742.0,839.16,621.56
2016,5,7,14,45,347.0,368.0,4.8,28.0,660.0,742.99,552.25
2016,5,7,15,0,238.0,387.0,4.8,28.0,578.0,645.07,481.86
2016,5,7,15,15,168.5,364.0,4.75,27.5,496.0,553.95,417.07
2016,5,7,15,30,99.0,341.0,4.7,27.0,414.0,449.46,340.82
2016,5,7,15,45,225.5,305.5,4.7,27.0,456.5,544.28,416.03
2016,5,7,16,0,352.0,270.0,4.7,27.0,499.0,632.82,484.76
2016,5,7,16,15,514.5,199.5,4.65,26.5,503.5,705.54,543.73
2016,5,7,16,30,677.0,129.0,4.6,26.0,508.0,758.6,586.31
2016,5,7,16,45,657.5,119.0,4.55,26.0,456.0,710.99,553.38
2016,5,7,17,0,638.0,109.0,4.5,26.0,404.0,662.45,519.8
2016,5,7,17,15,598.0,101.5,4.4,25.5,349.5,600.61,476.41
2016,5,7,17,30,558.0,94.0,4.3,25.0,295.0,539.98,431.72
2016,5,7,17,45,516.0,82.5,4.25,24.5,243.0,474.96,382.15
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,412.17,332.28
2016,5,7,18,15,392.0,59.0,4.0,23.5,141.5,327.91,262.84
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,249.11,195.67
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,142.71,102.85
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,18.79,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.0,0.5,0.48,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.92,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,4.62,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,8.33,1.58
2016,5,8,6,45,0.0,14.0,4.05,18.5,14.0,12.97,5.75
2016,5,8,7,0,0.0,19.0,4.4,19.0,19.0,17.61,9.89
2016,5,8,7,15,0.0,24.5,4.65,19.5,24.5,22.72,14.37
2016,5,8,7,30,0.0,30.0,4.9,20.0,30.0,27.84,18.78
2016,5,8,7,45,0.0,40.5,5.15,20.5,40.5,37.62,27.16
2016,5,8,8,0,0.0,51.0,5.4,21.0,51.0,47.41,33.66
2016,5,8,8,15,0.0,50.0,5.3,21.0,50.0,46.5,32.76
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,45.58,31.87
2016,5,8,8,45,0.0,86.5,5.15,21.5,86.5,80.62,60.16
2016,5,8,9,0,0.0,124.0,5.1,22.0,124.0,114.46,87.01
2016,5,8,9,15,0.0,108.5,5.0,22.0,108.5,100.81,75.8
2016,5,8,9,30,0.0,93.0,4.9,22.0,93.0,86.79,64.4
2016,5,8,9,45,0.0,96.0,4.8,22.0,96.0,89.55,66.45
2016,5,8,10,0,0.0,99.0,4.7,22.0,99.0,92.31,68.49
2016,5,8,10,15,3.0,137.0,4.6,22.0,139.5,128.7,97.2
2016,5,8,10,30,6.0,175.0,4.5,22.0,180.0,165.3,125.76
2016,5,8,10,45,6.5,177.0,4.45,22.5,183.0,168.01,127.43
2016,5,8,11,0,7.0,179.0,4.4,23.0,186.0,170.75,129.18
2016,5,8,11,15,3.5,143.0,4.35,23.0,146.5,135.67,101.71
2016,5,8,11,30,0.0,107.0,4.3,23.0,107.0,99.91,73.59
2016,5,8,11,45,4.5,150.0,4.25,23.0,154.5,143.55,107.83
2016,5,8,12,0,9.0,193.0,4.2,23.0,202.0,187.65,142.02
2016,5,8,12,15,7.5,178.0,4.05,23.0,185.5,172.98,130.54
2016,5,8,12,30,6.0,163.0,3.9,23.0,169.0,158.06,118.96
2016,5,8,12,45,26.0,299.0,3.8,23.5,324.5,308.99,234.27
2016,5,8,13,0,46.0,435.0,3.7,24.0,480.0,462.37,346.53
2016,5,8,13,15,65.5,450.0,3.6,23.5,513.0,500.33,374.72
2016,5,8,13,30,85.0,465.0,3.5,23.0,546.0,539.14,403.86
2016,5,8,13,45,61.5,426.0,3.45,23.0,484.0,481.19,361.59
2016,5,8,14,0,38.0,387.0,3.4,23.0,422.0,421.68,318.02
2016,5,8,14,15,30.5,353.0,3.6,23.0,380.5,382.08,289.5
2016,5,8,14,30,23.0,319.0,3.8,23.0,339.0,329.96,251.13
2016,5,8,14,45,14.5,251.5,4.0,23.0,264.0,255.17,194.88
2016,5,8,15,0,6.0,184.0,4.2,23.0,189.0,180.62,137.62
2016,5,8,15,15,25.5,246.5,4.7,22.5,266.0,273.23,211.1
2016,5,8,15,30,45.0,309.0,5.2,22.0,343.0,361.89,280.83
2016,5,8,15,45,24.0,238.5,5.7,22.0,256.5,266.26,207.22
2016,5,8,16,0,3.0,168.0,6.2,22.0,170.0,163.49,126.24
2016,5,8,16,15,127.0,204.5,6.15,21.5,276.0,336.96,269.09
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,500.72,400.64
2016,5,8,16,45,143.0,209.5,6.05,21.0,288.5,355.47,285.38
2016,5,8,17,0,35.0,178.0,6.0,21.0,195.0,217.75,173.34
2016,5,8,17,15,29.5,156.0,5.55,20.5,169.0,189.95,151.65
2016,5,8,17,30,24.0,134.0,5.1,20.0,143.0,152.77,121.8
2016,5,8,17,45,16.0,111.0,4.7,20.0,117.0,123.42,97.6
2016,5,8,18,0,8.0,88.0,4.3,20.0,91.0,94.39,73.29
2016,5,8,18,15,4.0,66.0,3.95,19.5,67.5,69.19,52.06
2016,5,8,18,30,0.0,44.0,3.6,19.0,44.0,43.63,30.28
2016,5,8,18,45,0.0,25.5,3.3,19.0,25.5,23.93,12.97
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,6.48,0.0
2016,5,8,19,15,0.0,3.5,3.0,18.5,3.5,3.34,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,17.31,0.0
2016,5,9,6,15,103.5,40.0,4.6,19.0,56.5,32.43,21.17
2016,5,9,6,30,207.0,61.0,4.8,19.0,94.0,48.49,36.2
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,64.64,50.74
2016,5,9,7,0,310.0,105.0,5.2,20.0,186.0,80.17,64.43
2016,5,9,7,15,234.5,126.5,5.5,20.5,196.5,94.36,76.61
2016,5,9,7,30,159.0,148.0,5.8,21.0,207.0,114.09,93.26
2016,5,9,7,45,86.0,156.0,6.1,21.5,188.5,127.48,104.19
2016,5,9,8,0,13.0,164.0,6.4,22.0,170.0,144.12,111.9
2016,5,9,8,15,292.5,162.0,6.45,22.5,327.0,157.41,109.96
2016,5,9,8,30,572.0,160.0,6.5,23.0,484.0,214.02,142.92
2016,5,9,8,45,424.0,225.5,6.6,23.5,478.5,265.42,190.94
2016,5,9,9,0,276.0,291.0,6.7,24.0,473.0,306.17,228.85
2016,5,9,9,15,294.5,311.0,6.65,24.5,517.5,346.92,260.88
2016,5,9,9,30,313.0,331.0,6.6,25.0,562.0,389.73,294.24
2016,5,9,9,45,523.0,263.5,6.55,25.5,675.0,445.11,336.34
2016,5,9,10,0,733.0,196.0,6.5,26.0,788.0,522.98,396.73
2016,5,9,10,15,579.5,278.5,6.35,26.5,759.5,549.03,416.22
2016,5,9,10,30,426.0,361.0,6.2,27.0,731.0,557.55,420.93
2016,5,9,10,45,613.5,275.0,6.05,27.5,826.5,628.73,475.57
2016,5,9,11,0,801.0,189.0,5.9,28.0,922.0,716.03,541.07
2016,5,9,11,15,806.5,190.0,5.75,28.0,942.0,757.16,570.6
2016,5,9,11,30,812.0,191.0,5.6,28.0,962.0,796.89,598.7
2016,5,9,11,45,845.5,170.5,5.45,28.5,982.0,838.39,625.24
2016,5,9,12,0,879.0,150.0,5.3,29.0,1002.0,875.75,648.35
2016,5,9,12,15,880.0,150.0,5.2,29.0,1006.0,905.73,667.79
2016,5,9,12,30,881.0,150.0,5.1,29.0,1010.0,933.29,685.51
2016,5,9,12,45,885.5,146.0,5.0,29.5,1007.0,957.87,699.73
2016,5,9,13,0,890.0,142.0,4.9,30.0,1004.0,979.74,712.06
2016,5,9,13,15,887.5,141.0,4.8,30.0,991.0,994.84,721.37
2016,5,9,13,30,885.0,140.0,4.7,30.0,978.0,1006.75,728.68
2016,5,9,13,45,884.0,136.5,4.65,30.0,958.0,1014.4,733.73
2016,5,9,14,0,883.0,133.0,4.6,30.0,938.0,1018.69,736.98
2016,5,9,14,15,876.0,131.0,4.55,30.0,909.5,1015.17,735.23
2016,5,9,14,30,869.0,129.0,4.5,30.0,881.0,1008.33,731.5
2016,5,9,14,45,861.5,126.0,4.45,30.0,845.5,996.67,724.77
2016,5,9,15,0,854.0,123.0,4.4,30.0,810.0,981.84,716.12
2016,5,9,15,15,842.0,120.5,4.3,30.0,768.0,960.12,702.77
2016,5,9,15,30,830.0,118.0,4.2,30.0,726.0,944.16,693.38
2016,5,9,15,45,814.0,115.0,4.15,30.0,679.0,912.61,673.87
2016,5,9,16,0,798.0,112.0,4.1,30.0,632.0,878.75,652.84
2016,5,9,16,15,777.5,108.0,3.95,29.5,580.5,837.63,627.54
2016,5,9,16,30,757.0,104.0,3.8,29.0,529.0,794.89,600.85
2016,5,9,16,45,729.5,99.0,3.7,29.0,475.0,747.8,569.76
2016,5,9,17,0,702.0,94.0,3.6,29.0,421.0,696.42,535.15
2016,5,9,17,15,664.0,88.0,3.4,28.0,365.5,635.63,494.64
2016,5,9,17,30,626.0,82.0,3.2,27.0,310.0,575.82,453.56
2016,5,9,17,45,572.5,74.5,3.0,26.5,255.0,504.98,400.36
2016,5,9,18,0,519.0,67.0,2.8,26.0,200.0,437.23,347.46
2016,5,9,18,15,436.0,56.5,2.85,25.0,149.5,352.03,279.57
2016,5,9,18,30,353.0,46.0,2.9,24.0,99.0,273.71,214.21
2016,5,9,18,45,227.5,31.0,2.95,23.5,59.5,175.51,128.58
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,78.01,0.0
2016,5,9,19,15,51.0,8.0,3.15,22.5,10.0,27.77,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.0,8.1,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,15.07,0.0
2016,5,10,6,15,107.5,40.5,2.55,21.5,55.5,32.83,21.38
2016,5,10,6,30,184.0,64.0,2.7,22.0,93.0,50.64,37.61
2016,5,10,6,45,274.5,79.5,2.9,22.5,142.5,59.44,45.67
2016,5,10,7,0,365.0,95.0,3.1,23.0,192.0,69.33,54.33
2016,5,10,7,15,421.0,107.5,3.15,23.5,244.5,76.38,60.27
2016,5,10,7,30,477.0,120.0,3.2,24.0,297.0,83.01,65.66
2016,5,10,7,45,537.5,123.5,3.3,24.5,353.0,85.81,67.67
2016,5,10,8,0,598.0,127.0,3.4,25.0,409.0,123.24,74.61
2016,5,10,8,15,628.5,133.5,3.35,25.5,462.0,167.0,101.82
2016,5,10,8,30,659.0,140.0,3.3,26.0,515.0,214.41,137.34
2016,5,10,8,45,689.5,142.0,3.3,26.5,566.5,261.74,175.62
2016,5,10,9,0,720.0,144.0,3.3,27.0,618.0,312.33,217.51
2016,5,10,9,15,737.0,148.0,3.3,27.0,663.5,362.94,260.22
2016,5,10,9,30,754.0,152.0,3.3,27.0,709.0,414.89,303.34
2016,5,10,9,45,768.5,154.5,3.35,27.5,750.0,469.89,347.16
2016,5,10,10,0,783.0,157.0,3.4,28.0,791.0,520.68,386.78
2016,5,10,10,15,792.5,159.5,3.45,28.0,825.0,569.12,424.47
2016,5,10,10,30,802.0,162.0,3.5,28.0,859.0,617.25,461.04
2016,5,10,10,45,806.5,165.5,3.55,28.5,885.5,662.5,493.74
2016,5,10,11,0,811.0,169.0,3.6,29.0,912.0,706.6,524.8
2016,5,10,11,15,815.5,170.5,3.65,29.0,931.5,747.64,554.18
2016,5,10,11,30,820.0,172.0,3.7,29.0,951.0,787.17,581.55
2016,5,10,11,45,818.0,175.5,3.8,29.5,961.5,821.6,603.55
2016,5,10,12,0,816.0,179.0,3.9,30.0,972.0,853.85,623.98
2016,5,10,12,15,816.5,179.5,3.95,30.0,975.5,883.27,643.47
2016,5,10,12,30,817.0,180.0,4.0,30.0,979.0,910.42,661.47
2016,5,10,12,45,810.0,183.5,4.05,30.0,972.5,931.07,675.23
2016,5,10,13,0,803.0,187.0,4.1,30.0,966.0,948.89,687.24
2016,5,10,13,15,799.5,186.0,4.1,30.0,953.0,962.76,696.49
2016,5,10,13,30,796.0,185.0,4.1,30.0,940.0,973.61,703.9
2016,5,10,13,45,783.0,188.0,4.15,30.0,917.5,976.01,706.22
2016,5,10,14,0,770.0,191.0,4.2,30.0,895.0,975.25,706.65
2016,5,10,14,15,762.0,189.0,4.2,30.0,867.0,971.33,704.89
2016,5,10,14,30,754.0,187.0,4.2,30.0,839.0,964.34,701.28
2016,5,10,14,45,731.0,190.5,4.2,30.0,801.5,951.9,694.21
2016,5,10,15,0,708.0,194.0,4.2,30.0,764.0,930.76,681.5
2016,5,10,15,15,673.0,203.0,4.15,30.0,722.0,901.51,663.22
2016,5,10,15,30,638.0,212.0,4.1,30.0,680.0,870.26,643.62
2016,5,10,15,45,625.0,199.5,4.05,30.0,633.0,835.26,621.41
2016,5,10,16,0,612.0,187.0,4.0,30.0,586.0,798.19,597.66
2016,5,10,16,15,586.5,179.5,3.85,29.5,537.0,753.46,568.81
2016,5,10,16,30,561.0,172.0,3.7,29.0,488.0,702.92,535.49
2016,5,10,16,45,517.0,166.0,3.6,29.0,434.5,643.88,494.14
2016,5,10,17,0,473.0,160.0,3.5,29.0,381.0,586.06,452.92
2016,5,10,17,15,431.5,147.5,3.35,28.5,329.0,524.17,408.73
2016,5,10,17,30,390.0,135.0,3.2,28.0,277.0,464.17,364.71
2016,5,10,17,45,331.0,119.5,3.1,27.5,225.5,379.45,300.48
2016,5,10,18,0,272.0,104.0,3.0,27.0,174.0,311.96,247.33
2016,5,10,18,15,207.5,82.0,3.05,26.5,128.0,237.04,186.72
2016,5,10,18,30,143.0,60.0,3.1,26.0,82.0,167.38,128.8
2016,5,10,18,45,71.5,36.5,3.2,25.5,47.5,87.66,61.69
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.05,18.5,9.5,9.05,0.0
2016,5,11,6,0,0.0,19.0,2.3,19.0,19.0,17.42,0.0
2016,5,11,6,15,111.5,38.5,2.55,19.5,56.5,31.35,20.45
2016,5,11,6,30,223.0,58.0,2.8,20.0,94.0,44.2,32.45
2016,5,11,6,45,288.5,76.5,3.05,20.5,141.5,57.03,43.99
2016,5,11,7,0,354.0,95.0,3.3,21.0,189.0,69.21,54.69
2016,5,11,7,15,408.5,108.5,3.55,21.5,242.0,76.99,61.3
2016,5,11,7,30,463.0,122.0,3.8,22.0,295.0,84.3,67.32
2016,5,11,7,45,495.5,136.0,4.1,22.5,347.5,95.42,76.42
2016,5,11,8,0,528.0,150.0,4.4,23.0,400.0,137.97,89.09
2016,5,11,8,15,560.0,159.0,4.45,23.5,453.0,180.72,116.47
2016,5,11,8,30,592.0,168.0,4.5,24.0,506.0,226.48,150.96
2016,5,11,8,45,604.5,181.0,4.6,25.0,553.5,274.69,190.17
2016,5,11,9,0,617.0,194.0,4.7,26.0,601.0,324.3,231.03
2016,5,11,9,15,636.0,201.0,4.7,26.5,646.5,372.45,270.8
2016,5,11,9,30,655.0,208.0,4.7,27.0,692.0,422.37,311.33
2016,5,11,9,45,657.0,220.5,4.7,27.5,729.5,470.78,349.91
2016,5,11,10,0,659.0,233.0,4.7,28.0,767.0,518.84,387.12
2016,5,11,10,15,670.5,237.5,4.6,28.0,801.5,564.98,422.59
2016,5,11,10,30,682.0,242.0,4.5,28.0,836.0,611.35,457.34
2016,5,11,10,45,685.0,249.0,4.45,28.5,861.5,654.39,488.12
2016,5,11,11,0,688.0,256.0,4.4,29.0,887.0,696.57,517.5
2016,5,11,11,15,694.0,258.5,4.3,29.0,907.0,736.07,545.37
2016,5,11,11,30,700.0,261.0,4.2,29.0,927.0,774.6,572.08
2016,5,11,11,45,560.0,345.5,4.1,29.5,882.5,769.64,563.81
2016,5,11,12,0,420.0,430.0,4.0,30.0,838.0,752.17,546.88
2016,5,11,12,15,239.5,445.0,3.9,30.0,678.0,628.92,458.57
2016,5,11,12,30,59.0,460.0,3.8,30.0,518.0,488.36,355.72
2016,5,11,12,45,59.5,458.5,3.7,30.0,516.5,492.91,359.43
2016,5,11,13,0,60.0,457.0,3.6,30.0,515.0,497.16,362.4
2016,5,11,13,15,106.0,472.0,3.5,30.0,573.5,561.2,408.6
2016,5,11,13,30,152.0,487.0,3.4,30.0,632.0,635.52,460.81
2016,5,11,13,45,123.0,468.5,3.3,30.5,584.5,595.22,431.24
2016,5,11,14,0,94.0,450.0,3.2,31.0,537.0,542.31,393.53
2016,5,11,14,15,110.0,440.0,3.1,30.5,538.5,552.08,402.25
2016,5,11,14,30,126.0,430.0,3.0,30.0,540.0,574.02,419.06
2016,5,11,14,45,217.0,401.5,2.95,30.0,581.0,637.78,466.72
2016,5,11,15,0,308.0,373.0,2.9,30.0,622.0,712.67,520.84
2016,5,11,15,15,372.0,329.5,2.9,30.0,614.5,727.99,534.17
2016,5,11,15,30,436.0,286.0,2.9,30.0,607.0,752.83,554.14
2016,5,11,15,45,294.5,294.5,2.9,30.0,505.5,611.34,454.56
2016,5,11,16,0,153.0,303.0,2.9,30.0,404.0,474.4,355.31
2016,5,11,16,15,366.0,235.0,2.85,29.5,449.0,600.18,454.26
2016,5,11,16,30,579.0,167.0,2.8,29.0,494.0,713.04,540.38
2016,5,11,16,45,544.5,158.5,2.8,29.0,441.5,658.38,502.17
2016,5,11,17,0,510.0,150.0,2.8,29.0,389.0,604.24,464.69
2016,5,11,17,15,468.0,138.5,2.65,28.5,336.0,541.68,420.48
2016,5,11,17,30,426.0,127.0,2.5,28.0,283.0,481.0,376.4
2016,5,11,17,45,371.0,112.0,2.35,27.5,231.5,409.48,322.61
2016,5,11,18,0,316.0,97.0,2.2,27.0,180.0,341.8,269.94
2016,5,11,18,15,247.0,78.0,2.25,26.0,133.0,254.53,200.84
2016,5,11,18,30,178.0,59.0,2.3,25.0,86.0,184.61,143.07
2016,5,11,18,45,105.5,36.5,2.35,24.5,50.5,112.99,81.66
2016,5,11,19,0,33.0,14.0,2.4,24.0,15.0,37.25,0.0
2016,5,11,19,15,16.5,7.0,2.65,24.0,7.5,13.23,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.1,19.5,5.5,5.24,0.0
2016,5,12,6,0,0.0,11.0,1.2,20.0,11.0,10.19,0.0
2016,5,12,6,15,0.0,30.0,1.4,20.5,30.0,27.64,17.38
2016,5,12,6,30,0.0,49.0,1.6,21.0,49.0,44.31,32.45
2016,5,12,6,45,4.0,71.0,1.8,21.5,72.0,63.14,49.09
2016,5,12,7,0,8.0,93.0,2.0,22.0,95.0,81.75,65.23
2016,5,12,7,15,17.0,115.0,2.0,22.0,121.0,100.2,81.01
2016,5,12,7,30,26.0,137.0,2.0,22.0,147.0,112.76,91.48
2016,5,12,7,45,13.0,110.0,2.05,22.5,115.0,99.49,79.74
2016,5,12,8,0,0.0,83.0,2.1,23.0,83.0,77.29,57.66
2016,5,12,8,15,34.0,163.0,2.05,23.5,182.5,143.32,108.7
2016,5,12,8,30,68.0,243.0,2.0,24.0,282.0,212.41,160.56
2016,5,12,8,45,35.0,204.5,2.0,24.5,225.0,183.67,138.87
2016,5,12,9,0,2.0,166.0,2.0,25.0,168.0,151.72,114.63
2016,5,12,9,15,1.0,92.5,1.95,25.5,93.5,86.64,63.33
2016,5,12,9,30,0.0,19.0,1.9,26.0,19.0,17.69,8.5
2016,5,12,9,45,217.0,172.0,1.85,26.5,348.5,236.93,178.13
2016,5,12,10,0,434.0,325.0,1.8,27.0,678.0,483.09,357.3
2016,5,12,10,15,564.5,277.0,1.7,27.0,756.0,542.11,399.61
2016,5,12,10,30,695.0,229.0,1.6,27.0,834.0,609.09,448.36
2016,5,12,10,45,688.5,242.0,1.55,27.5,857.5,651.55,476.96
2016,5,12,11,0,682.0,255.0,1.5,28.0,881.0,692.36,503.69
2016,5,12,11,15,687.5,257.5,1.5,28.0,900.5,731.18,530.1
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,769.02,555.38
2016,5,12,11,45,445.0,380.5,1.55,28.0,806.5,708.21,510.02
2016,5,12,12,0,197.0,501.0,1.6,28.0,693.0,630.23,452.23
2016,5,12,12,15,326.5,470.0,1.65,28.0,789.5,727.83,521.61
2016,5,12,12,30,456.0,439.0,1.7,28.0,886.0,832.77,592.76
2016,5,12,12,45,444.5,434.5,1.75,28.5,868.5,837.0,593.88
2016,5,12,13,0,433.0,430.0,1.8,29.0,851.0,838.96,594.54
2016,5,12,13,15,220.5,308.0,1.85,29.0,522.5,523.43,382.68
2016,5,12,13,30,8.0,186.0,1.9,29.0,194.0,183.08,133.91
2016,5,12,13,45,234.5,284.5,1.95,29.0,500.0,526.8,391.05
2016,5,12,14,0,461.0,383.0,2.0,29.0,806.0,868.6,621.74
2016,5,12,14,15,574.5,305.0,2.0,28.5,815.0,908.88,650.33
2016,5,12,14,30,688.0,227.0,2.0,28.0,824.0,948.21,680.17
2016,5,12,14,45,656.0,235.0,2.0,28.0,785.5,925.73,666.42
2016,5,12,15,0,624.0,243.0,2.0,28.0,747.0,900.81,651.09
2016,5,12,15,15,432.0,294.0,1.95,28.0,634.5,760.97,555.41
2016,5,12,15,30,240.0,345.0,1.9,28.0,522.0,603.26,444.98
2016,5,12,15,45,199.0,324.0,1.9,28.0,464.5,540.78,402.7
2016,5,12,16,0,158.0,303.0,1.9,28.0,407.0,478.98,359.3
2016,5,12,16,15,229.5,269.0,1.8,27.5,406.0,503.71,381.34
2016,5,12,16,30,301.0,235.0,1.7,27.0,405.0,537.28,408.82
2016,5,12,16,45,381.5,200.0,1.6,26.5,393.5,557.05,426.65
2016,5,12,17,0,462.0,165.0,1.5,26.0,382.0,583.78,448.99
2016,5,12,17,15,421.0,152.0,1.35,25.5,330.0,522.08,404.75
2016,5,12,17,30,380.0,139.0,1.2,25.0,278.0,462.24,361.37
2016,5,12,17,45,328.5,122.0,1.1,25.0,228.0,381.35,300.49
2016,5,12,18,0,277.0,105.0,1.0,25.0,178.0,316.63,249.93
2016,5,12,18,15,213.5,83.5,0.95,24.5,132.0,242.64,190.89
2016,5,12,18,30,150.0,62.0,0.9,24.0,86.0,173.89,134.29
2016,5,12,18,45,75.0,38.5,0.9,23.5,50.5,92.15,66.04
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,13.92,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,7.15,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
