Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,7.15,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,13.92,0.75
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,34.94,23.66
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,55.27,42.19
2016,5,13,6,45,149.0,95.0,2.4,19.5,130.5,75.28,60.02
2016,5,13,7,0,201.0,122.0,2.4,20.0,177.0,91.41,74.1
2016,5,13,7,15,247.5,144.0,2.4,20.5,227.0,105.92,86.42
2016,5,13,7,30,294.0,166.0,2.4,21.0,277.0,119.78,97.85
2016,5,13,7,45,277.0,179.5,2.4,21.5,297.0,131.61,99.97
2016,5,13,8,0,260.0,193.0,2.4,22.0,317.0,159.47,115.07
2016,5,13,8,15,351.5,210.0,2.4,22.5,399.0,201.35,141.49
2016,5,13,8,30,443.0,227.0,2.4,23.0,481.0,246.63,172.61
2016,5,13,8,45,472.5,236.5,2.4,23.5,529.5,288.7,205.5
2016,5,13,9,0,502.0,246.0,2.4,24.0,578.0,333.99,241.52
2016,5,13,9,15,523.0,255.0,2.35,24.5,622.5,379.04,277.45
2016,5,13,9,30,544.0,264.0,2.3,25.0,667.0,426.11,314.3
2016,5,13,9,45,567.5,266.5,2.25,25.5,708.0,471.0,348.81
2016,5,13,10,0,591.0,269.0,2.2,26.0,749.0,517.7,383.8
2016,5,13,10,15,335.5,342.0,2.1,26.0,617.0,474.42,352.62
2016,5,13,10,30,80.0,415.0,2.0,26.0,485.0,412.57,305.57
2016,5,13,10,45,82.5,431.0,1.95,26.5,505.0,435.17,321.19
2016,5,13,11,0,85.0,447.0,1.9,27.0,525.0,458.11,336.41
2016,5,13,11,15,91.5,451.0,1.85,27.0,537.0,473.93,347.32
2016,5,13,11,30,98.0,455.0,1.8,27.0,549.0,490.08,358.46
2016,5,13,11,45,159.5,461.0,1.75,27.5,616.0,551.98,401.85
2016,5,13,12,0,221.0,467.0,1.7,28.0,683.0,619.96,448.17
2016,5,13,12,15,203.5,486.5,1.65,28.0,686.0,635.04,456.92
2016,5,13,12,30,186.0,506.0,1.6,28.0,689.0,649.15,465.33
2016,5,13,12,45,294.5,468.5,1.6,28.0,756.0,728.45,521.15
2016,5,13,13,0,403.0,431.0,1.6,28.0,823.0,807.86,575.5
2016,5,13,13,15,327.0,454.5,1.6,28.0,770.0,771.25,549.2
2016,5,13,13,30,251.0,478.0,1.6,28.0,717.0,731.56,521.68
2016,5,13,13,45,363.5,430.5,1.6,28.0,768.0,803.58,573.03
2016,5,13,14,0,476.0,383.0,1.6,28.0,819.0,883.77,627.52
2016,5,13,14,15,429.0,382.0,1.6,28.0,765.5,842.8,600.25
2016,5,13,14,30,382.0,381.0,1.6,28.0,712.0,789.69,566.28
2016,5,13,14,45,508.0,310.5,1.6,28.0,732.5,854.95,613.95
2016,5,13,15,0,634.0,240.0,1.6,28.0,753.0,907.93,652.23
2016,5,13,15,15,471.0,285.5,1.55,28.0,655.5,790.09,572.02
2016,5,13,15,30,308.0,331.0,1.5,28.0,558.0,667.13,487.56
2016,5,13,15,45,433.5,266.0,1.5,28.0,563.5,724.26,532.26
2016,5,13,16,0,559.0,201.0,1.5,28.0,569.0,760.62,561.37
2016,5,13,16,15,364.0,227.0,1.45,27.5,459.0,589.4,441.97
2016,5,13,16,30,169.0,253.0,1.4,27.0,349.0,430.3,326.4
2016,5,13,16,45,331.5,199.0,1.35,27.0,363.5,514.18,393.68
2016,5,13,17,0,494.0,145.0,1.3,27.0,378.0,586.16,449.12
2016,5,13,17,15,425.0,144.5,1.2,26.5,327.0,516.59,398.58
2016,5,13,17,30,356.0,144.0,1.1,26.0,276.0,439.07,342.16
2016,5,13,17,45,318.5,125.0,1.0,25.5,228.5,378.61,297.41
2016,5,13,18,0,281.0,106.0,0.9,25.0,181.0,320.63,252.79
2016,5,13,18,15,217.0,85.0,0.9,24.5,134.5,246.85,194.15
2016,5,13,18,30,153.0,64.0,0.9,24.0,88.0,178.48,137.98
2016,5,13,18,45,76.5,40.5,0.9,24.0,52.5,96.12,69.21
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,15.96,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,8.1,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,6.5,1.6,19.5,6.5,6.2,0.0
2016,5,14,6,0,0.0,13.0,1.7,20.0,13.0,12.05,0.49
2016,5,14,6,15,0.0,33.0,1.7,20.5,33.0,30.18,19.62
2016,5,14,6,30,0.0,53.0,1.7,21.0,53.0,47.57,35.29
2016,5,14,6,45,9.5,75.5,1.7,21.5,78.0,66.7,52.18
2016,5,14,7,0,19.0,98.0,1.7,22.0,103.0,85.64,68.55
2016,5,14,7,15,29.5,120.5,1.65,22.5,130.5,99.86,80.51
2016,5,14,7,30,40.0,143.0,1.6,23.0,158.0,116.86,94.5
2016,5,14,7,45,47.5,168.0,1.55,23.5,188.5,136.34,104.72
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,160.85,121.98
2016,5,14,8,15,51.5,214.0,1.5,24.5,240.5,182.39,137.76
2016,5,14,8,30,48.0,235.0,1.5,25.0,262.0,203.68,153.58
2016,5,14,8,45,44.5,252.5,1.5,25.5,280.0,222.17,167.22
2016,5,14,9,0,41.0,270.0,1.5,26.0,298.0,240.3,180.45
2016,5,14,9,15,30.5,268.0,1.45,26.0,290.0,240.63,180.6
2016,5,14,9,30,20.0,266.0,1.4,26.0,282.0,246.38,184.74
2016,5,14,9,45,32.5,307.5,1.4,26.0,334.0,281.79,210.7
2016,5,14,10,0,45.0,349.0,1.4,26.0,386.0,326.22,242.94
2016,5,14,10,15,29.5,307.0,1.3,26.0,331.5,288.2,214.48
2016,5,14,10,30,14.0,265.0,1.2,26.0,277.0,250.79,186.57
2016,5,14,10,45,13.0,250.0,1.15,26.0,261.5,238.22,177.18
2016,5,14,11,0,12.0,235.0,1.1,26.0,246.0,225.23,167.37
2016,5,14,11,15,19.0,301.5,1.0,25.5,319.5,291.78,216.63
2016,5,14,11,30,26.0,368.0,0.9,25.0,393.0,357.24,263.66
2016,5,14,11,45,20.0,316.0,0.8,25.0,335.5,309.28,228.35
2016,5,14,12,0,14.0,264.0,0.7,25.0,278.0,257.83,190.82
2016,5,14,12,15,16.5,299.0,0.65,24.5,315.5,293.76,217.57
2016,5,14,12,30,19.0,334.0,0.6,24.0,353.0,330.2,243.94
2016,5,14,12,45,18.0,321.5,0.6,24.0,339.5,319.01,235.69
2016,5,14,13,0,17.0,309.0,0.6,24.0,326.0,307.52,227.55
2016,5,14,13,15,20.0,330.0,0.65,23.5,349.5,331.71,245.9
2016,5,14,13,30,23.0,351.0,0.7,23.0,373.0,356.25,264.29
2016,5,14,13,45,21.0,334.5,0.8,23.0,354.5,339.6,252.67
2016,5,14,14,0,19.0,318.0,0.9,23.0,336.0,322.66,241.01
2016,5,14,14,15,14.5,268.5,1.0,23.0,282.5,270.53,203.22
2016,5,14,14,30,10.0,219.0,1.1,23.0,229.0,218.17,164.56
2016,5,14,14,45,17.5,263.0,1.25,23.0,278.5,269.54,204.15
2016,5,14,15,0,25.0,307.0,1.4,23.0,328.0,322.25,243.98
2016,5,14,15,15,155.5,322.0,1.45,22.5,438.0,494.99,375.73
2016,5,14,15,30,286.0,337.0,1.5,22.0,548.0,652.82,491.15
2016,5,14,15,45,174.0,311.0,1.6,22.0,437.0,502.4,382.36
2016,5,14,16,0,62.0,285.0,1.7,22.0,326.0,355.56,273.16
2016,5,14,16,15,147.5,266.5,1.65,21.5,353.0,427.3,331.82
2016,5,14,16,30,233.0,248.0,1.6,21.0,380.0,479.9,374.58
2016,5,14,16,45,116.5,165.5,1.6,21.0,231.5,280.79,222.25
2016,5,14,17,0,0.0,83.0,1.6,21.0,83.0,77.29,57.89
2016,5,14,17,15,0.0,71.5,1.65,21.0,71.5,66.53,49.55
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,55.79,40.86
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,45.99,32.83
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,36.21,24.67
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,26.9,16.83
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,17.61,8.91
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,10.65,2.83
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.7,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.91,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,15.0,6.0,5.72,0.0
2016,5,15,6,0,0.0,12.0,2.7,15.0,12.0,11.12,0.61
2016,5,15,6,15,0.0,32.5,2.7,15.0,32.5,29.82,19.87
2016,5,15,6,30,0.0,53.0,2.7,15.0,53.0,47.63,36.27
2016,5,15,6,45,10.5,75.0,2.75,15.0,78.0,66.4,53.33
2016,5,15,7,0,21.0,97.0,2.8,15.0,103.0,81.87,67.22
2016,5,15,7,15,16.0,114.0,2.8,15.0,119.5,99.67,82.85
2016,5,15,7,30,11.0,131.0,2.8,15.0,136.0,114.23,95.36
2016,5,15,7,45,40.0,164.5,2.85,15.5,183.5,134.22,106.54
2016,5,15,8,0,69.0,198.0,2.9,16.0,231.0,165.41,129.4
2016,5,15,8,15,48.5,208.0,2.9,16.5,233.0,178.09,139.26
2016,5,15,8,30,28.0,218.0,2.9,17.0,235.0,188.02,147.38
2016,5,15,8,45,38.0,247.5,2.95,17.5,272.0,217.14,169.59
2016,5,15,9,0,48.0,277.0,3.0,18.0,309.0,247.74,192.81
2016,5,15,9,15,84.5,315.0,2.95,18.5,376.0,295.43,228.59
2016,5,15,9,30,121.0,353.0,2.9,19.0,443.0,340.13,261.9
2016,5,15,9,45,102.5,368.0,2.9,19.5,447.5,361.39,277.63
2016,5,15,10,0,84.0,383.0,2.9,20.0,452.0,373.21,285.88
2016,5,15,10,15,65.0,382.5,2.85,20.0,437.5,370.3,283.37
2016,5,15,10,30,46.0,382.0,2.8,20.0,423.0,365.06,278.99
2016,5,15,10,45,36.5,371.5,2.8,20.5,404.5,355.35,270.89
2016,5,15,11,0,27.0,361.0,2.8,21.0,386.0,344.21,261.73
2016,5,15,11,15,24.0,353.0,2.7,21.0,376.0,338.79,257.39
2016,5,15,11,30,21.0,345.0,2.6,21.0,366.0,334.63,254.0
2016,5,15,11,45,24.5,365.5,2.55,21.5,390.0,357.52,270.42
2016,5,15,12,0,28.0,386.0,2.5,22.0,414.0,382.92,288.43
2016,5,15,12,15,30.5,397.5,2.45,22.0,427.5,399.74,300.58
2016,5,15,12,30,33.0,409.0,2.4,22.0,441.0,416.92,313.0
2016,5,15,12,45,26.0,370.5,2.35,22.0,396.0,377.65,284.11
2016,5,15,13,0,19.0,332.0,2.3,22.0,351.0,331.32,250.0
2016,5,15,13,15,15.5,283.0,2.3,22.0,298.5,282.37,213.77
2016,5,15,13,30,12.0,234.0,2.3,22.0,246.0,232.83,176.6
2016,5,15,13,45,13.5,259.0,2.3,22.0,272.0,258.94,196.72
2016,5,15,14,0,15.0,284.0,2.3,22.0,298.0,285.42,216.82
2016,5,15,14,15,20.5,309.0,2.3,22.0,327.0,316.37,240.39
2016,5,15,14,30,26.0,334.0,2.3,22.0,356.0,360.21,273.38
2016,5,15,14,45,73.5,364.0,2.3,22.0,424.0,441.75,335.47
2016,5,15,15,0,121.0,394.0,2.3,22.0,492.0,537.85,406.55
2016,5,15,15,15,76.5,344.0,2.3,21.5,405.0,428.2,326.72
2016,5,15,15,30,32.0,294.0,2.3,21.0,318.0,332.44,255.59
2016,5,15,15,45,16.0,211.5,2.3,21.0,223.5,219.0,169.26
2016,5,15,16,0,0.0,129.0,2.3,21.0,129.0,121.73,92.75
2016,5,15,16,15,0.0,103.5,2.25,21.0,103.5,96.9,73.28
2016,5,15,16,30,0.0,78.0,2.2,21.0,78.0,72.65,53.92
2016,5,15,16,45,0.0,96.5,2.15,21.0,96.5,90.38,68.59
2016,5,15,17,0,0.0,115.0,2.1,21.0,115.0,109.63,84.49
2016,5,15,17,15,0.0,100.0,1.95,20.5,100.0,95.03,73.02
2016,5,15,17,30,0.0,85.0,1.8,20.0,85.0,80.39,61.37
2016,5,15,17,45,0.0,70.5,1.7,20.0,70.5,66.22,49.78
2016,5,15,18,0,0.0,56.0,1.6,20.0,56.0,52.07,38.02
2016,5,15,18,15,0.0,42.0,1.45,19.5,42.0,39.02,27.05
2016,5,15,18,30,0.0,28.0,1.3,19.0,28.0,25.98,15.93
2016,5,15,18,45,0.0,17.5,1.15,19.0,17.5,16.22,7.38
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,6.48,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,3.34,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,49.5,11.5,1.55,17.5,14.5,10.96,0.0
2016,5,16,6,0,99.0,23.0,1.8,18.0,29.0,19.14,5.68
2016,5,16,6,15,199.0,39.5,2.05,18.0,68.0,30.51,20.23
2016,5,16,6,30,299.0,56.0,2.3,18.0,107.0,42.43,31.34
2016,5,16,6,45,222.5,80.0,2.55,18.5,126.0,62.47,49.18
2016,5,16,7,0,146.0,104.0,2.8,19.0,145.0,83.22,67.34
2016,5,16,7,15,77.0,116.5,3.0,19.0,139.0,97.46,79.66
2016,5,16,7,30,8.0,129.0,3.2,19.0,133.0,112.79,92.67
2016,5,16,7,45,18.5,155.0,3.4,19.5,164.5,134.61,105.5
2016,5,16,8,0,29.0,181.0,3.6,20.0,196.0,151.33,117.58
2016,5,16,8,15,14.5,164.0,3.7,20.0,171.5,147.99,114.87
2016,5,16,8,30,0.0,147.0,3.8,20.0,147.0,133.4,103.36
2016,5,16,8,45,0.0,106.0,3.9,20.5,106.0,98.33,74.61
2016,5,16,9,0,0.0,65.0,4.0,21.0,65.0,60.56,43.76
2016,5,16,9,15,5.0,141.5,3.95,21.5,145.0,132.07,100.76
2016,5,16,9,30,10.0,218.0,3.9,22.0,225.0,201.68,154.85
2016,5,16,9,45,9.5,214.5,3.85,22.5,221.5,199.82,152.7
2016,5,16,10,0,9.0,211.0,3.8,23.0,218.0,197.68,150.49
2016,5,16,10,15,18.0,276.0,3.65,23.0,291.5,261.08,198.9
2016,5,16,10,30,27.0,341.0,3.5,23.0,365.0,319.32,242.5
2016,5,16,10,45,22.0,320.0,3.35,23.5,340.0,306.44,231.84
2016,5,16,11,0,17.0,299.0,3.2,24.0,315.0,286.4,216.07
2016,5,16,11,15,55.0,386.5,3.05,24.5,439.0,391.11,293.68
2016,5,16,11,30,93.0,474.0,2.9,25.0,563.0,503.32,373.78
2016,5,16,11,45,87.0,476.5,2.8,25.5,560.5,508.4,375.64
2016,5,16,12,0,81.0,479.0,2.7,26.0,558.0,512.89,377.6
2016,5,16,12,15,61.0,454.5,2.75,26.0,514.0,479.51,353.63
2016,5,16,12,30,41.0,430.0,2.8,26.0,470.0,444.01,328.1
2016,5,16,12,45,26.0,319.5,2.85,26.5,345.0,328.81,244.43
2016,5,16,13,0,11.0,209.0,2.9,27.0,220.0,206.99,153.8
2016,5,16,13,15,12.0,229.5,3.0,27.0,241.5,227.97,169.94
2016,5,16,13,30,13.0,250.0,3.1,27.0,263.0,249.14,185.89
2016,5,16,13,45,25.0,320.0,3.25,27.0,344.0,338.2,252.36
2016,5,16,14,0,37.0,390.0,3.4,27.0,425.0,423.72,314.93
2016,5,16,14,15,56.5,401.0,3.5,27.0,452.0,457.79,340.39
2016,5,16,14,30,76.0,412.0,3.6,27.0,479.0,492.29,366.3
2016,5,16,14,45,62.0,382.5,3.7,27.0,435.5,450.1,336.17
2016,5,16,15,0,48.0,353.0,3.8,27.0,392.0,407.33,305.54
2016,5,16,15,15,134.5,352.0,3.85,26.5,453.5,507.61,383.25
2016,5,16,15,30,221.0,351.0,3.9,26.0,515.0,591.92,448.06
2016,5,16,15,45,324.5,302.0,4.0,26.0,525.5,648.69,493.1
2016,5,16,16,0,428.0,253.0,4.1,26.0,536.0,698.92,533.33
2016,5,16,16,15,353.0,247.5,4.1,25.5,469.0,603.93,465.65
2016,5,16,16,30,278.0,242.0,4.1,25.0,402.0,525.99,409.09
2016,5,16,16,45,270.0,217.5,4.1,25.0,360.0,485.25,380.33
2016,5,16,17,0,262.0,193.0,4.1,25.0,318.0,443.8,350.38
2016,5,16,17,15,247.5,170.5,4.05,24.5,277.0,399.28,317.84
2016,5,16,17,30,233.0,148.0,4.0,24.0,236.0,354.89,284.56
2016,5,16,17,45,360.0,111.0,3.95,23.5,221.0,402.06,324.79
2016,5,16,18,0,487.0,74.0,3.9,23.0,206.0,428.52,346.96
2016,5,16,18,15,411.0,63.0,3.65,22.5,156.5,347.81,280.47
2016,5,16,18,30,335.0,52.0,3.4,22.0,107.0,271.42,215.74
2016,5,16,18,45,229.0,36.5,3.2,21.5,67.5,184.64,140.48
2016,5,16,19,0,123.0,21.0,3.0,21.0,28.0,99.06,39.66
2016,5,16,19,15,61.5,10.5,2.9,20.5,14.0,34.81,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.0,1.5,1.43,0.0
2016,5,17,6,0,0.0,3.0,2.4,17.0,3.0,2.77,0.0
2016,5,17,6,15,0.0,7.0,2.55,17.5,7.0,6.48,0.0
2016,5,17,6,30,0.0,11.0,2.7,18.0,11.0,10.18,3.25
2016,5,17,6,45,0.0,15.5,2.85,18.5,15.5,14.36,7.02
2016,5,17,7,0,0.0,20.0,3.0,19.0,20.0,18.54,10.73
2016,5,17,7,15,0.0,55.0,3.1,19.0,55.0,51.12,39.37
2016,5,17,7,30,0.0,90.0,3.2,19.0,90.0,82.23,66.31
2016,5,17,7,45,0.0,86.0,3.35,19.5,86.0,79.56,60.61
2016,5,17,8,0,0.0,82.0,3.5,20.0,82.0,76.36,57.62
2016,5,17,8,15,19.5,156.0,3.5,20.5,167.5,142.25,109.89
2016,5,17,8,30,39.0,230.0,3.5,21.0,253.0,199.01,153.56
2016,5,17,8,45,19.5,162.0,3.5,21.5,173.5,146.93,112.4
2016,5,17,9,0,0.0,94.0,3.5,22.0,94.0,87.67,65.35
2016,5,17,9,15,0.0,111.0,3.45,22.0,111.0,103.09,77.52
2016,5,17,9,30,0.0,128.0,3.4,22.0,128.0,118.51,89.55
2016,5,17,9,45,6.0,183.5,3.35,22.5,188.5,171.02,130.34
2016,5,17,10,0,12.0,239.0,3.3,23.0,249.0,223.83,170.56
2016,5,17,10,15,12.0,243.0,3.25,23.0,253.5,228.78,173.99
2016,5,17,10,30,12.0,247.0,3.2,23.0,258.0,233.68,177.48
2016,5,17,10,45,10.5,220.5,3.15,23.5,230.5,210.13,158.96
2016,5,17,11,0,9.0,194.0,3.1,24.0,203.0,185.94,140.03
2016,5,17,11,15,9.0,192.5,3.05,24.0,201.5,185.28,139.47
2016,5,17,11,30,9.0,191.0,3.0,24.0,200.0,184.59,138.85
2016,5,17,11,45,26.0,311.5,2.95,24.5,337.5,309.62,233.08
2016,5,17,12,0,43.0,432.0,2.9,25.0,475.0,437.86,325.93
2016,5,17,12,15,196.5,446.5,2.85,25.0,640.5,592.66,439.83
2016,5,17,12,30,350.0,461.0,2.8,25.0,806.0,757.81,556.18
2016,5,17,12,45,313.5,474.5,2.8,25.5,782.0,752.37,549.34
2016,5,17,13,0,277.0,488.0,2.8,26.0,758.0,744.56,542.14
2016,5,17,13,15,155.5,443.0,2.8,26.0,594.5,588.22,432.67
2016,5,17,13,30,34.0,398.0,2.8,26.0,431.0,422.34,312.53
2016,5,17,13,45,55.0,419.5,2.8,26.0,471.0,468.25,347.13
2016,5,17,14,0,76.0,441.0,2.8,26.0,511.0,515.1,381.19
2016,5,17,14,15,44.0,339.0,2.8,25.5,379.5,381.0,285.13
2016,5,17,14,30,12.0,237.0,2.8,25.0,248.0,237.76,179.03
2016,5,17,14,45,76.0,317.5,2.85,25.0,380.0,394.88,299.36
2016,5,17,15,0,140.0,398.0,2.9,25.0,512.0,560.96,420.83
2016,5,17,15,15,81.5,336.0,2.9,25.0,401.5,424.22,320.73
2016,5,17,15,30,23.0,274.0,2.9,25.0,291.0,288.88,219.41
2016,5,17,15,45,13.0,221.5,2.95,25.0,231.0,226.34,172.51
2016,5,17,16,0,3.0,169.0,3.0,25.0,171.0,164.34,124.8
2016,5,17,16,15,143.5,205.5,2.95,24.5,288.0,353.09,276.3
2016,5,17,16,30,284.0,242.0,2.9,24.0,405.0,531.3,413.46
2016,5,17,16,45,142.0,186.5,2.9,24.0,268.0,326.96,257.07
2016,5,17,17,0,0.0,131.0,2.9,24.0,131.0,126.27,96.51
2016,5,17,17,15,0.0,114.0,2.8,23.5,114.0,109.67,83.98
2016,5,17,17,30,0.0,97.0,2.7,23.0,97.0,93.0,70.91
2016,5,17,17,45,0.0,80.5,2.65,23.0,80.5,76.78,57.83
2016,5,17,18,0,0.0,64.0,2.6,23.0,64.0,60.46,44.44
2016,5,17,18,15,0.0,48.5,2.6,22.5,48.5,45.1,31.69
2016,5,17,18,30,0.0,33.0,2.6,22.0,33.0,30.64,19.51
2016,5,17,18,45,0.0,20.5,2.6,22.0,20.5,19.01,9.5
2016,5,17,19,0,0.0,8.0,2.6,22.0,8.0,7.41,0.0
2016,5,17,19,15,0.0,4.0,2.65,21.5,4.0,3.81,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,8.1,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,15.78,4.66
2016,5,18,6,15,8.5,38.5,3.75,15.0,40.0,34.79,24.24
2016,5,18,6,30,17.0,60.0,3.7,15.0,63.0,51.87,40.04
2016,5,18,6,45,35.0,82.0,3.7,15.5,91.0,69.55,56.04
2016,5,18,7,0,53.0,104.0,3.7,16.0,119.0,86.89,71.39
2016,5,18,7,15,58.5,130.0,3.65,16.0,149.5,106.42,88.45
2016,5,18,7,30,64.0,156.0,3.6,16.0,180.0,125.43,104.75
2016,5,18,7,45,32.0,150.5,3.6,16.5,162.5,125.35,98.82
2016,5,18,8,0,0.0,145.0,3.6,17.0,145.0,129.21,101.92
2016,5,18,8,15,2.5,161.5,3.5,17.0,163.0,144.51,113.9
2016,5,18,8,30,5.0,178.0,3.4,17.0,181.0,160.14,126.02
2016,5,18,8,45,15.5,215.0,3.35,17.5,225.0,194.84,152.8
2016,5,18,9,0,26.0,252.0,3.3,18.0,269.0,230.89,180.33
2016,5,18,9,15,27.0,270.0,3.3,18.5,289.0,241.39,187.81
2016,5,18,9,30,28.0,288.0,3.3,19.0,309.0,260.24,201.82
2016,5,18,9,45,83.0,343.5,3.3,19.5,410.5,333.89,257.53
2016,5,18,10,0,138.0,399.0,3.3,20.0,512.0,406.93,311.96
2016,5,18,10,15,81.0,365.0,3.25,20.5,432.5,365.27,279.63
2016,5,18,10,30,24.0,331.0,3.2,21.0,353.0,314.97,240.5
2016,5,18,10,45,12.0,231.5,3.15,21.5,243.0,221.03,168.44
2016,5,18,11,0,0.0,132.0,3.1,22.0,133.0,122.87,91.86
2016,5,18,11,15,14.0,255.5,3.05,22.0,270.0,246.5,187.74
2016,5,18,11,30,28.0,379.0,3.0,22.0,407.0,368.75,279.22
2016,5,18,11,45,21.0,319.5,2.95,22.5,340.5,313.39,236.93
2016,5,18,12,0,14.0,260.0,2.9,23.0,274.0,254.18,192.03
2016,5,18,12,15,104.0,384.0,2.85,23.0,486.5,454.03,342.79
2016,5,18,12,30,194.0,508.0,2.8,23.0,699.0,658.77,488.56
2016,5,18,12,45,107.5,427.0,2.8,23.5,533.0,512.44,381.95
2016,5,18,13,0,21.0,346.0,2.8,24.0,367.0,346.59,259.42
2016,5,18,13,15,97.5,418.0,2.8,24.0,511.5,499.89,374.03
2016,5,18,13,30,174.0,490.0,2.8,24.0,656.0,660.46,488.15
2016,5,18,13,45,126.0,466.0,2.85,24.0,585.5,595.85,441.42
2016,5,18,14,0,78.0,442.0,2.9,24.0,515.0,518.11,385.97
2016,5,18,14,15,77.0,427.5,2.95,24.0,497.5,505.97,378.32
2016,5,18,14,30,76.0,413.0,3.0,24.0,480.0,493.3,369.97
2016,5,18,14,45,412.5,294.0,3.1,24.0,632.5,743.5,559.79
2016,5,18,15,0,749.0,175.0,3.2,24.0,785.0,953.38,708.43
2016,5,18,15,15,405.5,252.0,3.3,23.5,580.5,690.76,524.37
2016,5,18,15,30,62.0,329.0,3.4,23.0,376.0,399.93,305.43
2016,5,18,15,45,32.5,251.5,3.5,23.0,276.0,288.08,222.04
2016,5,18,16,0,3.0,174.0,3.6,23.0,176.0,169.37,129.75
2016,5,18,16,15,24.0,203.0,3.65,22.5,217.0,229.9,179.03
2016,5,18,16,30,45.0,232.0,3.7,22.0,258.0,283.62,222.52
2016,5,18,16,45,22.5,155.0,3.75,22.0,168.0,177.78,139.15
2016,5,18,17,0,0.0,78.0,3.8,22.0,78.0,72.62,54.05
2016,5,18,17,15,0.0,67.5,3.8,21.5,67.5,62.8,46.38
2016,5,18,17,30,0.0,57.0,3.8,21.0,57.0,52.99,38.52
2016,5,18,17,45,202.0,73.5,3.8,20.5,129.0,231.92,191.15
2016,5,18,18,0,404.0,90.0,3.8,20.0,201.0,391.48,321.05
2016,5,18,18,15,331.5,75.5,3.65,19.5,153.0,313.65,255.78
2016,5,18,18,30,259.0,61.0,3.5,19.0,105.0,242.18,194.62
2016,5,18,18,45,167.5,42.0,3.35,19.0,66.0,161.93,124.48
2016,5,18,19,0,76.0,23.0,3.2,19.0,27.0,73.38,34.57
2016,5,18,19,15,38.0,11.5,3.15,18.5,13.5,26.38,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.48,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.92,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.77,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.62,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.0,7.5,6.94,0.55
2016,5,19,7,0,0.0,10.0,3.6,15.0,10.0,9.26,2.65
2016,5,19,7,15,0.0,16.0,3.4,15.0,16.0,14.83,7.64
2016,5,19,7,30,0.0,22.0,3.2,15.0,22.0,20.41,12.6
2016,5,19,7,45,0.0,21.5,3.0,15.5,21.5,19.95,11.33
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,19.5,10.85
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,27.41,17.45
2016,5,19,8,30,0.0,38.0,2.9,16.0,38.0,35.34,24.0
2016,5,19,8,45,0.0,39.0,3.0,16.5,39.0,36.29,24.63
2016,5,19,9,0,0.0,40.0,3.1,17.0,40.0,37.23,25.27
2016,5,19,9,15,0.0,57.0,3.05,17.0,57.0,53.12,38.27
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,69.03,51.17
2016,5,19,9,45,0.0,80.5,2.95,17.0,80.5,75.14,56.01
2016,5,19,10,0,0.0,87.0,2.9,17.0,87.0,81.26,60.85
2016,5,19,10,15,0.0,86.5,2.5,17.0,86.5,80.8,60.36
2016,5,19,10,30,0.0,86.0,2.1,17.0,86.0,80.33,59.87
2016,5,19,10,45,2.5,122.0,1.7,17.5,124.5,115.2,87.63
2016,5,19,11,0,5.0,158.0,1.3,18.0,163.0,150.25,114.95
2016,5,19,11,15,149.5,314.0,1.25,18.0,457.5,395.28,304.69
2016,5,19,11,30,294.0,470.0,1.2,18.0,752.0,650.89,486.75
2016,5,19,11,45,325.0,462.0,1.2,18.5,777.5,686.22,508.38
2016,5,19,12,0,356.0,454.0,1.2,19.0,803.0,722.73,532.74
2016,5,19,12,15,330.5,469.0,1.2,19.5,794.0,731.76,536.79
2016,5,19,12,30,305.0,484.0,1.2,20.0,785.0,738.93,539.81
2016,5,19,12,45,308.5,482.5,1.2,20.5,785.5,755.56,550.07
2016,5,19,13,0,312.0,481.0,1.2,21.0,786.0,771.16,559.49
2016,5,19,13,15,229.5,485.5,1.2,21.5,708.5,701.62,510.34
2016,5,19,13,30,147.0,490.0,1.2,22.0,631.0,634.04,462.42
2016,5,19,13,45,90.5,436.0,1.2,22.5,522.5,520.16,383.12
2016,5,19,14,0,34.0,382.0,1.2,23.0,414.0,412.47,305.91
2016,5,19,14,15,25.0,332.5,1.2,23.0,356.0,355.27,265.58
2016,5,19,14,30,16.0,283.0,1.2,23.0,298.0,287.06,215.96
2016,5,19,14,45,36.5,323.5,1.2,23.0,354.5,361.82,272.41
2016,5,19,15,0,57.0,364.0,1.2,23.0,411.0,428.01,320.95
2016,5,19,15,15,65.5,351.0,1.3,23.0,402.0,424.97,319.72
2016,5,19,15,30,74.0,338.0,1.4,23.0,393.0,421.49,318.67
2016,5,19,15,45,38.0,251.0,1.5,23.0,279.0,292.69,223.62
2016,5,19,16,0,2.0,164.0,1.6,23.0,165.0,158.34,120.46
2016,5,19,16,15,1.0,159.5,1.75,22.5,160.5,153.51,117.63
2016,5,19,16,30,0.0,155.0,1.9,22.0,156.0,148.87,114.6
2016,5,19,16,45,4.5,158.0,2.05,22.0,161.0,157.02,121.74
2016,5,19,17,0,9.0,161.0,2.2,22.0,166.0,165.63,129.26
2016,5,19,17,15,5.0,142.0,2.2,21.5,145.0,143.78,112.28
2016,5,19,17,30,1.0,123.0,2.2,21.0,124.0,122.14,95.22
2016,5,19,17,45,240.0,100.0,2.2,21.0,166.5,292.45,238.75
2016,5,19,18,0,479.0,77.0,2.2,21.0,209.0,428.24,347.18
2016,5,19,18,15,406.0,65.5,2.05,20.5,160.0,345.44,279.07
2016,5,19,18,30,333.0,54.0,1.9,20.0,111.0,273.73,218.52
2016,5,19,18,45,231.0,38.5,1.8,19.5,71.0,188.68,145.27
2016,5,19,19,0,129.0,23.0,1.7,19.0,31.0,106.69,56.11
2016,5,19,19,15,64.5,11.5,1.7,18.5,15.5,37.21,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,65.5,12.5,0.8,13.5,17.0,11.91,0.0
2016,5,20,6,0,131.0,25.0,0.9,14.0,34.0,19.6,8.02
2016,5,20,6,15,233.0,41.0,0.9,14.5,74.5,31.61,21.7
2016,5,20,6,30,335.0,57.0,0.9,15.0,115.0,43.1,32.44
2016,5,20,6,45,167.5,63.0,0.9,16.0,92.0,49.99,38.76
2016,5,20,7,0,0.0,69.0,0.9,17.0,69.0,63.22,50.36
2016,5,20,7,15,0.0,91.0,0.9,17.5,91.0,82.12,66.7
2016,5,20,7,30,0.0,113.0,0.9,18.0,113.0,100.73,82.42
2016,5,20,7,45,7.5,141.5,0.9,18.5,145.5,124.65,97.5
2016,5,20,8,0,15.0,170.0,0.9,19.0,178.0,150.02,116.85
2016,5,20,8,15,17.0,189.5,0.95,19.5,199.0,168.78,130.86
2016,5,20,8,30,19.0,209.0,1.0,20.0,220.0,187.85,145.05
2016,5,20,8,45,33.5,244.5,1.05,20.5,266.0,214.5,164.59
2016,5,20,9,0,48.0,280.0,1.1,21.0,312.0,250.7,191.38
2016,5,20,9,15,50.0,302.0,1.15,21.5,337.5,274.33,208.62
2016,5,20,9,30,52.0,324.0,1.2,22.0,363.0,298.36,226.03
2016,5,20,9,45,92.5,362.0,1.3,22.5,436.0,353.04,265.89
2016,5,20,10,0,133.0,400.0,1.4,23.0,509.0,405.53,303.69
2016,5,20,10,15,153.0,419.5,1.45,23.0,550.0,443.6,331.21
2016,5,20,10,30,173.0,439.0,1.5,23.0,591.0,483.72,360.07
2016,5,20,10,45,508.5,294.0,1.6,23.5,760.0,585.51,437.69
2016,5,20,11,0,844.0,149.0,1.7,24.0,929.0,719.65,536.09
2016,5,20,11,15,848.5,150.0,1.7,24.0,948.5,759.97,563.04
2016,5,20,11,30,853.0,151.0,1.7,24.0,968.0,798.62,588.16
2016,5,20,11,45,863.5,146.0,1.75,24.5,982.0,835.23,611.03
2016,5,20,12,0,874.0,141.0,1.8,25.0,996.0,870.18,632.62
2016,5,20,12,15,874.5,141.0,1.8,25.0,999.5,899.0,650.84
2016,5,20,12,30,875.0,141.0,1.8,25.0,1003.0,925.47,667.54
2016,5,20,12,45,872.5,141.5,1.8,25.5,998.0,947.15,679.86
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,966.08,690.46
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.5,980.66,699.74
2016,5,20,13,30,864.0,141.0,1.8,26.0,968.0,992.16,707.23
2016,5,20,13,45,858.0,140.0,1.8,26.0,947.0,997.06,710.7
2016,5,20,14,0,852.0,139.0,1.8,26.0,926.0,998.73,712.35
2016,5,20,14,15,845.0,137.5,1.8,26.0,898.0,995.68,711.21
2016,5,20,14,30,838.0,136.0,1.8,26.0,870.0,989.47,708.26
2016,5,20,14,45,828.5,134.0,1.85,26.0,835.0,977.16,702.24
2016,5,20,15,0,819.0,132.0,1.9,26.0,800.0,970.9,700.21
2016,5,20,15,15,806.5,129.0,1.95,26.0,759.5,948.71,687.99
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,923.82,674.15
2016,5,20,15,45,777.5,123.0,2.05,26.0,673.0,892.64,656.13
2016,5,20,16,0,761.0,120.0,2.1,26.0,627.0,859.3,636.55
2016,5,20,16,15,740.0,116.0,2.1,25.5,577.5,818.83,612.72
2016,5,20,16,30,719.0,112.0,2.1,25.0,528.0,781.12,590.44
2016,5,20,16,45,691.0,107.5,2.15,25.0,475.5,731.75,558.81
2016,5,20,17,0,663.0,103.0,2.2,25.0,423.0,682.0,526.28
2016,5,20,17,15,626.0,96.5,2.1,24.5,369.0,622.79,486.22
2016,5,20,17,30,589.0,90.0,2.0,24.0,315.0,564.53,445.5
2016,5,20,17,45,537.5,82.5,1.9,24.0,262.5,496.33,394.14
2016,5,20,18,0,486.0,75.0,1.8,24.0,210.0,430.99,343.26
2016,5,20,18,15,413.5,64.0,1.65,23.0,161.0,352.26,281.01
2016,5,20,18,30,341.0,53.0,1.5,22.0,112.0,276.96,219.05
2016,5,20,18,45,236.0,38.0,1.4,21.5,72.0,190.43,145.57
2016,5,20,19,0,131.0,23.0,1.3,21.0,32.0,108.11,59.43
2016,5,20,19,15,65.5,11.5,1.35,21.0,16.0,37.69,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,11.5,2.05,19.5,13.0,10.96,0.0
2016,5,21,6,0,39.0,23.0,2.3,20.0,26.0,20.15,8.36
2016,5,21,6,15,98.0,48.0,2.35,20.0,63.5,40.06,28.26
2016,5,21,6,30,157.0,73.0,2.4,20.0,101.0,57.19,43.84
2016,5,21,6,45,78.5,56.0,2.45,20.5,70.0,47.97,36.24
2016,5,21,7,0,0.0,39.0,2.5,21.0,39.0,36.21,26.05
2016,5,21,7,15,183.5,95.0,2.5,21.5,166.0,72.32,57.27
2016,5,21,7,30,367.0,151.0,2.5,22.0,293.0,110.21,89.33
2016,5,21,7,45,189.5,158.5,2.55,22.5,232.5,128.41,96.07
2016,5,21,8,0,12.0,166.0,2.6,23.0,172.0,146.78,113.0
2016,5,21,8,15,14.0,186.5,2.6,23.0,194.0,166.1,127.69
2016,5,21,8,30,16.0,207.0,2.6,23.0,216.0,185.76,142.6
2016,5,21,8,45,18.0,225.5,2.65,23.5,237.0,204.13,156.15
2016,5,21,9,0,20.0,244.0,2.7,24.0,258.0,222.79,169.82
2016,5,21,9,15,14.5,227.5,2.7,24.0,238.0,209.86,159.63
2016,5,21,9,30,9.0,211.0,2.7,24.0,218.0,195.38,148.29
2016,5,21,9,45,10.0,223.0,2.7,24.5,231.0,207.58,157.11
2016,5,21,10,0,11.0,235.0,2.7,25.0,244.0,219.92,165.91
2016,5,21,10,15,18.5,286.0,2.65,25.0,302.0,270.25,203.65
2016,5,21,10,30,26.0,337.0,2.6,25.0,360.0,315.59,237.05
2016,5,21,10,45,40.5,379.5,2.6,25.5,417.0,365.11,272.79
2016,5,21,11,0,55.0,422.0,2.6,26.0,474.0,416.63,309.39
2016,5,21,11,15,52.5,428.0,2.55,26.0,478.0,425.86,315.49
2016,5,21,11,30,50.0,434.0,2.5,26.0,482.0,434.88,321.6
2016,5,21,11,45,55.5,434.0,2.5,26.5,488.0,444.82,328.1
2016,5,21,12,0,61.0,434.0,2.5,27.0,494.0,455.0,334.78
2016,5,21,12,15,57.5,445.0,2.45,27.0,502.0,467.73,343.44
2016,5,21,12,30,54.0,456.0,2.4,27.0,510.0,480.41,352.04
2016,5,21,12,45,129.0,479.5,2.4,27.0,606.5,582.53,425.52
2016,5,21,13,0,204.0,503.0,2.4,27.0,703.0,684.82,496.84
2016,5,21,13,15,276.5,474.5,2.4,27.0,741.5,743.12,537.87
2016,5,21,13,30,349.0,446.0,2.4,27.0,780.0,796.27,575.44
2016,5,21,13,45,272.0,456.5,2.45,27.5,714.0,740.31,535.33
2016,5,21,14,0,195.0,467.0,2.5,28.0,648.0,671.63,487.04
2016,5,21,14,15,258.5,438.5,2.55,28.0,670.0,722.59,524.85
2016,5,21,14,30,322.0,410.0,2.6,28.0,692.0,761.35,553.63
2016,5,21,14,45,476.5,325.5,2.65,28.0,724.0,840.87,612.6
2016,5,21,15,0,631.0,241.0,2.7,28.0,756.0,908.3,662.72
2016,5,21,15,15,547.0,260.0,2.75,27.5,690.5,838.5,616.81
2016,5,21,15,30,463.0,279.0,2.8,27.0,625.0,773.31,573.86
2016,5,21,15,45,501.0,245.5,2.85,27.0,598.5,767.27,573.32
2016,5,21,16,0,539.0,212.0,2.9,27.0,572.0,756.97,569.47
2016,5,21,16,15,530.5,202.5,2.9,26.5,534.0,727.73,551.78
2016,5,21,16,30,522.0,193.0,2.9,26.0,496.0,697.02,532.91
2016,5,21,16,45,495.5,181.0,2.95,26.0,446.0,646.94,498.79
2016,5,21,17,0,469.0,169.0,3.0,26.0,396.0,596.9,464.06
2016,5,21,17,15,430.0,156.5,2.95,25.5,345.0,536.96,421.52
2016,5,21,17,30,391.0,144.0,2.9,25.0,294.0,478.68,379.02
2016,5,21,17,45,335.5,129.0,2.85,25.0,243.0,396.67,316.3
2016,5,21,18,0,280.0,114.0,2.8,25.0,192.0,331.41,264.6
2016,5,21,18,15,221.0,92.5,2.65,24.5,145.5,259.66,206.65
2016,5,21,18,30,162.0,71.0,2.5,24.0,99.0,192.73,151.05
2016,5,21,18,45,100.0,46.0,2.45,23.5,61.5,123.26,92.46
2016,5,21,19,0,38.0,21.0,2.4,23.0,24.0,45.61,22.93
2016,5,21,19,15,19.0,10.5,2.4,23.0,12.0,17.79,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.5,13.5,2.05,21.5,16.5,12.87,0.0
2016,5,22,6,0,79.0,27.0,2.2,22.0,33.0,22.3,10.02
2016,5,22,6,15,167.5,46.0,2.3,22.0,72.0,37.18,25.63
2016,5,22,6,30,256.0,65.0,2.4,22.0,111.0,49.22,36.68
2016,5,22,6,45,128.0,67.0,2.55,22.0,90.0,52.84,40.22
2016,5,22,7,0,0.0,69.0,2.7,22.0,69.0,63.26,49.36
2016,5,22,7,15,19.0,108.0,2.7,22.5,115.5,95.5,76.86
2016,5,22,7,30,38.0,147.0,2.7,23.0,162.0,119.86,97.12
2016,5,22,7,45,100.5,177.5,2.75,23.5,225.0,138.36,105.1
2016,5,22,8,0,163.0,208.0,2.8,24.0,288.0,173.94,128.37
2016,5,22,8,15,277.5,215.0,2.8,24.0,369.5,200.31,142.83
2016,5,22,8,30,392.0,222.0,2.8,24.0,451.0,246.56,174.45
2016,5,22,8,45,227.0,256.5,2.8,24.5,392.0,256.0,188.56
2016,5,22,9,0,62.0,291.0,2.8,25.0,333.0,263.33,198.95
2016,5,22,9,15,70.5,317.0,2.75,25.0,368.0,293.19,221.25
2016,5,22,9,30,79.0,343.0,2.7,25.0,403.0,324.23,244.24
2016,5,22,9,45,87.0,367.0,2.7,25.5,436.5,354.66,266.14
2016,5,22,10,0,95.0,391.0,2.7,26.0,470.0,386.15,288.54
2016,5,22,10,15,55.5,335.5,2.7,26.0,382.0,327.01,244.84
2016,5,22,10,30,16.0,280.0,2.7,26.0,294.0,265.47,198.74
2016,5,22,10,45,13.5,247.5,2.75,26.5,259.5,236.45,176.67
2016,5,22,11,0,11.0,215.0,2.8,27.0,225.0,206.5,153.77
2016,5,22,11,15,11.0,215.0,2.8,27.0,225.5,207.4,154.4
2016,5,22,11,30,11.0,215.0,2.8,27.0,226.0,208.27,154.97
2016,5,22,11,45,13.5,253.0,2.85,27.0,266.5,246.21,183.36
2016,5,22,12,0,16.0,291.0,2.9,27.0,307.0,284.62,211.75
2016,5,22,12,15,12.0,235.5,2.95,27.0,247.5,230.71,171.56
2016,5,22,12,30,8.0,180.0,3.0,27.0,188.0,175.91,130.4
2016,5,22,12,45,60.5,338.5,3.1,27.5,398.0,379.06,282.44
2016,5,22,13,0,113.0,497.0,3.2,28.0,608.0,586.7,429.16
2016,5,22,13,15,250.0,462.0,3.25,28.0,703.0,705.25,514.35
2016,5,22,13,30,387.0,427.0,3.3,28.0,798.0,814.57,591.93
2016,5,22,13,45,198.5,315.0,3.35,28.0,505.0,523.22,388.69
2016,5,22,14,0,10.0,203.0,3.4,28.0,212.0,201.99,149.62
2016,5,22,14,15,159.0,309.0,3.4,28.0,448.5,476.43,357.84
2016,5,22,14,30,308.0,415.0,3.4,28.0,685.0,752.67,552.73
2016,5,22,14,45,492.5,312.5,3.45,28.0,724.5,843.34,619.58
2016,5,22,15,0,677.0,210.0,3.5,28.0,764.0,921.44,677.19
2016,5,22,15,15,625.5,226.0,3.5,27.5,718.0,883.52,653.64
2016,5,22,15,30,574.0,242.0,3.5,27.0,672.0,840.19,625.89
2016,5,22,15,45,464.0,260.0,3.55,27.0,593.5,748.37,561.97
2016,5,22,16,0,354.0,278.0,3.6,27.0,515.0,646.0,489.43
2016,5,22,16,15,216.0,264.0,3.55,27.0,405.5,486.0,372.35
2016,5,22,16,30,78.0,250.0,3.5,27.0,296.0,333.3,256.05
2016,5,22,16,45,289.0,203.5,3.45,27.0,348.0,484.95,377.54
2016,5,22,17,0,500.0,157.0,3.4,27.0,400.0,608.26,473.49
2016,5,22,17,15,460.5,146.0,3.25,26.5,348.5,548.49,429.9
2016,5,22,17,30,421.0,135.0,3.1,26.0,297.0,490.37,387.41
2016,5,22,17,45,366.0,121.5,3.0,26.0,246.0,420.53,333.94
2016,5,22,18,0,311.0,108.0,2.9,26.0,195.0,343.51,273.59
2016,5,22,18,15,248.0,89.0,2.8,25.5,149.0,270.98,215.28
2016,5,22,18,30,185.0,70.0,2.7,25.0,103.0,203.88,159.64
2016,5,22,18,45,117.0,47.0,2.65,24.5,65.0,133.31,100.21
2016,5,22,19,0,49.0,24.0,2.6,24.0,27.0,55.91,30.38
2016,5,22,19,15,24.5,12.0,2.65,24.0,13.5,21.5,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
