Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,20.5,17.5,12.87,0.0
2016,5,23,6,0,106.0,27.0,2.5,21.0,35.0,22.33,10.35
2016,5,23,6,15,198.5,44.5,2.6,21.5,75.0,34.29,23.29
2016,5,23,6,30,291.0,62.0,2.7,22.0,115.0,46.85,34.67
2016,5,23,6,45,356.5,76.0,2.85,22.5,163.0,56.08,42.92
2016,5,23,7,0,422.0,90.0,3.0,23.0,211.0,64.84,50.5
2016,5,23,7,15,211.0,73.5,3.05,23.0,134.0,50.4,38.03
2016,5,23,7,30,0.0,57.0,3.1,23.0,57.0,52.99,40.17
2016,5,23,7,45,9.5,116.5,3.2,23.5,121.0,105.26,80.26
2016,5,23,8,0,19.0,176.0,3.3,24.0,185.0,155.16,119.05
2016,5,23,8,15,21.5,196.5,3.35,24.0,208.0,175.05,134.04
2016,5,23,8,30,24.0,217.0,3.4,24.0,231.0,195.33,149.38
2016,5,23,8,45,24.5,234.5,3.45,24.5,250.0,213.09,162.48
2016,5,23,9,0,25.0,252.0,3.5,25.0,269.0,230.93,175.54
2016,5,23,9,15,52.0,298.0,3.55,25.0,336.0,272.3,206.34
2016,5,23,9,30,79.0,344.0,3.6,25.0,403.0,325.11,245.7
2016,5,23,9,45,56.0,338.0,3.65,25.5,381.5,317.69,239.6
2016,5,23,10,0,33.0,332.0,3.7,26.0,360.0,307.11,231.04
2016,5,23,10,15,36.0,344.0,3.75,26.0,375.5,323.18,242.86
2016,5,23,10,30,39.0,356.0,3.8,26.0,391.0,339.59,254.84
2016,5,23,10,45,35.0,354.0,3.9,26.5,386.0,339.82,254.29
2016,5,23,11,0,31.0,352.0,4.0,27.0,381.0,339.45,253.34
2016,5,23,11,15,28.5,362.0,4.05,27.0,389.0,350.26,261.08
2016,5,23,11,30,26.0,372.0,4.1,27.0,397.0,361.03,268.74
2016,5,23,11,45,24.0,364.5,4.15,27.5,388.5,357.1,265.22
2016,5,23,12,0,22.0,357.0,4.2,28.0,380.0,350.7,259.96
2016,5,23,12,15,55.5,423.5,4.25,28.0,479.0,445.97,329.91
2016,5,23,12,30,89.0,490.0,4.3,28.0,578.0,544.19,400.27
2016,5,23,12,45,57.0,432.5,4.35,28.5,489.0,465.92,343.09
2016,5,23,13,0,25.0,375.0,4.4,29.0,400.0,384.38,283.37
2016,5,23,13,15,19.5,322.0,4.4,29.0,341.5,323.6,239.46
2016,5,23,13,30,14.0,269.0,4.4,29.0,283.0,268.37,198.95
2016,5,23,13,45,14.5,274.5,4.4,29.0,288.5,274.91,204.08
2016,5,23,14,0,15.0,280.0,4.4,29.0,294.0,281.5,209.16
2016,5,23,14,15,387.5,230.5,4.35,29.0,571.0,645.47,485.58
2016,5,23,14,30,760.0,181.0,4.3,29.0,848.0,968.63,709.31
2016,5,23,14,45,752.5,176.0,4.25,29.0,815.0,956.08,699.52
2016,5,23,15,0,745.0,171.0,4.2,29.0,782.0,940.62,690.27
2016,5,23,15,15,395.5,244.0,4.15,28.5,567.0,672.84,504.59
2016,5,23,15,30,46.0,317.0,4.1,28.0,352.0,370.84,278.42
2016,5,23,15,45,363.5,236.5,4.05,28.0,482.0,627.29,477.3
2016,5,23,16,0,681.0,156.0,4.0,28.0,612.0,832.45,626.9
2016,5,23,16,15,545.5,186.5,3.95,27.5,534.0,723.44,551.12
2016,5,23,16,30,410.0,217.0,3.9,27.0,456.0,626.77,481.41
2016,5,23,16,45,335.0,207.5,3.9,27.0,390.5,528.72,410.36
2016,5,23,17,0,260.0,198.0,3.9,27.0,325.0,448.81,350.65
2016,5,23,17,15,242.5,176.5,3.8,26.5,284.0,403.32,317.78
2016,5,23,17,30,225.0,155.0,3.7,26.0,243.0,358.26,284.29
2016,5,23,17,45,199.5,133.5,3.65,26.0,202.0,308.23,245.38
2016,5,23,18,0,174.0,112.0,3.6,26.0,161.0,248.88,198.25
2016,5,23,18,15,139.0,90.0,3.6,25.5,123.5,196.18,155.33
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,145.95,113.36
2016,5,23,18,45,59.5,46.0,3.6,24.5,55.5,93.02,68.56
2016,5,23,19,0,15.0,24.0,3.6,24.0,25.0,33.77,16.74
2016,5,23,19,15,7.5,12.0,3.7,23.5,12.5,14.53,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,18.5,13.5,2.6,21.5,15.0,12.87,0.0
2016,5,24,6,0,37.0,27.0,2.7,22.0,30.0,23.3,11.2
2016,5,24,6,15,96.0,48.5,2.9,22.0,64.0,40.53,28.49
2016,5,24,6,30,155.0,70.0,3.1,22.0,98.0,55.07,41.7
2016,5,24,6,45,227.0,83.5,3.3,22.5,140.5,64.98,50.57
2016,5,24,7,0,299.0,97.0,3.5,23.0,183.0,69.72,54.7
2016,5,24,7,15,176.5,124.5,3.65,23.0,178.0,98.38,79.18
2016,5,24,7,30,54.0,152.0,3.8,23.0,173.0,123.2,100.0
2016,5,24,7,45,35.0,162.0,4.0,23.5,176.5,133.99,102.86
2016,5,24,8,0,16.0,172.0,4.2,24.0,180.0,151.92,116.65
2016,5,24,8,15,138.0,211.5,4.25,24.5,291.5,187.13,138.46
2016,5,24,8,30,260.0,251.0,4.3,25.0,403.0,242.42,176.29
2016,5,24,8,45,191.0,280.5,4.4,25.5,398.0,272.71,202.49
2016,5,24,9,0,122.0,310.0,4.5,26.0,393.0,288.02,216.28
2016,5,24,9,15,72.0,293.0,4.55,26.0,343.5,275.71,208.17
2016,5,24,9,30,22.0,276.0,4.6,26.0,294.0,256.1,193.78
2016,5,24,9,45,38.0,319.5,4.65,26.5,351.0,294.73,222.28
2016,5,24,10,0,54.0,363.0,4.7,27.0,408.0,342.99,257.61
2016,5,24,10,15,64.0,389.0,4.65,27.0,444.5,375.89,281.65
2016,5,24,10,30,74.0,415.0,4.6,27.0,481.0,410.11,306.53
2016,5,24,10,45,70.0,425.0,4.6,27.5,488.5,423.03,314.99
2016,5,24,11,0,66.0,435.0,4.6,28.0,496.0,435.56,323.15
2016,5,24,11,15,138.5,462.0,4.6,28.0,594.5,515.85,382.26
2016,5,24,11,30,211.0,489.0,4.6,28.0,693.0,606.3,447.45
2016,5,24,11,45,233.0,472.5,4.65,28.5,700.0,622.97,458.82
2016,5,24,12,0,255.0,456.0,4.7,29.0,707.0,639.52,470.43
2016,5,24,12,15,168.5,471.0,4.7,29.0,637.0,591.08,434.19
2016,5,24,12,30,82.0,486.0,4.7,29.0,567.0,534.08,391.59
2016,5,24,12,45,63.5,461.0,4.7,29.0,523.5,499.3,366.82
2016,5,24,13,0,45.0,436.0,4.7,29.0,480.0,462.66,340.44
2016,5,24,13,15,37.0,409.5,4.65,29.0,445.5,433.07,319.26
2016,5,24,13,30,29.0,383.0,4.6,29.0,411.0,402.38,297.17
2016,5,24,13,45,58.5,417.0,4.55,29.0,472.0,469.07,346.4
2016,5,24,14,0,88.0,451.0,4.5,29.0,533.0,537.26,395.74
2016,5,24,14,15,228.0,421.0,4.45,29.0,624.0,662.23,488.45
2016,5,24,14,30,368.0,391.0,4.4,29.0,715.0,787.43,578.61
2016,5,24,14,45,209.0,375.0,4.35,29.0,557.5,601.71,446.15
2016,5,24,15,0,50.0,359.0,4.3,29.0,400.0,415.4,308.93
2016,5,24,15,15,234.5,329.0,4.15,28.5,506.5,594.12,445.78
2016,5,24,15,30,419.0,299.0,4.0,28.0,613.0,752.77,562.85
2016,5,24,15,45,370.5,293.0,3.9,28.0,558.5,682.83,513.23
2016,5,24,16,0,322.0,287.0,3.8,28.0,504.0,626.83,473.8
2016,5,24,16,15,277.0,270.5,3.65,27.5,447.0,563.01,429.13
2016,5,24,16,30,232.0,254.0,3.5,27.0,390.0,486.44,374.44
2016,5,24,16,45,327.0,211.0,3.35,27.0,382.0,526.27,407.79
2016,5,24,17,0,422.0,168.0,3.2,27.0,374.0,558.42,434.54
2016,5,24,17,15,356.0,166.5,3.1,26.5,325.5,479.09,376.03
2016,5,24,17,30,290.0,165.0,3.0,26.0,277.0,419.0,330.77
2016,5,24,17,45,238.5,146.0,2.95,26.0,228.5,351.8,278.9
2016,5,24,18,0,187.0,127.0,2.9,26.0,180.0,278.34,220.91
2016,5,24,18,15,139.0,102.0,2.95,25.5,136.5,213.77,168.92
2016,5,24,18,30,91.0,77.0,3.0,25.0,93.0,152.69,118.43
2016,5,24,18,45,45.5,49.5,3.05,25.0,57.5,83.58,60.96
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,20.93,8.48
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.48,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.5,3.35,22.5,10.5,10.01,0.0
2016,5,25,6,0,0.0,21.0,3.4,23.0,21.0,19.5,8.56
2016,5,25,6,15,20.5,45.0,3.5,23.0,49.0,39.34,27.39
2016,5,25,6,30,41.0,69.0,3.6,23.0,77.0,58.59,44.54
2016,5,25,6,45,77.5,89.5,3.7,23.5,110.0,72.15,56.51
2016,5,25,7,0,114.0,110.0,3.8,24.0,143.0,87.4,69.57
2016,5,25,7,15,139.5,134.0,3.9,24.0,182.5,104.42,83.98
2016,5,25,7,30,165.0,158.0,4.0,24.0,222.0,120.86,97.63
2016,5,25,7,45,82.5,134.0,4.1,24.5,166.0,109.58,81.9
2016,5,25,8,0,0.0,110.0,4.2,25.0,110.0,100.68,75.95
2016,5,25,8,15,0.0,123.5,4.2,25.0,123.5,112.84,85.37
2016,5,25,8,30,0.0,137.0,4.2,25.0,137.0,125.05,94.74
2016,5,25,8,45,32.0,215.0,4.25,25.5,236.5,192.29,145.78
2016,5,25,9,0,64.0,293.0,4.3,26.0,336.0,265.76,200.79
2016,5,25,9,15,36.0,250.5,4.35,26.0,275.5,229.77,173.68
2016,5,25,9,30,8.0,208.0,4.4,26.0,215.0,192.45,145.25
2016,5,25,9,45,11.5,235.5,4.45,26.5,245.5,219.2,165.2
2016,5,25,10,0,15.0,263.0,4.5,27.0,276.0,246.47,185.25
2016,5,25,10,15,17.0,285.0,4.45,27.0,300.5,268.62,201.61
2016,5,25,10,30,19.0,307.0,4.4,27.0,325.0,291.12,218.13
2016,5,25,10,45,27.5,348.0,4.4,27.5,374.0,329.82,246.21
2016,5,25,11,0,36.0,389.0,4.4,28.0,423.0,375.08,278.7
2016,5,25,11,15,27.5,357.0,4.35,28.0,383.5,345.13,256.37
2016,5,25,11,30,19.0,325.0,4.3,28.0,344.0,315.08,234.06
2016,5,25,11,45,19.5,335.5,4.25,28.0,355.0,326.91,242.71
2016,5,25,12,0,20.0,346.0,4.2,28.0,366.0,338.86,251.34
2016,5,25,12,15,24.5,370.5,4.15,28.0,395.0,369.37,273.59
2016,5,25,12,30,29.0,395.0,4.1,28.0,424.0,400.12,295.84
2016,5,25,12,45,34.5,411.0,4.05,28.5,445.5,424.38,312.77
2016,5,25,13,0,40.0,427.0,4.0,29.0,467.0,449.13,329.93
2016,5,25,13,15,44.0,429.5,4.0,29.0,473.0,459.54,337.56
2016,5,25,13,30,48.0,432.0,4.0,29.0,479.0,469.95,345.28
2016,5,25,13,45,42.0,410.5,4.0,29.0,451.0,446.08,328.39
2016,5,25,14,0,36.0,389.0,4.0,29.0,423.0,421.46,311.0
2016,5,25,14,15,79.0,412.0,3.95,29.0,483.0,491.55,363.1
2016,5,25,14,30,122.0,435.0,3.9,29.0,543.0,575.11,423.49
2016,5,25,14,45,103.5,410.5,3.85,29.0,499.5,521.25,385.34
2016,5,25,15,0,85.0,386.0,3.8,29.0,456.0,479.38,355.81
2016,5,25,15,15,74.5,360.0,3.85,29.0,419.5,443.37,330.61
2016,5,25,15,30,64.0,334.0,3.9,29.0,383.0,406.99,304.84
2016,5,25,15,45,32.5,244.5,4.0,29.0,269.5,280.12,211.08
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,148.32,110.43
2016,5,25,16,15,7.5,177.0,4.1,29.0,181.5,177.11,133.43
2016,5,25,16,30,14.0,199.0,4.1,29.0,207.0,206.96,157.06
2016,5,25,16,45,70.0,204.0,4.2,29.0,239.0,273.76,210.87
2016,5,25,17,0,126.0,209.0,4.3,29.0,271.0,340.17,263.7
2016,5,25,17,15,113.0,186.0,4.1,28.5,237.0,301.91,235.19
2016,5,25,17,30,100.0,163.0,3.9,28.0,203.0,264.1,206.74
2016,5,25,17,45,88.0,138.5,3.75,27.5,169.5,214.7,168.64
2016,5,25,18,0,76.0,114.0,3.6,27.0,136.0,177.25,139.06
2016,5,25,18,15,57.0,90.0,3.45,26.5,104.5,136.58,105.98
2016,5,25,18,30,38.0,66.0,3.3,26.0,73.0,96.72,72.95
2016,5,25,18,45,19.0,44.0,3.2,25.5,47.5,60.31,42.4
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,20.75,8.64
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,10.48,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.0,2.8,23.5,3.0,2.86,0.0
2016,5,26,6,0,0.0,6.0,2.9,24.0,6.0,5.55,0.0
2016,5,26,6,15,0.0,16.0,3.05,24.0,16.0,14.82,6.79
2016,5,26,6,30,0.0,26.0,3.2,24.0,26.0,24.11,15.01
2016,5,26,6,45,0.0,38.5,3.35,24.5,38.5,35.75,25.16
2016,5,26,7,0,0.0,51.0,3.5,25.0,51.0,47.4,35.18
2016,5,26,7,15,0.0,62.0,3.7,25.0,62.0,57.66,43.92
2016,5,26,7,30,0.0,73.0,3.9,25.0,73.0,67.93,52.54
2016,5,26,7,45,4.0,117.5,4.15,25.0,120.0,105.98,80.46
2016,5,26,8,0,8.0,162.0,4.4,25.0,167.0,143.61,109.93
2016,5,26,8,15,4.0,108.0,4.45,25.0,110.5,100.12,75.02
2016,5,26,8,30,0.0,54.0,4.5,25.0,54.0,50.25,35.01
2016,5,26,8,45,0.0,72.0,4.55,25.0,72.0,67.08,48.38
2016,5,26,9,0,0.0,90.0,4.6,25.0,90.0,83.93,61.64
2016,5,26,9,15,4.0,147.5,4.6,25.0,150.5,137.12,103.32
2016,5,26,9,30,8.0,205.0,4.6,25.0,211.0,189.86,144.02
2016,5,26,9,45,91.5,304.0,4.7,25.0,379.5,301.0,228.59
2016,5,26,10,0,175.0,403.0,4.8,25.0,548.0,430.21,325.2
2016,5,26,10,15,211.5,417.0,4.7,25.0,599.0,475.29,358.39
2016,5,26,10,30,248.0,431.0,4.6,25.0,650.0,517.78,389.78
2016,5,26,10,45,309.0,423.5,4.55,25.0,705.0,568.32,427.37
2016,5,26,11,0,370.0,416.0,4.5,25.0,760.0,623.4,467.9
2016,5,26,11,15,301.0,451.0,4.4,25.0,735.0,622.88,465.67
2016,5,26,11,30,232.0,486.0,4.3,25.0,710.0,620.13,461.83
2016,5,26,11,45,258.0,486.5,4.25,25.5,738.5,653.92,485.34
2016,5,26,12,0,284.0,487.0,4.2,26.0,767.0,691.97,511.35
2016,5,26,12,15,270.0,493.5,4.5,26.5,759.5,701.48,517.3
2016,5,26,12,30,256.0,500.0,4.8,27.0,752.0,709.77,522.91
2016,5,26,12,45,179.5,497.0,5.15,27.5,674.0,646.08,476.83
2016,5,26,13,0,103.0,494.0,5.5,28.0,596.0,574.25,424.22
2016,5,26,13,15,271.5,458.5,5.6,28.0,721.0,722.62,535.04
2016,5,26,13,30,440.0,423.0,5.7,28.0,846.0,869.03,641.05
2016,5,26,13,45,591.5,313.5,5.85,28.5,869.0,921.83,681.99
2016,5,26,14,0,743.0,204.0,6.0,29.0,892.0,972.45,719.04
2016,5,26,14,15,735.0,201.5,5.85,29.0,865.5,968.32,715.88
2016,5,26,14,30,727.0,199.0,5.7,29.0,839.0,961.26,711.13
2016,5,26,14,45,520.0,289.0,5.6,29.0,737.5,846.44,629.62
2016,5,26,15,0,313.0,379.0,5.5,29.0,636.0,725.18,539.73
2016,5,26,15,15,314.5,356.0,5.3,29.0,603.5,702.44,525.0
2016,5,26,15,30,316.0,333.0,5.1,29.0,571.0,678.0,508.65
2016,5,26,15,45,281.5,318.5,4.9,29.0,521.0,627.32,472.5
2016,5,26,16,0,247.0,304.0,4.7,29.0,471.0,576.79,436.27
2016,5,26,16,15,231.5,286.5,4.5,28.5,433.0,526.38,401.39
2016,5,26,16,30,216.0,269.0,4.3,28.0,395.0,490.32,376.47
2016,5,26,16,45,343.5,213.5,4.1,28.0,392.0,543.48,420.51
2016,5,26,17,0,471.0,158.0,3.9,28.0,389.0,587.08,456.48
2016,5,26,17,15,410.5,155.5,3.8,27.5,339.5,522.02,408.74
2016,5,26,17,30,350.0,153.0,3.7,27.0,290.0,448.3,353.95
2016,5,26,17,45,306.0,135.5,3.65,26.5,242.0,385.28,306.27
2016,5,26,18,0,262.0,118.0,3.6,26.0,194.0,325.36,259.44
2016,5,26,18,15,204.5,97.0,3.7,25.5,148.5,255.84,203.47
2016,5,26,18,30,147.0,76.0,3.8,25.0,103.0,191.11,149.83
2016,5,26,18,45,83.5,51.0,3.9,24.5,65.0,112.86,84.68
2016,5,26,19,0,20.0,26.0,4.0,24.0,27.0,38.92,21.74
2016,5,26,19,15,10.0,13.0,4.15,23.5,13.5,16.55,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.5,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.9,23.0,14.0,12.39,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,22.6,11.1
2016,5,27,6,15,81.5,52.5,4.9,23.0,66.0,43.42,30.83
2016,5,27,6,30,135.0,79.0,4.9,23.0,104.0,63.42,48.68
2016,5,27,6,45,67.5,45.5,4.9,23.5,58.0,39.73,28.69
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,11.12,3.98
2016,5,27,7,15,0.0,43.0,5.05,24.0,43.0,39.94,28.88
2016,5,27,7,30,0.0,74.0,5.2,24.0,74.0,68.87,53.57
2016,5,27,7,45,0.0,84.0,5.35,24.5,84.0,77.94,58.06
2016,5,27,8,0,0.0,94.0,5.5,25.0,94.0,87.0,65.02
2016,5,27,8,15,0.0,72.0,5.6,25.0,72.0,67.03,48.7
2016,5,27,8,30,0.0,50.0,5.7,25.0,50.0,46.52,32.01
2016,5,27,8,45,56.5,180.0,5.8,25.5,218.0,171.15,128.88
2016,5,27,9,0,113.0,310.0,5.9,26.0,386.0,293.39,221.55
2016,5,27,9,15,57.0,229.0,5.8,26.0,267.5,220.23,166.54
2016,5,27,9,30,1.0,148.0,5.7,26.0,149.0,136.86,102.47
2016,5,27,9,45,5.0,177.5,5.6,26.5,182.0,165.35,124.19
2016,5,27,10,0,9.0,207.0,5.5,27.0,215.0,194.3,145.94
2016,5,27,10,15,10.5,214.5,5.4,27.0,224.5,202.81,152.2
2016,5,27,10,30,12.0,222.0,5.3,27.0,234.0,211.48,158.61
2016,5,27,10,45,13.0,244.5,5.25,27.5,257.0,233.48,174.76
2016,5,27,11,0,14.0,267.0,5.2,28.0,280.0,255.7,190.91
2016,5,27,11,15,13.5,257.5,5.0,28.0,270.5,248.03,184.91
2016,5,27,11,30,13.0,248.0,4.8,28.0,261.0,240.13,178.82
2016,5,27,11,45,13.5,253.0,4.65,28.5,266.5,246.23,182.9
2016,5,27,12,0,14.0,258.0,4.5,29.0,272.0,252.38,186.99
2016,5,27,12,15,14.0,260.5,4.2,29.0,275.0,255.8,189.37
2016,5,27,12,30,14.0,263.0,3.9,29.0,278.0,259.19,191.77
2016,5,27,12,45,14.5,269.0,3.6,29.5,284.0,266.29,196.53
2016,5,27,13,0,15.0,275.0,3.3,30.0,290.0,273.39,201.26
2016,5,27,13,15,13.5,254.5,2.9,30.0,268.5,253.28,186.33
2016,5,27,13,30,12.0,234.0,2.5,30.0,247.0,232.87,171.22
2016,5,27,13,45,17.5,290.0,2.2,30.0,307.5,292.87,215.28
2016,5,27,14,0,23.0,346.0,1.9,30.0,368.0,354.05,259.05
2016,5,27,14,15,37.0,369.0,1.65,30.0,403.0,404.69,294.93
2016,5,27,14,30,51.0,392.0,1.4,30.0,438.0,445.65,323.38
2016,5,27,14,45,183.0,385.5,1.2,30.0,538.0,586.96,423.94
2016,5,27,15,0,315.0,379.0,1.0,30.0,638.0,727.18,517.7
2016,5,27,15,15,526.5,269.5,0.9,29.5,677.0,829.71,589.31
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,915.07,645.3
2016,5,27,15,45,733.0,150.0,0.7,29.0,673.5,888.3,627.25
2016,5,27,16,0,728.0,140.0,0.6,29.0,631.0,858.93,609.1
2016,5,27,16,15,574.5,178.0,0.65,28.5,547.5,747.1,541.29
2016,5,27,16,30,421.0,216.0,0.7,28.0,464.0,636.1,468.41
2016,5,27,16,45,535.0,164.0,0.75,28.0,448.0,662.3,492.49
2016,5,27,17,0,649.0,112.0,0.8,28.0,432.0,684.7,510.76
2016,5,27,17,15,612.0,105.5,0.85,27.5,378.5,626.02,473.43
2016,5,27,17,30,575.0,99.0,0.9,27.0,325.0,568.25,435.64
2016,5,27,17,45,532.5,89.5,0.95,26.5,273.5,504.4,391.26
2016,5,27,18,0,490.0,80.0,1.0,26.0,222.0,442.65,346.33
2016,5,27,18,15,418.5,69.0,0.95,25.5,172.5,360.23,282.91
2016,5,27,18,30,347.0,58.0,0.9,25.0,123.0,288.83,225.39
2016,5,27,18,45,244.5,43.5,0.9,24.5,81.5,203.3,154.89
2016,5,27,19,0,142.0,29.0,0.9,24.0,40.0,127.14,84.05
2016,5,27,19,15,71.0,14.5,0.95,23.5,20.0,43.4,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.0,15.5,2.75,21.5,18.5,14.77,0.0
2016,5,28,6,0,68.0,31.0,2.8,22.0,37.0,26.4,14.14
2016,5,28,6,15,154.0,52.0,2.95,22.0,77.0,41.65,29.52
2016,5,28,6,30,240.0,73.0,3.1,22.0,117.0,57.38,43.73
2016,5,28,6,45,314.0,87.5,3.3,22.5,166.0,64.7,50.36
2016,5,28,7,0,388.0,102.0,3.5,23.0,215.0,73.58,58.02
2016,5,28,7,15,194.0,81.5,3.65,23.5,138.0,62.66,48.48
2016,5,28,7,30,0.0,61.0,3.8,24.0,61.0,56.72,43.17
2016,5,28,7,45,0.0,82.5,4.0,24.5,82.5,76.65,57.01
2016,5,28,8,0,0.0,104.0,4.2,25.0,104.0,95.61,71.9
2016,5,28,8,15,4.0,144.5,4.25,25.5,147.0,131.08,99.51
2016,5,28,8,30,8.0,185.0,4.3,26.0,190.0,166.77,126.78
2016,5,28,8,45,40.5,241.5,4.35,26.5,269.0,214.67,162.16
2016,5,28,9,0,73.0,298.0,4.4,27.0,348.0,272.45,204.87
2016,5,28,9,15,54.0,300.5,4.35,27.0,338.5,275.29,207.19
2016,5,28,9,30,35.0,303.0,4.3,27.0,329.0,275.56,207.4
2016,5,28,9,45,69.5,349.0,4.3,27.5,405.0,332.94,249.54
2016,5,28,10,0,104.0,395.0,4.3,28.0,481.0,394.43,294.11
2016,5,28,10,15,444.0,284.0,4.2,28.0,672.5,487.29,365.27
2016,5,28,10,30,784.0,173.0,4.1,28.0,864.0,626.77,469.96
2016,5,28,10,45,483.0,321.5,4.1,28.5,751.5,593.54,441.48
2016,5,28,11,0,182.0,470.0,4.1,29.0,639.0,542.12,398.58
2016,5,28,11,15,299.5,444.5,4.05,29.0,730.0,616.3,453.48
2016,5,28,11,30,417.0,419.0,4.0,29.0,821.0,700.43,514.06
2016,5,28,11,45,623.0,293.0,3.95,29.5,901.5,776.04,570.12
2016,5,28,12,0,829.0,167.0,3.9,30.0,982.0,860.84,628.63
2016,5,28,12,15,829.0,167.5,3.85,30.0,985.0,889.52,646.75
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,915.98,663.71
2016,5,28,12,45,827.5,168.0,3.8,30.0,983.5,938.23,678.17
2016,5,28,13,0,826.0,168.0,3.8,30.0,979.0,957.84,690.97
2016,5,28,13,15,822.5,167.0,3.8,30.0,966.0,971.7,700.12
2016,5,28,13,30,819.0,166.0,3.8,30.0,953.0,982.52,707.43
2016,5,28,13,45,813.5,164.5,3.8,30.0,933.0,987.77,711.26
2016,5,28,14,0,808.0,163.0,3.8,30.0,913.0,989.87,713.23
2016,5,28,14,15,800.5,161.5,3.8,29.5,886.0,986.85,713.46
2016,5,28,14,30,793.0,160.0,3.8,29.0,859.0,980.75,711.85
2016,5,28,14,45,774.0,162.5,3.8,29.0,823.0,964.42,702.23
2016,5,28,15,0,755.0,165.0,3.8,29.0,787.0,945.36,690.97
2016,5,28,15,15,742.0,162.0,3.75,29.0,747.5,923.82,677.86
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,905.48,666.95
2016,5,28,15,45,712.0,154.5,3.65,29.0,664.0,873.81,647.11
2016,5,28,16,0,695.0,150.0,3.6,29.0,620.0,840.18,625.96
2016,5,28,16,15,673.5,145.0,3.5,28.5,571.5,800.15,601.26
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,758.85,575.39
2016,5,28,16,45,625.5,133.0,3.3,27.5,472.5,710.0,543.76
2016,5,28,17,0,599.0,126.0,3.2,27.0,422.0,660.72,511.26
2016,5,28,17,15,561.5,118.5,3.1,26.5,370.0,602.16,470.72
2016,5,28,17,30,524.0,111.0,3.0,26.0,318.0,539.19,425.54
2016,5,28,17,45,479.5,100.0,2.95,26.0,267.0,475.06,377.26
2016,5,28,18,0,435.0,89.0,2.9,26.0,216.0,413.6,329.45
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,338.37,269.62
2016,5,28,18,30,295.0,65.0,2.9,25.0,120.0,269.16,212.47
2016,5,28,18,45,202.0,48.0,2.9,25.0,79.5,187.91,143.94
2016,5,28,19,0,109.0,31.0,2.9,25.0,39.0,105.32,69.82
2016,5,28,19,15,54.5,15.5,2.9,24.5,19.5,37.55,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,10.0,2.05,21.5,10.0,9.53,0.0
2016,5,29,6,0,0.0,20.0,2.2,22.0,20.0,18.56,8.36
2016,5,29,6,15,3.0,41.0,2.25,22.0,42.0,37.13,25.75
2016,5,29,6,30,6.0,62.0,2.3,22.0,64.0,55.17,41.85
2016,5,29,6,45,21.0,84.0,2.4,22.5,90.5,71.39,56.1
2016,5,29,7,0,36.0,106.0,2.5,23.0,117.0,88.66,70.91
2016,5,29,7,15,44.5,129.5,2.55,23.0,145.5,106.53,86.04
2016,5,29,7,30,53.0,153.0,2.6,23.0,174.0,123.97,100.53
2016,5,29,7,45,174.5,174.0,2.7,23.5,257.5,140.12,104.52
2016,5,29,8,0,296.0,195.0,2.8,24.0,341.0,171.07,120.73
2016,5,29,8,15,467.0,170.5,2.85,24.0,431.0,189.97,126.7
2016,5,29,8,30,638.0,146.0,2.9,24.0,521.0,231.47,153.54
2016,5,29,8,45,516.5,207.5,2.95,24.5,528.0,286.88,203.32
2016,5,29,9,0,395.0,269.0,3.0,25.0,535.0,334.46,245.0
2016,5,29,9,15,275.5,314.5,3.0,25.0,506.0,350.68,261.24
2016,5,29,9,30,156.0,360.0,3.0,25.0,477.0,362.12,271.92
2016,5,29,9,45,80.0,261.5,3.0,25.5,322.0,261.82,197.31
2016,5,29,10,0,4.0,163.0,3.0,26.0,167.0,152.49,113.73
2016,5,29,10,15,203.0,268.5,3.0,26.0,447.5,343.81,260.37
2016,5,29,10,30,402.0,374.0,3.0,26.0,728.0,560.68,418.79
2016,5,29,10,45,202.0,257.5,3.05,26.5,435.5,358.69,270.53
2016,5,29,11,0,2.0,141.0,3.1,27.0,143.0,132.56,97.3
2016,5,29,11,15,20.5,277.0,3.05,27.0,297.5,268.8,200.81
2016,5,29,11,30,39.0,413.0,3.0,27.0,452.0,407.71,302.07
2016,5,29,11,45,106.5,459.5,3.0,27.5,564.5,509.35,374.89
2016,5,29,12,0,174.0,506.0,3.0,28.0,677.0,616.46,449.61
2016,5,29,12,15,507.0,330.5,2.95,28.0,832.0,761.59,558.11
2016,5,29,12,30,840.0,155.0,2.9,28.0,987.0,907.57,658.97
2016,5,29,12,45,835.5,157.5,2.9,28.0,982.0,928.51,671.48
2016,5,29,13,0,831.0,160.0,2.9,28.0,977.0,954.85,688.55
2016,5,29,13,15,828.0,159.5,2.85,28.0,965.0,969.66,697.75
2016,5,29,13,30,825.0,159.0,2.8,28.0,953.0,981.44,705.17
2016,5,29,13,45,816.5,160.0,2.75,28.0,932.5,986.24,708.22
2016,5,29,14,0,808.0,161.0,2.7,28.0,912.0,987.9,709.44
2016,5,29,14,15,564.5,286.5,2.6,28.0,804.0,884.64,640.03
2016,5,29,14,30,321.0,412.0,2.5,28.0,696.0,762.6,552.43
2016,5,29,14,45,553.5,279.0,2.4,28.0,745.0,869.58,632.26
2016,5,29,15,0,786.0,146.0,2.3,28.0,794.0,955.94,690.21
2016,5,29,15,15,541.5,243.5,2.15,27.5,680.0,816.34,597.44
2016,5,29,15,30,297.0,341.0,2.0,27.0,566.0,668.63,492.77
2016,5,29,15,45,507.5,240.0,1.95,27.0,595.0,768.83,569.57
2016,5,29,16,0,718.0,139.0,1.9,27.0,624.0,849.1,626.21
2016,5,29,16,15,697.0,134.5,1.9,27.0,576.0,809.55,600.8
2016,5,29,16,30,676.0,130.0,1.9,27.0,528.0,768.66,575.36
2016,5,29,16,45,641.5,126.5,1.95,27.0,476.0,716.42,542.03
2016,5,29,17,0,607.0,123.0,2.0,27.0,424.0,664.2,508.03
2016,5,29,17,15,570.0,115.5,1.9,26.5,371.5,605.8,468.54
2016,5,29,17,30,533.0,108.0,1.8,26.0,319.0,548.33,428.05
2016,5,29,17,45,476.0,100.0,1.7,25.5,267.0,472.96,372.77
2016,5,29,18,0,419.0,92.0,1.6,25.0,215.0,407.22,322.75
2016,5,29,18,15,350.0,79.0,1.6,24.5,167.0,332.03,263.72
2016,5,29,18,30,281.0,66.0,1.6,24.0,119.0,262.73,207.1
2016,5,29,18,45,188.0,48.5,1.65,24.0,79.0,181.38,139.03
2016,5,29,19,0,95.0,31.0,1.7,24.0,39.0,98.75,66.1
2016,5,29,19,15,47.5,15.5,1.85,23.5,19.5,34.68,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,20.5,1.5,1.43,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.77,0.0
2016,5,30,6,15,0.0,7.0,0.95,21.0,7.0,6.48,0.0
2016,5,30,6,30,0.0,11.0,1.0,21.0,11.0,10.18,3.21
2016,5,30,6,45,0.0,16.0,1.05,21.0,16.0,14.82,7.35
2016,5,30,7,0,0.0,21.0,1.1,21.0,21.0,19.47,11.46
2016,5,30,7,15,0.0,37.5,0.95,21.0,37.5,34.81,24.86
2016,5,30,7,30,0.0,54.0,0.8,21.0,54.0,50.19,38.12
2016,5,30,7,45,0.0,43.5,0.7,21.5,43.5,40.42,27.93
2016,5,30,8,0,0.0,33.0,0.6,22.0,33.0,30.66,19.72
2016,5,30,8,15,8.5,119.0,0.5,22.0,124.0,110.27,83.77
2016,5,30,8,30,17.0,205.0,0.4,22.0,215.0,184.74,141.19
2016,5,30,8,45,127.0,255.5,0.35,22.5,340.5,239.69,178.38
2016,5,30,9,0,237.0,306.0,0.3,23.0,466.0,321.19,235.76
2016,5,30,9,15,453.0,247.5,0.6,23.5,580.0,356.83,260.08
2016,5,30,9,30,669.0,189.0,0.9,24.0,694.0,424.45,310.59
2016,5,30,9,45,679.0,196.0,1.2,24.5,732.0,471.88,348.29
2016,5,30,10,0,689.0,203.0,1.5,25.0,770.0,519.69,385.54
2016,5,30,10,15,699.5,206.5,1.75,25.0,803.0,565.1,420.89
2016,5,30,10,30,710.0,210.0,2.0,25.0,836.0,610.54,455.64
2016,5,30,10,45,711.0,217.5,2.25,25.0,861.0,652.99,487.6
2016,5,30,11,0,712.0,225.0,2.5,25.0,886.0,694.36,518.3
2016,5,30,11,15,718.0,226.5,2.55,25.0,905.5,733.04,545.87
2016,5,30,11,30,724.0,228.0,2.6,25.0,925.0,770.67,572.32
2016,5,30,11,45,771.5,197.0,2.7,25.5,948.0,810.32,599.54
2016,5,30,12,0,819.0,166.0,2.8,26.0,971.0,851.49,626.07
2016,5,30,12,15,820.0,166.5,2.65,26.0,975.5,880.72,643.96
2016,5,30,12,30,821.0,167.0,2.5,26.0,980.0,907.81,660.3
2016,5,30,12,45,824.5,164.0,2.45,26.0,977.5,931.65,675.21
2016,5,30,13,0,828.0,161.0,2.4,26.0,975.0,952.99,688.5
2016,5,30,13,15,825.5,160.0,2.3,26.0,963.5,967.76,697.1
2016,5,30,13,30,823.0,159.0,2.2,26.0,952.0,979.52,703.83
2016,5,30,13,45,823.5,154.5,2.1,26.0,934.0,987.62,708.28
2016,5,30,14,0,824.0,150.0,2.0,26.0,916.0,983.45,705.04
2016,5,30,14,15,817.5,148.5,1.9,26.0,889.5,990.47,709.1
2016,5,30,14,30,811.0,147.0,1.8,26.0,863.0,985.28,705.39
2016,5,30,14,45,806.5,142.5,1.75,26.5,831.0,975.81,698.47
2016,5,30,15,0,802.0,138.0,1.7,27.0,799.0,963.29,689.82
2016,5,30,15,15,790.5,135.0,1.65,27.0,760.0,942.58,677.48
2016,5,30,15,30,779.0,132.0,1.6,27.0,721.0,919.22,663.59
2016,5,30,15,45,770.0,126.0,1.6,27.0,678.0,892.37,648.12
2016,5,30,16,0,761.0,120.0,1.6,27.0,635.0,863.06,631.02
2016,5,30,16,15,741.0,116.5,1.65,27.0,586.5,824.34,608.13
2016,5,30,16,30,721.0,113.0,1.7,27.0,538.0,788.25,586.73
2016,5,30,16,45,691.5,109.5,1.75,27.0,486.0,738.97,555.89
2016,5,30,17,0,662.0,106.0,1.8,27.0,434.0,689.39,524.23
2016,5,30,17,15,626.5,100.0,1.7,26.5,381.5,632.09,486.28
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,575.59,447.74
2016,5,30,17,45,530.0,89.0,1.5,26.0,275.5,503.45,394.4
2016,5,30,18,0,469.0,84.0,1.4,26.0,222.0,430.24,338.75
2016,5,30,18,15,401.0,72.5,1.3,25.5,173.5,355.1,280.22
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,285.69,223.91
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,204.04,156.23
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,132.09,90.65
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,45.03,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.5,13.0,1.85,21.0,13.0,12.39,0.0
2016,5,31,6,0,1.0,26.0,1.9,21.0,26.0,23.77,12.53
2016,5,31,6,15,30.5,47.5,1.95,21.0,53.5,41.35,29.46
2016,5,31,6,30,60.0,69.0,2.0,21.0,81.0,56.67,43.33
2016,5,31,6,45,88.0,90.5,2.1,21.5,113.5,72.98,57.7
2016,5,31,7,0,116.0,112.0,2.2,22.0,146.0,88.83,71.32
2016,5,31,7,15,63.5,123.5,2.25,22.0,143.0,102.67,83.07
2016,5,31,7,30,11.0,135.0,2.3,22.0,140.0,117.74,95.62
2016,5,31,7,45,19.0,159.5,2.35,22.5,169.0,139.16,107.5
2016,5,31,8,0,27.0,184.0,2.4,23.0,198.0,154.82,118.66
2016,5,31,8,15,159.5,215.0,2.45,23.0,308.5,193.73,143.13
2016,5,31,8,30,292.0,246.0,2.5,23.0,419.0,246.81,179.23
2016,5,31,8,45,161.5,254.5,2.6,23.5,351.5,247.79,185.09
2016,5,31,9,0,31.0,263.0,2.7,24.0,284.0,233.5,177.63
2016,5,31,9,15,22.0,250.5,2.75,24.0,266.0,232.1,176.54
2016,5,31,9,30,13.0,238.0,2.8,24.0,248.0,220.38,167.41
2016,5,31,9,45,17.0,267.0,2.85,24.5,280.5,248.96,188.58
2016,5,31,10,0,21.0,296.0,2.9,25.0,313.0,278.13,209.86
2016,5,31,10,15,102.5,368.0,2.9,25.0,458.0,374.97,282.25
2016,5,31,10,30,184.0,440.0,2.9,25.0,603.0,492.17,367.75
2016,5,31,10,45,216.5,450.5,2.95,25.5,647.5,535.5,398.08
2016,5,31,11,0,249.0,461.0,3.0,26.0,692.0,576.75,427.03
2016,5,31,11,15,222.5,476.5,3.1,26.0,686.5,590.46,436.17
2016,5,31,11,30,196.0,492.0,3.2,26.0,681.0,597.28,440.51
2016,5,31,11,45,109.5,429.0,3.3,26.5,535.5,483.74,358.25
2016,5,31,12,0,23.0,366.0,3.4,27.0,390.0,359.85,266.59
2016,5,31,12,15,13.0,254.0,3.65,27.0,267.5,248.85,185.23
2016,5,31,12,30,3.0,142.0,3.9,27.0,145.0,135.78,99.78
2016,5,31,12,45,1.5,119.5,4.2,27.0,121.0,113.47,82.75
2016,5,31,13,0,0.0,97.0,4.5,27.0,97.0,90.98,65.39
2016,5,31,13,15,0.0,79.0,4.55,27.0,79.0,74.06,52.31
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,57.12,39.16
2016,5,31,13,45,0.0,60.0,4.65,27.0,60.0,56.14,38.44
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,55.18,37.72
2016,5,31,14,15,0.0,62.0,4.4,26.5,62.0,57.96,40.03
2016,5,31,14,30,0.0,65.0,4.1,26.0,65.0,60.74,42.36
2016,5,31,14,45,0.0,62.5,3.8,25.5,62.5,58.37,40.65
2016,5,31,15,0,0.0,60.0,3.5,25.0,60.0,56.0,38.95
2016,5,31,15,15,0.0,52.5,3.4,24.5,52.5,48.97,33.52
2016,5,31,15,30,0.0,45.0,3.3,24.0,45.0,41.94,28.07
2016,5,31,15,45,0.5,101.0,3.25,24.0,101.5,94.9,70.42
2016,5,31,16,0,1.0,157.0,3.2,24.0,158.0,150.25,114.29
2016,5,31,16,15,21.5,197.0,3.1,23.5,210.5,210.28,162.66
2016,5,31,16,30,42.0,237.0,3.0,23.0,263.0,285.7,222.53
2016,5,31,16,45,126.0,223.5,2.95,23.0,288.5,357.23,280.96
2016,5,31,17,0,210.0,210.0,2.9,23.0,314.0,409.77,324.16
2016,5,31,17,15,193.0,188.0,2.85,23.0,275.0,366.56,291.37
2016,5,31,17,30,176.0,166.0,2.8,23.0,236.0,323.93,258.81
2016,5,31,17,45,143.0,144.5,2.8,23.0,196.0,271.44,217.41
2016,5,31,18,0,110.0,123.0,2.8,23.0,156.0,221.25,176.94
2016,5,31,18,15,84.0,98.5,2.7,22.5,120.5,173.55,137.99
2016,5,31,18,30,58.0,74.0,2.6,22.0,85.0,118.57,92.31
2016,5,31,18,45,29.0,50.0,2.55,22.0,55.5,73.27,53.86
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,25.37,13.35
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,12.39,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.0,15.5,1.0,20.5,18.5,14.77,0.0
2016,6,1,6,0,76.0,31.0,1.1,21.0,37.0,25.44,13.89
2016,6,1,6,15,154.5,51.5,1.05,21.0,76.5,41.31,29.45
2016,6,1,6,30,233.0,72.0,1.0,21.0,116.0,56.67,43.35
2016,6,1,6,45,186.5,91.5,0.95,21.5,134.0,70.53,55.57
2016,6,1,7,0,140.0,111.0,0.9,22.0,152.0,88.25,70.75
2016,6,1,7,15,299.5,115.0,0.8,22.0,226.0,86.5,69.14
2016,6,1,7,30,459.0,119.0,0.7,22.0,300.0,81.02,64.27
2016,6,1,7,45,509.5,130.0,0.65,22.0,358.5,106.95,70.47
2016,6,1,8,0,560.0,141.0,0.6,22.0,417.0,149.6,93.61
2016,6,1,8,15,589.0,148.0,0.6,22.0,468.0,190.48,121.93
2016,6,1,8,30,618.0,155.0,0.6,22.0,519.0,235.55,157.02
2016,6,1,8,45,642.5,160.0,0.6,22.5,567.0,281.14,193.91
2016,6,1,9,0,667.0,165.0,0.6,23.0,615.0,329.35,233.05
2016,6,1,9,15,432.0,262.0,0.65,23.0,561.5,360.79,263.9
2016,6,1,9,30,197.0,359.0,0.7,23.0,508.0,378.5,280.73
2016,6,1,9,45,202.5,380.0,0.8,23.5,540.0,411.94,305.11
2016,6,1,10,0,208.0,401.0,0.9,24.0,572.0,446.02,329.43
2016,6,1,10,15,269.0,407.0,0.9,24.0,638.5,493.62,363.58
2016,6,1,10,30,330.0,413.0,0.9,24.0,705.0,553.53,405.83
2016,6,1,10,45,271.5,440.0,0.95,24.5,685.0,557.54,407.11
2016,6,1,11,0,213.0,467.0,1.0,25.0,665.0,561.29,408.19
2016,6,1,11,15,159.0,474.5,1.0,25.0,624.5,541.72,393.76
2016,6,1,11,30,105.0,482.0,1.0,25.0,584.0,520.15,377.79
2016,6,1,11,45,117.0,476.0,1.0,25.0,590.5,531.54,386.14
2016,6,1,12,0,129.0,470.0,1.0,25.0,597.0,545.76,396.17
2016,6,1,12,15,213.5,482.5,1.0,25.0,694.0,640.95,462.42
2016,6,1,12,30,298.0,495.0,1.0,25.0,791.0,742.81,530.44
2016,6,1,12,45,393.5,463.0,1.0,25.5,851.5,816.09,578.2
2016,6,1,13,0,489.0,431.0,1.0,26.0,912.0,894.93,628.52
2016,6,1,13,15,441.0,428.5,1.05,26.0,858.5,862.01,607.15
2016,6,1,13,30,393.0,426.0,1.1,26.0,805.0,819.5,580.88
2016,6,1,13,45,245.5,442.5,1.15,26.0,678.0,699.6,500.84
2016,6,1,14,0,98.0,459.0,1.2,26.0,551.0,555.18,401.6
2016,6,1,14,15,56.5,365.0,1.3,26.0,417.5,419.95,309.04
2016,6,1,14,30,15.0,271.0,1.4,26.0,284.0,274.07,203.82
2016,6,1,14,45,180.0,323.0,1.55,26.0,472.0,517.13,386.26
2016,6,1,15,0,345.0,375.0,1.7,26.0,660.0,752.69,550.71
2016,6,1,15,15,544.5,262.0,1.75,26.0,686.5,839.88,614.37
2016,6,1,15,30,744.0,149.0,1.8,26.0,713.0,904.53,660.08
2016,6,1,15,45,649.0,180.5,1.9,26.0,650.5,844.15,622.24
2016,6,1,16,0,554.0,212.0,2.0,26.0,588.0,773.39,576.48
2016,6,1,16,15,417.0,231.5,1.95,26.0,503.0,660.01,497.01
2016,6,1,16,30,280.0,251.0,1.9,26.0,418.0,539.45,410.3
2016,6,1,16,45,183.0,230.5,1.85,26.0,335.5,414.12,318.73
2016,6,1,17,0,86.0,210.0,1.8,26.0,253.0,295.47,228.59
2016,6,1,17,15,81.0,185.5,1.7,25.5,222.0,263.49,205.57
2016,6,1,17,30,76.0,161.0,1.6,25.0,191.0,231.4,181.61
2016,6,1,17,45,65.5,137.0,1.55,25.0,160.5,195.98,154.01
2016,6,1,18,0,55.0,113.0,1.5,25.0,130.0,160.9,126.11
2016,6,1,18,15,41.0,90.5,1.4,24.5,101.5,126.03,97.85
2016,6,1,18,30,27.0,68.0,1.3,24.0,73.0,91.71,69.45
2016,6,1,18,45,13.5,46.5,1.2,23.5,49.0,59.37,42.3
2016,6,1,19,0,0.0,25.0,1.1,23.0,25.0,23.78,12.23
2016,6,1,19,15,0.0,12.5,1.15,22.5,12.5,11.91,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
