Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.0,0.85,20.5,4.0,3.81,0.0
2016,6,2,6,0,0.0,8.0,1.0,21.0,8.0,7.4,0.06
2016,6,2,6,15,0.0,16.0,1.3,21.0,16.0,14.82,6.99
2016,6,2,6,30,0.0,24.0,1.6,21.0,24.0,22.25,13.68
2016,6,2,6,45,0.0,34.5,1.95,21.0,34.5,32.02,22.35
2016,6,2,7,0,0.0,45.0,2.3,21.0,45.0,41.8,30.94
2016,6,2,7,15,0.0,73.0,2.4,21.0,73.0,67.5,53.2
2016,6,2,7,30,0.0,101.0,2.5,21.0,101.0,91.41,73.57
2016,6,2,7,45,0.0,120.5,2.6,21.0,120.5,108.36,83.67
2016,6,2,8,0,0.0,140.0,2.7,21.0,140.0,125.57,97.26
2016,6,2,8,15,28.5,192.5,2.75,21.0,209.5,166.16,128.13
2016,6,2,8,30,57.0,245.0,2.8,21.0,279.0,214.8,164.98
2016,6,2,8,45,68.0,273.0,2.85,21.5,317.0,245.01,187.56
2016,6,2,9,0,79.0,301.0,2.9,22.0,355.0,276.76,211.29
2016,6,2,9,15,51.5,291.0,2.9,22.0,327.0,267.27,204.45
2016,6,2,9,30,24.0,281.0,2.9,22.0,299.0,261.29,200.02
2016,6,2,9,45,45.0,328.0,2.95,22.5,364.5,305.03,232.54
2016,6,2,10,0,66.0,375.0,3.0,23.0,430.0,359.06,272.29
2016,6,2,10,15,91.5,405.0,3.0,23.5,484.0,404.63,305.28
2016,6,2,10,30,117.0,435.0,3.0,24.0,538.0,447.2,335.77
2016,6,2,10,45,100.0,442.5,3.05,24.5,533.0,457.52,342.11
2016,6,2,11,0,83.0,450.0,3.1,25.0,528.0,460.32,343.03
2016,6,2,11,15,109.0,470.0,2.95,25.0,574.5,504.27,374.61
2016,6,2,11,30,135.0,490.0,2.8,25.0,621.0,547.96,405.46
2016,6,2,11,45,503.0,312.5,2.65,25.0,806.5,698.38,520.12
2016,6,2,12,0,871.0,135.0,2.5,25.0,992.0,863.92,635.7
2016,6,2,12,15,554.5,319.5,2.3,25.0,866.0,792.95,581.18
2016,6,2,12,30,238.0,504.0,2.1,25.0,740.0,694.83,504.75
2016,6,2,12,45,182.5,503.5,1.9,25.0,684.0,654.73,475.89
2016,6,2,13,0,127.0,503.0,1.7,25.0,628.0,611.36,444.11
2016,6,2,13,15,165.0,497.5,1.6,25.0,658.0,650.85,472.09
2016,6,2,13,30,203.0,492.0,1.5,25.0,688.0,690.64,499.26
2016,6,2,13,45,350.0,439.5,1.45,25.0,769.0,800.3,575.84
2016,6,2,14,0,497.0,387.0,1.4,25.0,850.0,910.65,649.69
2016,6,2,14,15,682.5,252.0,1.45,25.0,868.0,968.67,692.87
2016,6,2,14,30,868.0,117.0,1.5,25.0,886.0,1002.36,714.92
2016,6,2,14,45,859.0,116.0,1.55,25.0,852.0,991.52,709.5
2016,6,2,15,0,850.0,115.0,1.6,25.0,818.0,977.67,702.78
2016,6,2,15,15,600.0,222.0,1.6,25.0,706.5,856.25,625.58
2016,6,2,15,30,350.0,329.0,1.6,25.0,595.0,706.76,520.99
2016,6,2,15,45,576.0,216.0,1.6,25.0,622.0,813.05,602.06
2016,6,2,16,0,802.0,103.0,1.6,25.0,649.0,882.55,649.57
2016,6,2,16,15,783.5,100.0,1.55,25.0,600.0,844.83,625.15
2016,6,2,16,30,765.0,97.0,1.5,25.0,551.0,805.45,600.61
2016,6,2,16,45,741.5,92.5,1.5,25.0,499.5,758.61,571.23
2016,6,2,17,0,718.0,88.0,1.5,25.0,448.0,710.94,540.77
2016,6,2,17,15,685.5,83.5,1.4,24.5,394.5,659.05,506.84
2016,6,2,17,30,653.0,79.0,1.3,24.0,341.0,604.54,470.16
2016,6,2,17,45,609.0,72.5,1.25,23.5,288.0,540.24,425.19
2016,6,2,18,0,565.0,66.0,1.2,23.0,235.0,478.14,379.04
2016,6,2,18,15,499.5,58.5,1.1,22.5,185.0,404.08,321.31
2016,6,2,18,30,434.0,51.0,1.0,22.0,135.0,334.98,265.03
2016,6,2,18,45,338.5,39.5,0.9,22.0,92.5,250.88,194.51
2016,6,2,19,0,243.0,28.0,0.8,22.0,50.0,176.33,125.86
2016,6,2,19,15,121.5,14.0,0.8,21.5,25.0,82.24,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,42.0,13.5,1.5,17.5,17.0,12.87,0.0
2016,6,3,6,0,84.0,27.0,1.5,18.0,34.0,22.37,11.83
2016,6,3,6,15,124.0,46.0,1.55,18.0,65.0,37.19,26.34
2016,6,3,6,30,164.0,65.0,1.6,18.0,96.0,51.49,39.41
2016,6,3,6,45,183.0,86.5,1.65,18.5,132.0,67.0,53.22
2016,6,3,7,0,202.0,108.0,1.7,19.0,168.0,81.86,66.15
2016,6,3,7,15,270.5,124.0,1.7,19.0,221.0,92.53,75.29
2016,6,3,7,30,339.0,140.0,1.7,19.0,274.0,102.75,83.85
2016,6,3,7,45,176.5,155.5,1.7,19.5,226.0,128.74,96.57
2016,6,3,8,0,14.0,171.0,1.7,20.0,178.0,151.34,117.66
2016,6,3,8,15,409.0,124.0,1.85,20.5,364.0,148.48,97.64
2016,6,3,8,30,804.0,77.0,2.0,21.0,550.0,223.84,142.82
2016,6,3,8,45,595.0,174.5,2.15,21.5,541.5,281.06,198.35
2016,6,3,9,0,386.0,272.0,2.3,22.0,533.0,334.54,247.51
2016,6,3,9,15,624.0,179.0,2.4,22.0,635.0,363.03,268.05
2016,6,3,9,30,862.0,86.0,2.5,22.0,737.0,430.51,320.9
2016,6,3,9,45,663.0,202.0,2.7,22.5,718.5,469.65,353.97
2016,6,3,10,0,464.0,318.0,2.9,23.0,700.0,499.62,376.98
2016,6,3,10,15,347.0,376.5,2.95,23.0,669.0,513.13,386.95
2016,6,3,10,30,230.0,435.0,3.0,23.0,638.0,516.21,388.13
2016,6,3,10,45,141.0,427.5,3.05,23.5,553.5,466.95,350.86
2016,6,3,11,0,52.0,420.0,3.1,24.0,469.0,412.94,309.37
2016,6,3,11,15,40.5,402.5,3.1,24.0,441.0,394.71,295.92
2016,6,3,11,30,29.0,385.0,3.1,24.0,413.0,374.87,281.06
2016,6,3,11,45,41.0,418.5,3.1,24.5,459.0,418.9,312.83
2016,6,3,12,0,53.0,452.0,3.1,25.0,505.0,464.52,345.07
2016,6,3,12,15,48.0,445.0,3.05,25.0,493.0,459.15,340.79
2016,6,3,12,30,43.0,438.0,3.0,25.0,481.0,453.18,336.32
2016,6,3,12,45,260.0,437.5,2.95,25.0,693.5,667.57,494.28
2016,6,3,13,0,477.0,437.0,2.9,25.0,906.0,888.93,647.37
2016,6,3,13,15,457.5,431.0,2.85,25.0,877.0,880.19,639.52
2016,6,3,13,30,438.0,425.0,2.8,25.0,848.0,868.72,631.8
2016,6,3,13,45,351.5,442.0,2.75,25.0,777.5,804.26,586.94
2016,6,3,14,0,265.0,459.0,2.7,25.0,707.0,743.4,544.08
2016,6,3,14,15,203.0,450.5,2.65,25.0,637.0,667.66,491.6
2016,6,3,14,30,141.0,442.0,2.6,25.0,567.0,601.11,444.46
2016,6,3,14,45,307.5,380.5,2.55,25.0,639.0,719.04,532.77
2016,6,3,15,0,474.0,319.0,2.5,25.0,711.0,833.14,614.77
2016,6,3,15,15,496.0,292.0,2.45,24.5,685.5,824.72,611.14
2016,6,3,15,30,518.0,265.0,2.4,24.0,660.0,813.19,606.53
2016,6,3,15,45,403.5,282.5,2.35,24.0,578.5,716.94,538.7
2016,6,3,16,0,289.0,300.0,2.3,24.0,497.0,611.55,463.5
2016,6,3,16,15,408.5,241.0,2.15,24.0,497.0,663.15,505.05
2016,6,3,16,30,528.0,182.0,2.0,24.0,497.0,693.05,529.95
2016,6,3,16,45,318.5,198.0,1.9,24.0,383.0,504.71,391.13
2016,6,3,17,0,109.0,214.0,1.8,24.0,269.0,331.88,258.28
2016,6,3,17,15,105.0,189.0,1.7,23.5,237.0,298.77,234.88
2016,6,3,17,30,101.0,164.0,1.6,23.0,205.0,265.32,210.05
2016,6,3,17,45,91.0,140.0,1.55,23.0,172.5,217.65,172.96
2016,6,3,18,0,81.0,116.0,1.5,23.0,140.0,181.89,144.48
2016,6,3,18,15,66.0,93.0,1.35,22.5,110.0,144.62,114.13
2016,6,3,18,30,51.0,70.0,1.2,22.0,80.0,107.93,83.57
2016,6,3,18,45,26.5,49.5,1.05,21.5,54.5,70.33,51.69
2016,6,3,19,0,2.0,29.0,0.9,21.0,29.0,30.1,17.43
2016,6,3,19,15,1.0,14.5,0.9,20.5,14.5,13.9,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.0,13.5,2.05,17.5,23.0,12.87,0.0
2016,6,4,6,0,224.0,27.0,2.3,18.0,46.0,21.51,11.18
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,29.26,19.48
2016,6,4,6,30,426.0,49.0,2.5,19.0,130.0,36.57,26.28
2016,6,4,6,45,230.5,78.0,2.6,19.5,123.5,61.04,47.84
2016,6,4,7,0,35.0,107.0,2.7,20.0,117.0,89.42,72.45
2016,6,4,7,15,45.0,130.5,2.85,20.5,146.5,107.27,87.55
2016,6,4,7,30,55.0,154.0,3.0,21.0,176.0,124.69,101.97
2016,6,4,7,45,97.5,182.5,3.15,21.5,228.5,150.56,115.36
2016,6,4,8,0,140.0,211.0,3.3,22.0,281.0,176.08,131.76
2016,6,4,8,15,78.5,209.0,3.45,22.5,249.5,185.33,140.46
2016,6,4,8,30,17.0,207.0,3.6,23.0,218.0,186.41,143.23
2016,6,4,8,45,109.0,259.0,3.75,23.5,332.5,237.88,179.74
2016,6,4,9,0,201.0,311.0,3.9,24.0,447.0,314.02,235.76
2016,6,4,9,15,214.5,333.0,4.0,24.0,487.0,350.42,263.88
2016,6,4,9,30,228.0,355.0,4.1,24.0,527.0,388.37,293.1
2016,6,4,9,45,209.5,378.5,4.2,24.5,543.5,414.06,312.43
2016,6,4,10,0,191.0,402.0,4.3,25.0,560.0,438.02,329.93
2016,6,4,10,15,324.0,379.5,4.35,25.0,660.0,502.53,378.87
2016,6,4,10,30,457.0,357.0,4.4,25.0,760.0,580.35,437.46
2016,6,4,10,45,270.5,403.5,4.45,25.5,644.0,526.57,395.63
2016,6,4,11,0,84.0,450.0,4.5,26.0,528.0,460.96,343.96
2016,6,4,11,15,185.0,461.5,4.55,26.0,638.5,549.73,410.44
2016,6,4,11,30,286.0,473.0,4.6,26.0,749.0,647.62,481.91
2016,6,4,11,45,208.0,488.0,4.65,26.0,690.0,616.07,457.54
2016,6,4,12,0,130.0,503.0,4.7,26.0,631.0,576.1,427.33
2016,6,4,12,15,152.0,507.0,4.75,26.0,657.5,609.15,451.7
2016,6,4,12,30,174.0,511.0,4.8,26.0,684.0,643.24,476.44
2016,6,4,12,45,529.5,315.0,4.85,26.0,837.0,805.75,602.0
2016,6,4,13,0,885.0,119.0,4.9,26.0,990.0,959.89,710.92
2016,6,4,13,15,882.5,118.5,4.9,26.0,978.5,974.99,720.34
2016,6,4,13,30,880.0,118.0,4.9,26.0,967.0,987.01,728.69
2016,6,4,13,45,873.5,118.5,4.95,26.0,947.5,992.92,733.48
2016,6,4,14,0,867.0,119.0,5.0,26.0,928.0,995.64,736.29
2016,6,4,14,15,531.5,280.5,4.95,25.5,772.0,843.27,631.43
2016,6,4,14,30,196.0,442.0,4.9,25.0,616.0,656.33,491.35
2016,6,4,14,45,346.5,377.5,4.85,25.0,670.5,754.87,567.6
2016,6,4,15,0,497.0,313.0,4.8,25.0,725.0,849.75,638.55
2016,6,4,15,15,337.0,338.5,4.7,25.0,611.5,705.5,533.48
2016,6,4,15,30,177.0,364.0,4.6,25.0,498.0,563.69,428.12
2016,6,4,15,45,102.5,312.0,4.55,25.0,388.5,420.96,322.68
2016,6,4,16,0,28.0,260.0,4.5,25.0,279.0,294.28,225.66
2016,6,4,16,15,123.5,261.5,4.3,24.5,336.0,399.17,310.2
2016,6,4,16,30,219.0,263.0,4.1,24.0,393.0,485.84,379.27
2016,6,4,16,45,263.0,230.5,3.9,24.0,372.5,496.16,388.88
2016,6,4,17,0,307.0,198.0,3.7,24.0,352.0,488.24,385.25
2016,6,4,17,15,298.5,174.5,3.35,23.5,310.5,445.6,354.22
2016,6,4,17,30,290.0,151.0,3.0,23.0,269.0,402.41,322.25
2016,6,4,17,45,274.0,129.5,2.65,23.0,228.0,356.02,286.22
2016,6,4,18,0,258.0,108.0,2.3,23.0,187.0,310.0,249.62
2016,6,4,18,15,226.0,88.5,2.05,22.5,147.5,257.26,206.91
2016,6,4,18,30,194.0,69.0,1.8,22.0,108.0,206.71,164.69
2016,6,4,18,45,144.0,50.5,1.55,21.5,74.0,150.48,116.71
2016,6,4,19,0,94.0,32.0,1.3,21.0,40.0,98.22,69.69
2016,6,4,19,15,47.0,16.0,1.3,21.0,20.0,45.56,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,93.0,15.0,3.3,19.0,23.0,14.3,0.0
2016,6,5,6,0,186.0,30.0,3.5,19.0,46.0,23.48,12.66
2016,6,5,6,15,290.5,43.0,3.6,19.5,88.5,32.98,22.55
2016,6,5,6,30,395.0,56.0,3.7,20.0,131.0,42.83,31.58
2016,6,5,6,45,469.0,64.5,3.8,20.5,182.0,47.21,35.61
2016,6,5,7,0,543.0,73.0,3.9,21.0,233.0,51.36,39.24
2016,6,5,7,15,591.5,80.0,4.0,21.5,287.0,54.0,41.4
2016,6,5,7,30,640.0,87.0,4.1,22.0,341.0,56.43,43.29
2016,6,5,7,45,678.5,91.5,4.25,22.5,396.0,83.79,47.5
2016,6,5,8,0,717.0,96.0,4.4,23.0,451.0,128.92,71.02
2016,6,5,8,15,743.0,100.0,4.45,23.5,504.0,181.47,108.91
2016,6,5,8,30,769.0,104.0,4.5,24.0,557.0,231.44,149.11
2016,6,5,8,45,791.5,106.0,4.55,24.5,608.0,281.7,191.76
2016,6,5,9,0,814.0,108.0,4.6,25.0,659.0,334.19,236.69
2016,6,5,9,15,551.5,225.5,4.6,25.0,610.0,375.65,277.5
2016,6,5,9,30,289.0,343.0,4.6,25.0,561.0,397.07,298.51
2016,6,5,9,45,579.0,229.5,4.65,25.5,696.5,453.15,340.98
2016,6,5,10,0,869.0,116.0,4.7,26.0,832.0,547.96,413.77
2016,6,5,10,15,642.5,242.0,4.75,26.0,783.5,562.45,424.86
2016,6,5,10,30,416.0,368.0,4.8,26.0,735.0,564.2,424.46
2016,6,5,10,45,345.5,411.0,4.85,26.5,722.5,581.9,435.8
2016,6,5,11,0,275.0,454.0,4.9,27.0,710.0,588.78,438.74
2016,6,5,11,15,283.5,462.5,4.9,27.0,731.5,619.43,460.79
2016,6,5,11,30,292.0,471.0,4.9,27.0,753.0,650.45,482.82
2016,6,5,11,45,326.0,461.5,4.95,27.5,780.0,686.69,508.32
2016,6,5,12,0,360.0,452.0,5.0,28.0,807.0,724.3,534.53
2016,6,5,12,15,643.0,284.5,4.95,28.0,921.0,835.69,619.71
2016,6,5,12,30,926.0,117.0,4.9,28.0,1035.0,950.75,698.66
2016,6,5,12,45,611.5,304.5,4.9,28.0,910.0,869.93,641.08
2016,6,5,13,0,297.0,492.0,4.9,28.0,785.0,767.08,561.3
2016,6,5,13,15,608.5,304.0,4.85,28.0,895.0,902.81,664.7
2016,6,5,13,30,920.0,116.0,4.8,28.0,1005.0,1024.3,747.1
2016,6,5,13,45,915.5,115.5,4.8,28.0,985.0,1031.62,751.59
2016,6,5,14,0,911.0,115.0,4.8,28.0,965.0,1035.62,754.82
2016,6,5,14,15,905.5,114.0,4.7,28.0,938.0,1034.77,754.16
2016,6,5,14,30,900.0,113.0,4.6,28.0,911.0,1030.62,751.58
2016,6,5,14,45,887.5,114.0,4.6,28.0,876.5,1018.36,744.55
2016,6,5,15,0,875.0,115.0,4.6,28.0,842.0,1003.09,735.78
2016,6,5,15,15,865.0,113.0,4.5,27.5,802.0,984.13,725.64
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,962.34,713.61
2016,6,5,15,45,844.0,107.0,4.3,27.0,717.5,934.67,696.24
2016,6,5,16,0,833.0,103.0,4.2,27.0,673.0,912.5,682.68
2016,6,5,16,15,815.5,100.0,3.95,26.5,623.5,875.07,659.21
2016,6,5,16,30,798.0,97.0,3.7,26.0,574.0,835.82,634.39
2016,6,5,16,45,777.0,92.5,3.45,26.0,521.5,790.23,603.65
2016,6,5,17,0,756.0,88.0,3.2,26.0,469.0,743.54,571.86
2016,6,5,17,15,724.5,83.5,2.85,25.5,414.5,687.77,533.71
2016,6,5,17,30,693.0,79.0,2.5,25.0,360.0,635.9,497.63
2016,6,5,17,45,650.5,73.0,2.15,24.5,305.5,571.68,451.4
2016,6,5,18,0,608.0,67.0,1.8,24.0,251.0,509.43,403.88
2016,6,5,18,15,542.0,59.5,1.65,23.0,199.0,433.04,345.0
2016,6,5,18,30,476.0,52.0,1.5,22.0,147.0,361.54,287.26
2016,6,5,18,45,373.5,41.0,1.4,21.5,101.5,272.06,212.63
2016,6,5,19,0,271.0,30.0,1.3,21.0,56.0,192.57,140.86
2016,6,5,19,15,135.5,15.0,1.3,20.5,28.0,91.03,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,13.5,2.2,17.0,25.0,12.87,0.0
2016,6,6,6,0,262.0,27.0,2.4,18.0,50.0,21.52,11.23
2016,6,6,6,15,372.5,38.0,2.6,18.5,95.0,29.3,19.52
2016,6,6,6,30,483.0,49.0,2.8,19.0,140.0,36.65,26.35
2016,6,6,6,45,551.5,56.0,3.0,19.5,192.5,40.13,29.6
2016,6,6,7,0,620.0,63.0,3.2,20.0,245.0,43.46,32.51
2016,6,6,7,15,665.5,68.5,3.15,20.5,300.5,45.37,34.08
2016,6,6,7,30,711.0,74.0,3.1,21.0,356.0,52.1,39.73
2016,6,6,7,45,744.0,78.5,3.1,22.0,411.5,81.89,44.48
2016,6,6,8,0,777.0,83.0,3.1,23.0,467.0,129.65,69.18
2016,6,6,8,15,800.0,86.5,3.2,23.5,520.5,179.04,104.38
2016,6,6,8,30,823.0,90.0,3.3,24.0,574.0,231.05,146.41
2016,6,6,8,45,840.5,92.5,3.4,24.5,624.5,289.99,196.07
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,343.6,242.0
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.5,396.91,287.82
2016,6,6,9,30,884.0,100.0,3.5,25.0,768.0,450.88,333.23
2016,6,6,9,45,894.0,102.0,3.5,25.5,808.5,503.47,375.82
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,555.96,417.0
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,606.32,456.12
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,655.89,493.6
2016,6,6,10,45,924.0,108.5,3.4,26.5,945.5,702.83,527.38
2016,6,6,11,0,929.0,110.0,3.4,27.0,973.0,748.35,559.07
2016,6,6,11,15,932.5,111.0,3.35,27.0,993.0,790.73,587.15
2016,6,6,11,30,936.0,112.0,3.3,27.0,1013.0,831.21,613.65
2016,6,6,11,45,939.5,111.0,3.25,27.5,1025.5,867.86,636.08
2016,6,6,12,0,943.0,110.0,3.2,28.0,1038.0,902.27,656.77
2016,6,6,12,15,943.0,110.5,3.15,28.0,1042.0,932.65,675.94
2016,6,6,12,30,943.0,111.0,3.1,28.0,1046.0,960.48,693.38
2016,6,6,12,45,942.0,111.0,3.1,28.0,1042.0,984.32,708.6
2016,6,6,13,0,941.0,111.0,3.1,28.0,1038.0,1005.31,722.03
2016,6,6,13,15,938.0,110.5,3.05,28.0,1025.5,1020.82,731.63
2016,6,6,13,30,935.0,110.0,3.0,28.0,1013.0,1033.05,739.26
2016,6,6,13,45,930.5,109.0,3.0,28.0,993.0,1039.96,744.06
2016,6,6,14,0,926.0,108.0,3.0,28.0,973.0,1043.48,746.88
2016,6,6,14,15,920.0,107.0,2.95,28.0,945.5,1042.1,746.31
2016,6,6,14,30,914.0,106.0,2.9,28.0,918.0,1037.37,743.79
2016,6,6,14,45,900.5,108.0,2.85,28.0,882.5,1025.08,736.62
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,1009.77,727.7
2016,6,6,15,15,876.5,108.0,2.75,28.0,806.5,990.16,716.14
2016,6,6,15,30,866.0,106.0,2.7,28.0,766.0,967.69,702.85
2016,6,6,15,45,853.5,103.0,2.65,28.0,720.5,939.49,685.88
2016,6,6,16,0,841.0,100.0,2.6,28.0,675.0,908.83,667.33
2016,6,6,16,15,823.5,97.0,2.45,27.5,625.5,879.15,649.89
2016,6,6,16,30,806.0,94.0,2.3,27.0,576.0,839.71,625.76
2016,6,6,16,45,783.5,90.0,2.2,27.0,523.5,793.22,595.8
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,745.72,564.8
2016,6,6,17,15,730.0,81.5,1.95,26.5,416.5,690.2,528.37
2016,6,6,17,30,699.0,77.0,1.8,26.0,362.0,634.87,491.22
2016,6,6,17,45,656.5,71.5,1.7,25.5,307.5,574.5,449.52
2016,6,6,18,0,614.0,66.0,1.6,25.0,253.0,512.65,403.92
2016,6,6,18,15,549.5,58.5,1.45,24.0,200.5,436.91,346.02
2016,6,6,18,30,485.0,51.0,1.3,23.0,148.0,365.95,289.14
2016,6,6,18,45,383.5,40.5,1.2,22.5,103.0,277.1,215.55
2016,6,6,19,0,282.0,30.0,1.1,22.0,58.0,198.09,144.83
2016,6,6,19,15,141.0,15.0,1.1,21.5,29.0,93.88,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,23.5,14.3,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,47.0,23.49,12.74
2016,6,7,6,15,305.0,42.5,1.0,19.5,90.0,32.6,22.27
2016,6,7,6,30,409.0,55.0,1.1,20.0,133.0,41.92,30.83
2016,6,7,6,45,475.0,64.5,1.2,20.5,183.0,47.21,35.65
2016,6,7,7,0,541.0,74.0,1.3,21.0,233.0,52.19,39.98
2016,6,7,7,15,588.5,81.0,1.25,21.5,286.5,54.78,42.09
2016,6,7,7,30,636.0,88.0,1.2,22.0,340.0,57.18,43.93
2016,6,7,7,45,669.5,93.5,1.2,23.0,393.5,85.07,48.53
2016,6,7,8,0,703.0,99.0,1.2,24.0,447.0,129.94,71.82
2016,6,7,8,15,728.0,103.5,1.3,24.5,499.5,176.73,104.71
2016,6,7,8,30,753.0,108.0,1.4,25.0,552.0,231.46,147.93
2016,6,7,8,45,772.5,111.5,1.55,25.5,601.0,281.25,189.38
2016,6,7,9,0,792.0,115.0,1.7,26.0,650.0,332.96,232.73
2016,6,7,9,15,806.5,118.0,1.7,26.0,695.5,384.18,275.65
2016,6,7,9,30,821.0,121.0,1.7,26.0,741.0,436.37,318.4
2016,6,7,9,45,582.0,245.0,1.75,26.5,696.0,467.16,344.09
2016,6,7,10,0,343.0,369.0,1.8,27.0,651.0,483.32,355.77
2016,6,7,10,15,600.5,250.0,1.8,27.0,769.5,545.17,403.13
2016,6,7,10,30,858.0,131.0,1.8,27.0,888.0,638.44,472.5
2016,6,7,10,45,862.5,133.5,1.8,27.5,914.5,683.3,503.39
2016,6,7,11,0,867.0,136.0,1.8,28.0,941.0,726.83,532.85
2016,6,7,11,15,871.0,137.0,1.85,28.0,961.5,767.24,560.14
2016,6,7,11,30,875.0,138.0,1.9,28.0,982.0,805.95,585.36
2016,6,7,11,45,609.0,299.5,1.95,28.5,890.5,769.32,556.16
2016,6,7,12,0,343.0,461.0,2.0,29.0,799.0,717.69,514.28
2016,6,7,12,15,613.5,299.5,2.0,29.0,907.0,822.87,592.05
2016,6,7,12,30,884.0,138.0,2.0,29.0,1015.0,931.36,663.53
2016,6,7,12,45,603.5,306.5,2.05,29.0,904.0,864.0,617.37
2016,6,7,13,0,323.0,475.0,2.1,29.0,793.0,775.18,552.04
2016,6,7,13,15,350.5,454.0,2.1,29.0,795.5,793.85,566.3
2016,6,7,13,30,378.0,433.0,2.1,29.0,798.0,811.27,578.88
2016,6,7,13,45,348.5,438.5,2.15,29.0,770.0,797.42,569.72
2016,6,7,14,0,319.0,444.0,2.2,29.0,742.0,781.75,559.6
2016,6,7,14,15,589.0,286.5,2.2,29.0,817.0,909.33,652.24
2016,6,7,14,30,859.0,129.0,2.2,29.0,892.0,1006.31,715.57
2016,6,7,14,45,851.5,126.5,2.25,29.0,859.0,995.8,709.53
2016,6,7,15,0,844.0,124.0,2.3,29.0,826.0,982.24,702.73
2016,6,7,15,15,833.0,122.0,2.25,29.0,786.5,962.83,691.3
2016,6,7,15,30,822.0,120.0,2.2,29.0,747.0,949.36,683.81
2016,6,7,15,45,807.5,117.0,2.2,29.0,702.5,920.14,666.68
2016,6,7,16,0,793.0,114.0,2.2,29.0,658.0,888.61,648.13
2016,6,7,16,15,774.5,110.5,2.1,28.5,609.0,850.76,625.67
2016,6,7,16,30,756.0,107.0,2.0,28.0,560.0,811.23,601.89
2016,6,7,16,45,733.5,102.0,1.9,28.0,508.5,765.1,572.17
2016,6,7,17,0,711.0,97.0,1.8,28.0,457.0,721.91,544.13
2016,6,7,17,15,678.5,92.0,1.7,27.5,404.0,666.6,508.15
2016,6,7,17,30,646.0,87.0,1.6,27.0,351.0,611.76,471.64
2016,6,7,17,45,599.5,81.0,1.55,27.0,297.5,546.56,425.32
2016,6,7,18,0,553.0,75.0,1.5,27.0,244.0,483.65,378.38
2016,6,7,18,15,488.0,66.5,1.35,26.0,193.5,408.88,321.51
2016,6,7,18,30,423.0,58.0,1.2,25.0,143.0,338.83,265.8
2016,6,7,18,45,325.5,45.5,1.1,24.5,99.5,252.45,194.88
2016,6,7,19,0,228.0,33.0,1.0,24.0,56.0,174.5,126.73
2016,6,7,19,15,114.0,16.5,1.05,23.5,28.0,82.34,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,71.5,15.5,0.25,21.5,22.0,14.77,0.0
2016,6,8,6,0,143.0,31.0,0.2,22.0,44.0,24.26,13.18
2016,6,8,6,15,237.5,46.5,0.35,22.0,84.5,35.71,24.67
2016,6,8,6,30,332.0,62.0,0.5,22.0,125.0,46.66,34.64
2016,6,8,6,45,371.0,74.0,0.7,22.5,165.5,54.31,41.45
2016,6,8,7,0,410.0,86.0,0.9,23.0,206.0,61.55,47.68
2016,6,8,7,15,468.5,95.5,1.1,23.5,260.0,66.64,51.87
2016,6,8,7,30,527.0,105.0,1.3,24.0,314.0,70.09,54.55
2016,6,8,7,45,566.5,112.0,1.55,24.5,366.5,95.21,58.78
2016,6,8,8,0,606.0,119.0,1.8,25.0,419.0,136.21,80.37
2016,6,8,8,15,655.0,120.0,1.9,25.0,477.0,178.54,109.18
2016,6,8,8,30,704.0,121.0,2.0,25.0,535.0,226.39,146.25
2016,6,8,8,45,608.0,172.0,2.15,25.5,552.0,282.27,195.76
2016,6,8,9,0,512.0,223.0,2.3,26.0,569.0,328.92,236.69
2016,6,8,9,15,638.0,182.5,2.35,26.0,643.5,370.62,269.18
2016,6,8,9,30,764.0,142.0,2.4,26.0,718.0,430.04,315.84
2016,6,8,9,45,586.5,240.0,2.45,26.5,697.0,464.95,344.43
2016,6,8,10,0,409.0,338.0,2.5,27.0,676.0,486.88,360.79
2016,6,8,10,15,599.5,250.5,2.5,27.0,768.0,544.84,405.33
2016,6,8,10,30,790.0,163.0,2.5,27.0,860.0,621.42,463.12
2016,6,8,10,45,397.0,157.0,2.5,27.5,507.5,394.96,298.97
2016,6,8,11,0,4.0,151.0,2.5,28.0,155.0,143.14,104.81
2016,6,8,11,15,404.5,163.0,2.5,28.0,553.0,444.78,338.29
2016,6,8,11,30,805.0,175.0,2.5,28.0,951.0,785.27,578.56
2016,6,8,11,45,792.0,187.5,2.5,28.0,959.0,817.43,596.96
2016,6,8,12,0,779.0,200.0,2.5,28.0,967.0,846.93,615.98
2016,6,8,12,15,602.5,323.5,2.5,28.0,919.0,834.35,603.83
2016,6,8,12,30,426.0,447.0,2.5,28.0,871.0,813.81,584.87
2016,6,8,12,45,598.5,326.5,2.55,28.0,919.0,877.41,633.1
2016,6,8,13,0,771.0,206.0,2.6,28.0,967.0,940.96,677.51
2016,6,8,13,15,768.0,205.0,2.6,28.0,955.5,955.17,686.34
2016,6,8,13,30,765.0,204.0,2.6,28.0,944.0,966.54,693.87
2016,6,8,13,45,764.0,200.0,2.65,28.0,926.0,974.04,699.5
2016,6,8,14,0,763.0,196.0,2.7,28.0,908.0,978.56,703.38
2016,6,8,14,15,755.5,193.5,2.7,28.0,882.0,975.06,701.83
2016,6,8,14,30,748.0,191.0,2.7,28.0,856.0,968.59,698.56
2016,6,8,14,45,738.0,188.0,2.7,28.0,823.5,962.61,695.76
2016,6,8,15,0,728.0,185.0,2.7,28.0,791.0,947.63,687.25
2016,6,8,15,15,525.5,262.0,2.7,27.5,689.0,821.81,604.1
2016,6,8,15,30,323.0,339.0,2.7,27.0,587.0,691.83,512.87
2016,6,8,15,45,497.5,252.5,2.7,27.0,607.0,774.54,577.28
2016,6,8,16,0,672.0,166.0,2.7,27.0,627.0,839.93,625.87
2016,6,8,16,15,650.5,160.5,2.6,27.0,579.5,800.23,599.41
2016,6,8,16,30,629.0,155.0,2.5,27.0,532.0,759.26,572.73
2016,6,8,16,45,606.0,146.0,2.4,27.0,482.5,712.07,541.44
2016,6,8,17,0,583.0,137.0,2.3,27.0,433.0,664.23,509.24
2016,6,8,17,15,547.5,129.0,2.15,26.5,381.5,601.53,465.91
2016,6,8,17,30,512.0,121.0,2.0,26.0,330.0,546.46,426.92
2016,6,8,17,45,469.5,109.5,1.85,25.5,279.5,483.6,380.93
2016,6,8,18,0,427.0,98.0,1.7,25.0,229.0,423.17,335.28
2016,6,8,18,15,364.0,85.0,1.6,24.5,181.0,350.92,278.78
2016,6,8,18,30,301.0,72.0,1.5,24.0,133.0,283.85,224.35
2016,6,8,18,45,222.0,54.5,1.4,24.0,92.0,208.07,161.08
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,129.81,93.88
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,60.74,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,82.0,15.0,1.0,20.5,22.0,14.3,0.0
2016,6,9,6,0,164.0,30.0,1.1,21.0,44.0,23.45,12.57
2016,6,9,6,15,259.5,44.5,1.0,21.5,85.0,34.14,23.36
2016,6,9,6,30,355.0,59.0,0.9,22.0,126.0,44.35,32.65
2016,6,9,6,45,427.5,68.5,0.85,22.5,175.5,50.65,38.31
2016,6,9,7,0,500.0,78.0,0.8,23.0,225.0,55.47,42.46
2016,6,9,7,15,547.5,85.5,1.0,23.5,277.0,58.28,44.72
2016,6,9,7,30,595.0,93.0,1.2,24.0,329.0,60.87,46.7
2016,6,9,7,45,632.5,98.0,1.4,25.0,381.5,86.95,50.51
2016,6,9,8,0,670.0,103.0,1.6,26.0,434.0,129.78,72.46
2016,6,9,8,15,695.5,107.5,1.7,26.0,485.5,174.82,104.09
2016,6,9,8,30,721.0,112.0,1.8,26.0,537.0,222.77,142.14
2016,6,9,8,45,740.5,116.0,1.95,26.5,585.5,276.52,186.44
2016,6,9,9,0,760.0,120.0,2.1,27.0,634.0,326.89,228.55
2016,6,9,9,15,775.0,123.0,2.2,27.0,678.5,376.55,270.35
2016,6,9,9,30,790.0,126.0,2.3,27.0,723.0,427.28,312.23
2016,6,9,9,45,801.5,129.0,2.4,27.5,762.5,477.24,351.98
2016,6,9,10,0,813.0,132.0,2.5,28.0,802.0,527.47,390.8
2016,6,9,10,15,822.0,134.0,2.6,28.0,835.5,578.69,430.02
2016,6,9,10,30,831.0,136.0,2.7,28.0,869.0,625.57,465.37
2016,6,9,10,45,837.0,138.0,2.8,28.5,896.0,669.8,497.15
2016,6,9,11,0,843.0,140.0,2.9,29.0,923.0,712.89,527.4
2016,6,9,11,15,622.5,280.5,2.95,29.0,865.5,707.66,519.68
2016,6,9,11,30,402.0,421.0,3.0,29.0,808.0,692.01,503.92
2016,6,9,11,45,629.0,282.5,3.1,29.0,897.5,770.29,564.12
2016,6,9,12,0,856.0,144.0,3.2,29.0,987.0,857.79,625.52
2016,6,9,12,15,631.5,292.5,3.25,29.0,916.0,831.96,605.52
2016,6,9,12,30,407.0,441.0,3.3,29.0,845.0,790.12,571.17
2016,6,9,12,45,631.0,293.0,3.35,29.5,917.0,876.73,635.52
2016,6,9,13,0,855.0,145.0,3.4,30.0,989.0,954.96,686.97
2016,6,9,13,15,852.5,144.5,3.4,30.0,977.5,970.15,696.43
2016,6,9,13,30,850.0,144.0,3.4,30.0,966.0,982.38,704.56
2016,6,9,13,45,845.5,143.0,3.4,30.0,947.0,989.09,709.27
2016,6,9,14,0,841.0,142.0,3.4,30.0,928.0,992.69,712.15
2016,6,9,14,15,834.5,140.5,3.35,29.5,901.5,990.67,712.63
2016,6,9,14,30,828.0,139.0,3.3,29.0,875.0,985.56,711.29
2016,6,9,14,45,556.0,265.0,3.3,29.0,751.0,861.1,628.5
2016,6,9,15,0,284.0,391.0,3.3,29.0,627.0,709.22,519.18
2016,6,9,15,15,512.0,273.5,3.25,29.0,674.5,821.03,604.37
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,915.27,670.83
2016,6,9,15,45,721.0,153.5,3.2,29.0,677.5,884.17,650.95
2016,6,9,16,0,702.0,151.0,3.2,29.0,633.0,851.17,630.69
2016,6,9,16,15,681.0,146.0,3.1,28.5,585.5,811.8,606.6
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,771.09,581.35
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,722.73,549.5
2016,6,9,17,0,604.0,130.0,2.9,28.0,437.0,673.99,516.93
2016,6,9,17,15,568.5,122.5,2.7,27.5,385.5,616.95,477.77
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,560.68,437.78
2016,6,9,17,45,489.0,104.5,2.35,26.5,283.0,491.55,387.3
2016,6,9,18,0,445.0,94.0,2.2,26.0,232.0,430.46,341.13
2016,6,9,18,15,381.5,82.0,2.05,25.5,183.5,358.25,284.5
2016,6,9,18,30,318.0,70.0,1.9,25.0,135.0,291.25,230.01
2016,6,9,18,45,236.5,53.5,1.75,24.5,93.5,214.46,166.2
2016,6,9,19,0,155.0,37.0,1.6,24.0,52.0,145.65,106.19
2016,6,9,19,15,77.5,18.5,1.65,23.5,26.0,63.42,3.41
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.5,14.5,1.0,21.5,23.0,13.82,0.0
2016,6,10,6,0,191.0,29.0,1.1,22.0,46.0,22.66,11.88
2016,6,10,6,15,290.5,42.0,1.25,22.0,87.5,32.19,21.65
2016,6,10,6,30,390.0,55.0,1.4,22.0,129.0,41.91,30.53
2016,6,10,6,45,461.0,63.0,1.6,22.5,178.5,45.9,34.19
2016,6,10,7,0,532.0,71.0,1.8,23.0,228.0,49.7,37.49
2016,6,10,7,15,578.0,78.0,1.9,23.5,280.0,52.41,39.69
2016,6,10,7,30,624.0,85.0,2.0,24.0,332.0,54.91,41.62
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.0,81.24,45.44
2016,6,10,8,0,696.0,93.0,2.2,25.0,438.0,124.61,67.73
2016,6,10,8,15,720.5,97.5,2.25,25.0,489.0,175.86,104.44
2016,6,10,8,30,745.0,102.0,2.3,25.0,540.0,224.57,143.41
2016,6,10,8,45,557.5,188.5,2.35,25.5,532.5,283.42,198.31
2016,6,10,9,0,370.0,275.0,2.4,26.0,525.0,331.5,241.84
2016,6,10,9,15,591.0,194.5,2.4,26.5,625.5,363.08,263.79
2016,6,10,9,30,812.0,114.0,2.4,27.0,726.0,426.2,311.56
2016,6,10,9,45,823.0,116.0,2.4,27.5,765.5,480.98,354.63
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,530.49,392.72
2016,6,10,10,15,842.5,120.0,2.4,28.0,839.0,578.48,429.42
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,625.91,464.76
2016,6,10,10,45,857.5,123.0,2.4,28.5,900.0,670.44,496.24
2016,6,10,11,0,864.0,124.0,2.4,29.0,927.0,713.82,526.08
2016,6,10,11,15,619.5,277.5,2.4,29.0,860.0,702.62,513.65
2016,6,10,11,30,375.0,431.0,2.4,29.0,793.0,679.54,492.21
2016,6,10,11,45,629.5,277.0,2.45,29.5,893.0,765.63,556.66
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,862.88,621.94
2016,6,10,12,15,609.0,297.0,2.5,30.0,897.5,816.01,587.64
2016,6,10,12,30,334.0,471.0,2.5,30.0,802.0,751.85,537.4
2016,6,10,12,45,609.0,297.0,2.55,30.0,899.0,859.77,618.04
2016,6,10,13,0,884.0,123.0,2.6,30.0,996.0,961.85,685.6
2016,6,10,13,15,882.0,122.5,2.6,30.0,984.5,977.67,694.96
2016,6,10,13,30,880.0,122.0,2.6,30.0,973.0,990.45,703.27
2016,6,10,13,45,560.5,293.5,2.6,30.0,832.0,871.22,624.65
2016,6,10,14,0,241.0,465.0,2.6,30.0,691.0,714.7,512.67
2016,6,10,14,15,550.0,292.0,2.6,30.0,787.0,873.7,629.61
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,996.03,710.48
2016,6,10,14,45,850.0,117.5,2.65,30.0,850.0,985.03,703.82
2016,6,10,15,0,841.0,116.0,2.7,30.0,817.0,971.04,696.57
2016,6,10,15,15,830.5,114.0,2.65,30.0,778.5,952.16,685.42
2016,6,10,15,30,820.0,112.0,2.6,30.0,740.0,930.57,672.64
2016,6,10,15,45,521.5,213.5,2.6,30.0,604.5,754.32,555.96
2016,6,10,16,0,223.0,315.0,2.6,30.0,469.0,552.82,410.64
2016,6,10,16,15,487.5,209.0,2.5,29.5,512.5,700.41,524.35
2016,6,10,16,30,752.0,103.0,2.4,29.0,556.0,804.11,598.93
2016,6,10,16,45,723.5,100.5,2.35,29.0,504.0,755.98,566.81
2016,6,10,17,0,695.0,98.0,2.3,29.0,452.0,711.19,537.83
2016,6,10,17,15,663.0,93.0,2.15,28.5,400.0,656.89,502.03
2016,6,10,17,30,631.0,88.0,2.0,28.0,348.0,603.05,465.75
2016,6,10,17,45,579.5,83.0,1.85,28.0,295.0,536.1,417.3
2016,6,10,18,0,528.0,78.0,1.7,28.0,242.0,471.82,368.79
2016,6,10,18,15,465.0,69.0,1.55,27.0,192.5,398.68,313.22
2016,6,10,18,30,402.0,60.0,1.4,26.0,143.0,330.08,258.77
2016,6,10,18,45,308.0,47.5,1.3,25.5,100.0,244.06,188.37
2016,6,10,19,0,214.0,35.0,1.2,25.0,57.0,170.95,124.91
2016,6,10,19,15,107.0,17.5,1.2,25.0,28.5,81.88,10.56
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.5,16.0,1.75,22.5,20.5,15.25,0.0
2016,6,11,6,0,103.0,32.0,2.0,23.0,41.0,26.23,14.52
2016,6,11,6,15,188.5,49.5,2.2,23.0,80.0,39.88,27.99
2016,6,11,6,30,274.0,67.0,2.4,23.0,119.0,50.51,37.72
2016,6,11,6,45,346.0,79.5,2.6,23.5,166.5,58.48,44.83
2016,6,11,7,0,418.0,92.0,2.8,24.0,214.0,66.06,51.34
2016,6,11,7,15,467.5,101.5,2.9,24.5,265.0,70.99,55.38
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,75.62,59.04
2016,6,11,7,45,552.0,119.5,3.1,25.5,367.0,100.39,63.21
2016,6,11,8,0,587.0,128.0,3.2,26.0,418.0,141.25,84.97
2016,6,11,8,15,615.5,134.5,3.25,26.0,468.5,183.71,114.72
2016,6,11,8,30,644.0,141.0,3.3,26.0,519.0,229.5,150.79
2016,6,11,8,45,429.5,224.5,3.35,26.5,486.0,278.16,198.08
2016,6,11,9,0,215.0,308.0,3.4,27.0,453.0,315.81,233.57
2016,6,11,9,15,242.0,326.5,3.4,27.0,501.0,355.12,263.37
2016,6,11,9,30,269.0,345.0,3.4,27.0,549.0,389.8,289.75
2016,6,11,9,45,496.0,263.0,3.45,27.0,663.0,442.38,329.39
2016,6,11,10,0,723.0,181.0,3.5,27.0,777.0,517.84,387.31
2016,6,11,10,15,733.5,184.0,3.5,27.0,810.5,564.11,422.91
2016,6,11,10,30,744.0,187.0,3.5,27.0,844.0,612.91,459.55
2016,6,11,10,45,746.0,193.5,3.55,27.5,869.5,655.62,490.22
2016,6,11,11,0,748.0,200.0,3.6,28.0,895.0,697.19,519.37
2016,6,11,11,15,504.0,339.5,3.6,28.0,812.5,673.31,497.92
2016,6,11,11,30,260.0,479.0,3.6,28.0,730.0,631.6,463.08
2016,6,11,11,45,237.5,490.5,3.6,28.5,722.0,641.46,468.64
2016,6,11,12,0,215.0,502.0,3.6,29.0,714.0,646.41,470.48
2016,6,11,12,15,487.5,356.5,3.55,29.0,840.0,766.39,560.56
2016,6,11,12,30,760.0,211.0,3.5,29.0,966.0,891.25,649.17
2016,6,11,12,45,534.0,345.5,3.5,29.0,875.5,837.66,608.06
2016,6,11,13,0,308.0,480.0,3.5,29.0,785.0,765.15,552.83
2016,6,11,13,15,531.5,343.0,3.45,29.0,861.5,866.24,628.3
2016,6,11,13,30,755.0,206.0,3.4,29.0,938.0,958.27,692.56
2016,6,11,13,45,504.0,334.5,3.4,29.0,819.0,855.4,620.04
2016,6,11,14,0,253.0,463.0,3.4,29.0,700.0,734.8,532.2
2016,6,11,14,15,493.5,329.5,3.35,29.0,775.0,855.59,622.57
2016,6,11,14,30,734.0,196.0,3.3,29.0,850.0,966.15,699.77
2016,6,11,14,45,701.5,206.5,3.25,29.0,813.0,946.13,686.46
2016,6,11,15,0,669.0,217.0,3.2,29.0,776.0,923.7,672.69
2016,6,11,15,15,495.0,278.5,3.15,29.0,681.5,809.78,594.24
2016,6,11,15,30,321.0,340.0,3.1,29.0,587.0,691.05,509.99
2016,6,11,15,45,464.0,268.0,3.05,29.0,601.0,759.81,563.37
2016,6,11,16,0,607.0,196.0,3.0,29.0,615.0,812.7,604.3
2016,6,11,16,15,584.5,189.0,2.9,28.5,568.0,771.99,577.99
2016,6,11,16,30,562.0,182.0,2.8,28.0,521.0,725.05,547.81
2016,6,11,16,45,535.5,172.5,2.7,28.0,472.0,676.84,515.05
2016,6,11,17,0,509.0,163.0,2.6,28.0,423.0,628.54,481.72
2016,6,11,17,15,472.5,152.5,2.4,27.5,372.5,571.39,441.74
2016,6,11,17,30,436.0,142.0,2.2,27.0,322.0,515.54,401.79
2016,6,11,17,45,391.5,128.5,2.05,27.0,272.5,452.08,354.47
2016,6,11,18,0,347.0,115.0,1.9,27.0,223.0,391.31,307.94
2016,6,11,18,15,287.5,98.5,1.8,26.5,176.0,309.92,244.81
2016,6,11,18,30,228.0,82.0,1.7,26.0,129.0,245.32,192.63
2016,6,11,18,45,158.0,60.5,1.65,25.5,88.5,173.01,133.04
2016,6,11,19,0,88.0,39.0,1.6,25.0,48.0,106.29,76.41
2016,6,11,19,15,44.0,19.5,1.65,25.0,24.0,45.3,5.65
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
