Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.2,23.5,20.0,14.77,0.0
2016,6,12,6,0,99.0,31.0,2.4,24.0,40.0,25.47,13.83
2016,6,12,6,15,180.5,49.5,2.45,24.0,79.0,39.87,27.85
2016,6,12,6,30,262.0,68.0,2.5,24.0,118.0,51.29,38.22
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,60.0,45.93
2016,6,12,7,0,400.0,95.0,2.8,25.0,212.0,68.26,53.0
2016,6,12,7,15,449.0,105.5,2.9,25.0,262.0,73.84,57.69
2016,6,12,7,30,498.0,116.0,3.0,25.0,312.0,79.08,61.97
2016,6,12,7,45,392.5,156.0,3.1,25.5,325.0,121.53,83.83
2016,6,12,8,0,287.0,196.0,3.2,26.0,338.0,171.68,120.6
2016,6,12,8,15,265.5,224.5,3.25,26.0,367.5,207.85,148.15
2016,6,12,8,30,244.0,253.0,3.3,26.0,397.0,242.2,175.76
2016,6,12,8,45,281.5,270.5,3.35,26.5,450.0,281.65,205.25
2016,6,12,9,0,319.0,288.0,3.4,27.0,503.0,325.2,238.21
2016,6,12,9,15,342.5,305.5,3.4,27.0,551.0,367.75,271.22
2016,6,12,9,30,366.0,323.0,3.4,27.0,599.0,412.77,305.83
2016,6,12,9,45,324.5,353.5,3.4,27.5,608.0,440.18,326.71
2016,6,12,10,0,283.0,384.0,3.4,28.0,617.0,463.6,343.78
2016,6,12,10,15,236.5,411.0,3.35,28.0,611.5,484.11,358.5
2016,6,12,10,30,190.0,438.0,3.3,28.0,606.0,493.41,364.64
2016,6,12,10,45,314.5,414.5,3.3,28.5,702.5,563.46,415.68
2016,6,12,11,0,439.0,391.0,3.3,29.0,799.0,645.22,473.99
2016,6,12,11,15,451.5,405.0,3.3,29.0,832.5,689.9,504.7
2016,6,12,11,30,464.0,419.0,3.3,29.0,866.0,735.03,535.48
2016,6,12,11,45,577.5,337.5,3.35,29.0,901.0,779.28,568.99
2016,6,12,12,0,691.0,256.0,3.4,29.0,936.0,824.31,603.06
2016,6,12,12,15,548.0,348.0,3.35,29.0,889.0,811.45,589.94
2016,6,12,12,30,405.0,440.0,3.3,29.0,842.0,786.81,569.06
2016,6,12,12,45,404.0,438.5,3.3,29.5,838.0,801.03,577.8
2016,6,12,13,0,403.0,437.0,3.3,30.0,834.0,813.76,585.25
2016,6,12,13,15,355.0,453.0,3.3,30.0,800.0,796.55,572.68
2016,6,12,13,30,307.0,469.0,3.3,30.0,766.0,776.79,558.54
2016,6,12,13,45,368.5,433.0,3.3,30.0,783.0,811.21,584.14
2016,6,12,14,0,430.0,397.0,3.3,30.0,800.0,852.83,613.87
2016,6,12,14,15,435.0,381.0,3.25,30.0,778.5,849.01,611.86
2016,6,12,14,30,440.0,365.0,3.2,30.0,757.0,842.97,608.79
2016,6,12,14,45,307.5,387.0,3.2,30.0,656.0,725.71,527.89
2016,6,12,15,0,175.0,409.0,3.2,30.0,555.0,606.6,443.88
2016,6,12,15,15,244.0,376.0,3.15,29.5,569.0,654.94,481.89
2016,6,12,15,30,313.0,343.0,3.1,29.0,583.0,686.61,507.62
2016,6,12,15,45,468.5,263.5,3.05,29.0,598.5,759.31,563.25
2016,6,12,16,0,624.0,184.0,3.0,29.0,614.0,815.84,606.44
2016,6,12,16,15,511.5,206.5,2.9,29.0,542.0,719.84,539.34
2016,6,12,16,30,399.0,229.0,2.8,29.0,470.0,634.01,478.1
2016,6,12,16,45,467.0,190.0,2.7,29.0,447.5,638.55,484.97
2016,6,12,17,0,535.0,151.0,2.6,29.0,425.0,636.09,486.18
2016,6,12,17,15,459.5,145.5,2.4,28.5,362.0,553.06,426.68
2016,6,12,17,30,384.0,140.0,2.2,28.0,299.0,474.24,369.15
2016,6,12,17,45,381.5,123.0,2.05,28.0,262.0,438.57,343.24
2016,6,12,18,0,379.0,106.0,1.9,28.0,225.0,402.05,315.56
2016,6,12,18,15,318.0,91.5,1.85,27.5,178.0,331.26,260.63
2016,6,12,18,30,257.0,77.0,1.8,27.0,131.0,254.96,199.82
2016,6,12,18,45,184.5,58.0,1.75,26.5,91.0,183.16,140.74
2016,6,12,19,0,112.0,39.0,1.7,26.0,51.0,117.71,85.02
2016,6,12,19,15,56.0,19.5,1.85,25.5,25.5,56.13,10.74
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.0,2.9,23.5,21.0,15.25,0.0
2016,6,13,6,0,124.0,32.0,3.0,24.0,42.0,26.24,14.38
2016,6,13,6,15,218.5,47.5,3.15,24.0,82.5,36.51,25.02
2016,6,13,6,30,313.0,63.0,3.3,24.0,123.0,47.44,34.94
2016,6,13,6,45,396.0,72.0,3.5,24.5,172.0,52.89,39.85
2016,6,13,7,0,479.0,81.0,3.7,25.0,221.0,58.08,44.31
2016,6,13,7,15,528.0,89.0,3.75,25.5,273.0,61.16,46.8
2016,6,13,7,30,577.0,97.0,3.8,26.0,325.0,64.01,48.98
2016,6,13,7,45,622.0,100.0,3.85,26.5,379.0,87.43,51.18
2016,6,13,8,0,667.0,103.0,3.9,27.0,433.0,128.74,71.77
2016,6,13,8,15,693.0,108.0,3.85,27.0,484.0,173.96,103.5
2016,6,13,8,30,719.0,113.0,3.8,27.0,535.0,222.15,141.78
2016,6,13,8,45,548.0,192.5,3.8,27.5,531.0,283.37,197.76
2016,6,13,9,0,377.0,272.0,3.8,28.0,527.0,330.89,240.45
2016,6,13,9,15,586.0,197.5,3.75,28.0,624.0,362.96,263.52
2016,6,13,9,30,795.0,123.0,3.7,28.0,721.0,425.57,311.74
2016,6,13,9,45,560.0,248.0,3.7,28.5,681.0,459.51,339.91
2016,6,13,10,0,325.0,373.0,3.7,29.0,641.0,476.29,352.09
2016,6,13,10,15,310.0,395.5,3.65,29.0,659.5,506.3,374.09
2016,6,13,10,30,295.0,418.0,3.6,29.0,678.0,534.9,394.5
2016,6,13,10,45,323.0,421.0,3.6,29.5,714.5,574.19,422.05
2016,6,13,11,0,351.0,424.0,3.6,30.0,751.0,615.41,450.52
2016,6,13,11,15,603.0,280.5,3.55,30.0,855.5,692.14,509.65
2016,6,13,11,30,855.0,137.0,3.5,30.0,960.0,787.75,578.79
2016,6,13,11,45,858.0,137.0,3.5,30.5,972.5,822.26,599.84
2016,6,13,12,0,861.0,137.0,3.5,31.0,985.0,854.78,619.76
2016,6,13,12,15,862.0,137.0,3.5,31.0,989.5,883.48,638.3
2016,6,13,12,30,863.0,137.0,3.5,31.0,994.0,910.01,655.4
2016,6,13,12,45,488.5,318.5,3.5,31.0,803.5,769.47,557.67
2016,6,13,13,0,114.0,500.0,3.5,31.0,613.0,589.51,424.6
2016,6,13,13,15,483.5,319.0,3.5,31.0,788.5,796.02,577.98
2016,6,13,13,30,853.0,138.0,3.5,31.0,964.0,979.03,701.58
2016,6,13,13,45,595.5,287.5,3.5,31.0,859.0,899.8,647.35
2016,6,13,14,0,338.0,437.0,3.5,31.0,754.0,793.05,569.58
2016,6,13,14,15,583.0,286.0,3.5,31.0,814.0,902.53,651.5
2016,6,13,14,30,828.0,135.0,3.5,31.0,874.0,981.55,705.03
2016,6,13,14,45,812.5,137.5,3.5,31.0,839.5,977.8,702.99
2016,6,13,15,0,797.0,140.0,3.5,31.0,805.0,962.46,694.21
2016,6,13,15,15,785.5,137.0,3.4,31.0,767.0,942.36,681.86
2016,6,13,15,30,774.0,134.0,3.3,31.0,729.0,919.62,667.9
2016,6,13,15,45,646.5,181.0,3.25,31.0,657.5,844.67,619.57
2016,6,13,16,0,519.0,228.0,3.2,31.0,586.0,760.76,562.45
2016,6,13,16,15,474.5,225.0,3.05,30.5,534.5,707.06,527.14
2016,6,13,16,30,430.0,222.0,2.9,30.0,483.0,653.86,491.35
2016,6,13,16,45,444.5,195.5,2.8,30.0,444.0,625.73,473.67
2016,6,13,17,0,459.0,169.0,2.7,30.0,405.0,594.74,453.55
2016,6,13,17,15,347.0,166.0,2.5,29.5,333.0,474.62,366.22
2016,6,13,17,30,235.0,163.0,2.3,29.0,261.0,377.01,292.91
2016,6,13,17,45,215.0,141.5,2.15,29.0,221.5,330.26,257.99
2016,6,13,18,0,195.0,120.0,2.0,29.0,182.0,284.38,222.66
2016,6,13,18,15,167.0,99.0,1.95,28.5,144.5,235.17,184.13
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,178.06,138.32
2016,6,13,18,45,97.0,57.5,1.9,27.5,75.0,126.49,95.64
2016,6,13,19,0,55.0,37.0,1.9,27.0,43.0,77.69,54.34
2016,6,13,19,15,27.5,18.5,2.05,26.5,21.5,36.36,6.32
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,16.0,2.9,23.5,20.0,15.25,0.0
2016,6,14,6,0,86.0,32.0,3.2,24.0,40.0,26.21,14.31
2016,6,14,6,15,172.0,50.5,3.3,24.0,79.0,40.59,28.43
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,52.1,38.9
2016,6,14,6,45,129.0,64.0,3.55,24.5,88.5,50.6,37.9
2016,6,14,7,0,0.0,59.0,3.7,25.0,59.0,54.87,41.57
2016,6,14,7,15,0.0,88.5,3.75,25.0,88.5,80.28,63.19
2016,6,14,7,30,0.0,118.0,3.8,25.0,118.0,104.79,83.72
2016,6,14,7,45,9.0,146.0,3.9,25.5,150.5,128.61,98.23
2016,6,14,8,0,18.0,174.0,4.0,26.0,183.0,153.9,117.16
2016,6,14,8,15,11.5,174.0,3.9,26.0,180.0,156.2,118.69
2016,6,14,8,30,5.0,174.0,3.8,26.0,177.0,157.15,119.29
2016,6,14,8,45,13.0,209.0,3.7,26.5,217.5,189.73,143.69
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,223.34,168.54
2016,6,14,9,15,24.5,267.0,3.45,27.5,285.0,246.55,185.32
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,262.26,196.31
2016,6,14,9,45,19.0,256.0,3.15,28.5,271.5,240.33,179.21
2016,6,14,10,0,10.0,222.0,3.0,29.0,231.0,208.01,154.37
2016,6,14,10,15,12.5,249.5,2.95,29.0,261.0,234.88,174.32
2016,6,14,10,30,15.0,277.0,2.9,29.0,291.0,262.16,194.27
2016,6,14,10,45,18.0,303.0,2.85,29.5,320.0,288.85,213.23
2016,6,14,11,0,21.0,329.0,2.8,30.0,349.0,316.02,232.3
2016,6,14,11,15,18.0,305.0,2.9,30.0,322.5,294.25,216.29
2016,6,14,11,30,15.0,281.0,3.0,30.0,296.0,271.72,199.8
2016,6,14,11,45,105.5,393.0,3.1,30.5,497.0,447.34,328.13
2016,6,14,12,0,196.0,505.0,3.2,31.0,698.0,632.58,456.69
2016,6,14,12,15,115.5,462.0,3.35,31.0,576.0,534.88,387.35
2016,6,14,12,30,35.0,419.0,3.5,31.0,454.0,427.44,310.54
2016,6,14,12,45,444.5,281.0,3.7,31.0,720.5,692.66,509.4
2016,6,14,13,0,854.0,143.0,3.9,31.0,987.0,951.12,686.01
2016,6,14,13,15,851.5,142.5,4.0,31.0,975.5,966.43,694.91
2016,6,14,13,30,849.0,142.0,4.1,31.0,964.0,978.79,703.75
2016,6,14,13,45,847.5,139.0,4.25,31.0,946.0,986.67,710.1
2016,6,14,14,0,846.0,136.0,4.4,31.0,928.0,991.42,714.55
2016,6,14,14,15,581.5,277.0,4.4,31.0,814.5,892.02,647.94
2016,6,14,14,30,317.0,418.0,4.4,31.0,701.0,764.22,554.84
2016,6,14,14,45,285.5,409.0,4.45,31.0,656.5,727.06,530.48
2016,6,14,15,0,254.0,400.0,4.5,31.0,612.0,688.89,504.68
2016,6,14,15,15,150.5,363.5,4.45,31.0,487.5,535.0,395.62
2016,6,14,15,30,47.0,327.0,4.4,31.0,363.0,381.59,283.26
2016,6,14,15,45,406.5,222.5,4.4,31.0,505.0,654.78,492.56
2016,6,14,16,0,766.0,118.0,4.4,31.0,647.0,869.86,645.47
2016,6,14,16,15,747.5,114.5,4.25,30.5,600.0,832.9,621.33
2016,6,14,16,30,729.0,111.0,4.1,30.0,553.0,794.32,597.43
2016,6,14,16,45,703.5,107.0,4.0,30.0,502.0,751.78,569.5
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,704.82,538.12
2016,6,14,17,15,645.5,98.0,3.6,29.5,399.0,650.78,501.54
2016,6,14,17,30,613.0,93.0,3.3,29.0,347.0,597.23,464.56
2016,6,14,17,45,569.0,86.0,3.05,28.5,295.5,533.85,418.67
2016,6,14,18,0,525.0,79.0,2.8,28.0,244.0,472.57,372.55
2016,6,14,18,15,461.0,70.0,2.65,27.5,194.5,398.82,315.29
2016,6,14,18,30,397.0,61.0,2.5,27.0,145.0,329.69,259.53
2016,6,14,18,45,305.0,49.0,2.4,27.0,102.0,245.26,189.64
2016,6,14,19,0,213.0,37.0,2.3,27.0,59.0,173.65,127.52
2016,6,14,19,15,106.5,18.5,2.4,26.5,29.5,84.4,24.74
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,26.0,16.0,2.85,23.5,18.5,15.25,0.0
2016,6,15,6,0,52.0,32.0,3.0,24.0,37.0,27.21,15.02
2016,6,15,6,15,124.5,54.0,3.15,24.0,75.0,43.09,30.51
2016,6,15,6,30,197.0,76.0,3.3,24.0,113.0,59.45,45.13
2016,6,15,6,45,274.5,90.5,3.5,24.5,160.5,70.02,54.48
2016,6,15,7,0,352.0,105.0,3.7,25.0,208.0,75.73,59.37
2016,6,15,7,15,403.5,117.0,3.8,25.5,258.0,82.16,64.64
2016,6,15,7,30,455.0,129.0,3.9,26.0,308.0,88.2,69.42
2016,6,15,7,45,513.0,131.5,4.05,26.5,361.5,107.94,70.28
2016,6,15,8,0,571.0,134.0,4.2,27.0,415.0,143.66,87.39
2016,6,15,8,15,600.5,140.5,4.3,27.0,466.0,185.25,116.25
2016,6,15,8,30,630.0,147.0,4.4,27.0,517.0,230.31,151.54
2016,6,15,8,45,672.5,143.0,4.5,27.5,568.5,273.61,186.7
2016,6,15,9,0,715.0,139.0,4.6,28.0,620.0,321.43,226.23
2016,6,15,9,15,731.5,142.5,4.6,28.5,664.5,370.09,266.83
2016,6,15,9,30,748.0,146.0,4.6,29.0,709.0,424.5,310.87
2016,6,15,9,45,773.0,142.0,4.7,29.5,751.5,472.69,349.56
2016,6,15,10,0,798.0,138.0,4.8,30.0,794.0,522.55,388.63
2016,6,15,10,15,807.5,140.0,4.8,30.0,828.0,570.17,425.68
2016,6,15,10,30,817.0,142.0,4.8,30.0,862.0,617.48,461.65
2016,6,15,10,45,830.0,139.5,4.85,30.5,891.0,664.24,495.67
2016,6,15,11,0,843.0,137.0,4.9,31.0,920.0,708.2,527.02
2016,6,15,11,15,847.5,138.5,4.85,31.0,940.0,748.5,555.11
2016,6,15,11,30,852.0,140.0,4.8,31.0,960.0,787.2,580.87
2016,6,15,11,45,862.0,135.5,4.8,31.0,975.0,823.48,605.04
2016,6,15,12,0,872.0,131.0,4.8,31.0,990.0,858.15,627.99
2016,6,15,12,15,873.0,131.0,4.7,31.0,994.5,887.17,646.44
2016,6,15,12,30,874.0,131.0,4.6,31.0,999.0,913.97,663.48
2016,6,15,12,45,873.5,131.0,4.55,31.5,996.0,937.14,677.05
2016,6,15,13,0,873.0,131.0,4.5,32.0,993.0,957.79,688.94
2016,6,15,13,15,870.5,130.0,4.4,32.0,982.0,972.78,698.31
2016,6,15,13,30,868.0,129.0,4.3,32.0,971.0,984.75,705.8
2016,6,15,13,45,863.5,129.0,4.2,32.0,952.5,992.61,710.73
2016,6,15,14,0,859.0,129.0,4.1,32.0,934.0,997.35,713.76
2016,6,15,14,15,853.0,127.5,4.0,32.0,908.0,995.92,712.95
2016,6,15,14,30,847.0,126.0,3.9,32.0,882.0,991.37,710.29
2016,6,15,14,45,837.5,125.0,3.8,32.0,849.5,980.75,703.85
2016,6,15,15,0,828.0,124.0,3.7,32.0,817.0,967.21,695.68
2016,6,15,15,15,817.5,121.5,3.6,32.0,779.0,948.24,684.11
2016,6,15,15,30,807.0,119.0,3.5,32.0,741.0,935.19,676.53
2016,6,15,15,45,792.0,117.0,3.45,32.0,697.0,907.2,659.5
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,876.97,641.08
2016,6,15,16,15,759.0,111.5,3.25,31.5,605.5,840.24,618.96
2016,6,15,16,30,741.0,108.0,3.1,31.0,558.0,801.83,595.52
2016,6,15,16,45,718.0,104.0,3.0,31.0,507.5,757.12,566.58
2016,6,15,17,0,695.0,100.0,2.9,31.0,457.0,715.53,539.49
2016,6,15,17,15,663.5,95.0,2.7,30.5,405.0,661.7,503.91
2016,6,15,17,30,632.0,90.0,2.5,30.0,353.0,608.27,467.87
2016,6,15,17,45,590.0,83.0,2.3,29.5,301.0,545.58,423.58
2016,6,15,18,0,548.0,76.0,2.1,29.0,249.0,484.83,378.6
2016,6,15,18,15,485.5,67.5,2.05,28.5,199.0,411.65,322.79
2016,6,15,18,30,423.0,59.0,2.0,28.0,149.0,342.96,268.16
2016,6,15,18,45,332.0,47.5,1.95,27.5,105.5,257.72,198.67
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,185.77,136.73
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,89.9,29.27
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,16.0,3.45,23.5,21.0,15.25,0.0
2016,6,16,6,0,115.0,32.0,3.7,24.0,42.0,26.22,14.21
2016,6,16,6,15,209.5,48.5,3.8,24.0,82.0,37.35,25.69
2016,6,16,6,30,304.0,65.0,3.9,24.0,122.0,49.05,36.29
2016,6,16,6,45,391.0,73.5,4.05,24.5,172.0,54.06,40.85
2016,6,16,7,0,478.0,82.0,4.2,25.0,222.0,59.06,45.15
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.0,62.1,47.6
2016,6,16,7,30,578.0,98.0,4.2,26.0,326.0,64.92,49.76
2016,6,16,7,45,628.0,100.0,4.25,26.5,380.5,86.74,50.94
2016,6,16,8,0,678.0,102.0,4.3,27.0,435.0,127.95,70.91
2016,6,16,8,15,704.0,106.5,4.3,27.0,486.5,173.29,102.57
2016,6,16,8,30,730.0,111.0,4.3,27.0,538.0,221.61,140.96
2016,6,16,8,45,756.5,111.5,4.35,27.5,588.5,274.56,184.7
2016,6,16,9,0,783.0,112.0,4.4,28.0,639.0,324.9,227.08
2016,6,16,9,15,797.5,114.5,4.4,28.5,683.5,375.07,269.29
2016,6,16,9,30,812.0,117.0,4.4,29.0,728.0,426.22,311.39
2016,6,16,9,45,826.5,117.5,4.45,29.5,768.5,481.33,355.29
2016,6,16,10,0,841.0,118.0,4.5,30.0,809.0,531.57,394.53
2016,6,16,10,15,849.0,120.0,4.5,30.0,843.0,579.62,431.91
2016,6,16,10,30,857.0,122.0,4.5,30.0,877.0,627.07,467.93
2016,6,16,10,45,864.5,122.0,4.55,30.5,904.5,671.72,500.32
2016,6,16,11,0,872.0,122.0,4.6,31.0,932.0,715.3,531.17
2016,6,16,11,15,876.0,123.0,4.6,31.0,952.0,755.9,559.02
2016,6,16,11,30,880.0,124.0,4.6,31.0,972.0,794.79,585.03
2016,6,16,11,45,882.0,124.5,4.6,31.5,984.0,829.78,606.99
2016,6,16,12,0,884.0,125.0,4.6,32.0,996.0,862.65,627.33
2016,6,16,12,15,885.0,125.5,4.6,32.0,1001.0,892.44,646.79
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,919.98,664.74
2016,6,16,12,45,885.5,125.5,4.6,32.0,1002.5,942.94,679.67
2016,6,16,13,0,885.0,125.0,4.6,32.0,999.0,963.31,692.99
2016,6,16,13,15,882.5,124.5,4.55,32.0,988.0,978.93,703.02
2016,6,16,13,30,880.0,124.0,4.5,32.0,977.0,991.49,711.18
2016,6,16,13,45,876.0,123.0,4.45,32.5,958.5,998.95,714.69
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,1003.22,716.26
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,1002.79,716.42
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,999.2,714.7
2016,6,16,14,45,846.5,122.0,4.25,33.0,854.0,986.66,707.35
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,971.28,698.32
2016,6,16,15,15,821.5,122.0,4.1,32.5,782.0,952.86,688.56
2016,6,16,15,30,811.0,120.0,4.0,32.0,744.0,940.39,682.78
2016,6,16,15,45,796.5,117.0,3.95,32.0,700.0,911.71,665.21
2016,6,16,16,0,782.0,114.0,3.9,32.0,656.0,880.75,646.2
2016,6,16,16,15,764.5,111.0,3.75,31.5,608.5,844.97,624.68
2016,6,16,16,30,747.0,108.0,3.6,31.0,561.0,807.48,601.81
2016,6,16,16,45,722.5,104.0,3.5,31.0,510.5,761.32,571.74
2016,6,16,17,0,698.0,100.0,3.4,31.0,460.0,718.36,543.57
2016,6,16,17,15,666.5,95.0,3.15,30.5,407.5,664.44,507.64
2016,6,16,17,30,635.0,90.0,2.9,30.0,355.0,610.91,471.25
2016,6,16,17,45,591.0,83.5,2.7,29.5,302.5,547.28,426.14
2016,6,16,18,0,547.0,77.0,2.5,29.0,250.0,485.73,380.4
2016,6,16,18,15,484.0,68.5,2.35,28.5,200.0,412.24,323.9
2016,6,16,18,30,421.0,60.0,2.2,28.0,150.0,343.25,268.73
2016,6,16,18,45,327.5,48.5,2.1,27.5,106.0,256.92,198.26
2016,6,16,19,0,234.0,37.0,2.0,27.0,62.0,183.97,135.61
2016,6,16,19,15,117.0,18.5,2.1,26.5,31.0,89.47,31.36
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.5,14.77,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,45.0,24.32,12.78
2016,6,17,6,15,258.5,45.5,3.35,23.5,86.5,35.01,23.78
2016,6,17,6,30,360.0,60.0,3.5,24.0,128.0,45.23,33.04
2016,6,17,6,45,455.5,65.5,3.65,24.5,180.0,48.26,35.89
2016,6,17,7,0,551.0,71.0,3.8,25.0,232.0,49.94,37.35
2016,6,17,7,15,598.0,77.5,3.8,25.5,285.0,52.26,39.22
2016,6,17,7,30,645.0,84.0,3.8,26.0,338.0,54.42,40.85
2016,6,17,7,45,690.5,85.5,3.85,26.5,393.5,77.82,42.61
2016,6,17,8,0,736.0,87.0,3.9,27.0,449.0,126.53,67.65
2016,6,17,8,15,760.0,90.5,3.9,27.0,501.0,173.53,100.38
2016,6,17,8,30,784.0,94.0,3.9,27.0,553.0,223.29,140.06
2016,6,17,8,45,807.0,94.5,3.9,27.5,603.5,272.97,181.69
2016,6,17,9,0,830.0,95.0,3.9,28.0,654.0,331.33,230.47
2016,6,17,9,15,843.5,97.5,3.85,28.5,699.0,383.16,274.06
2016,6,17,9,30,857.0,100.0,3.8,29.0,744.0,435.74,317.25
2016,6,17,9,45,869.0,100.5,3.8,29.5,784.5,486.53,358.04
2016,6,17,10,0,881.0,101.0,3.8,30.0,825.0,537.47,397.71
2016,6,17,10,15,888.5,102.5,3.75,30.0,859.0,586.65,435.66
2016,6,17,10,30,896.0,104.0,3.7,30.0,893.0,635.12,472.1
2016,6,17,10,45,902.0,104.5,3.7,30.5,920.5,680.84,504.84
2016,6,17,11,0,908.0,105.0,3.7,31.0,948.0,725.3,535.79
2016,6,17,11,15,911.5,105.5,3.65,31.0,967.5,766.47,562.93
2016,6,17,11,30,915.0,106.0,3.6,31.0,987.0,805.81,588.58
2016,6,17,11,45,918.0,106.0,3.55,31.5,1000.0,842.3,610.89
2016,6,17,12,0,921.0,106.0,3.5,32.0,1013.0,876.63,631.49
2016,6,17,12,15,921.5,106.0,3.4,32.0,1017.0,906.5,650.01
2016,6,17,12,30,922.0,106.0,3.3,32.0,1021.0,933.93,666.84
2016,6,17,12,45,920.5,106.0,3.25,32.5,1017.5,957.02,679.76
2016,6,17,13,0,919.0,106.0,3.2,33.0,1014.0,977.35,690.89
2016,6,17,13,15,916.5,105.5,3.15,33.0,1003.0,993.27,700.66
2016,6,17,13,30,914.0,105.0,3.1,33.0,992.0,1006.02,708.53
2016,6,17,13,45,910.0,104.5,3.05,33.0,973.0,1014.05,713.54
2016,6,17,14,0,906.0,104.0,3.0,33.0,954.0,1018.8,716.64
2016,6,17,14,15,900.5,103.0,2.95,33.0,928.0,1018.25,716.56
2016,6,17,14,30,895.0,102.0,2.9,33.0,902.0,1014.43,714.62
2016,6,17,14,45,887.0,101.0,2.85,33.0,869.0,1004.89,709.24
2016,6,17,15,0,879.0,100.0,2.8,33.0,836.0,992.25,702.07
2016,6,17,15,15,869.5,98.0,2.75,33.0,797.5,974.02,691.51
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,952.93,679.26
2016,6,17,15,45,848.0,93.5,2.7,33.0,715.0,926.16,663.84
2016,6,17,16,0,836.0,91.0,2.7,33.0,671.0,896.95,646.84
2016,6,17,16,15,820.0,88.5,2.6,32.5,623.0,861.81,626.46
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,832.24,609.62
2016,6,17,16,45,784.0,82.5,2.45,32.0,524.0,788.85,582.45
2016,6,17,17,0,764.0,79.0,2.4,32.0,473.0,744.31,554.22
2016,6,17,17,15,736.0,75.0,2.25,31.5,420.0,691.91,520.56
2016,6,17,17,30,708.0,71.0,2.1,31.0,367.0,639.48,486.14
2016,6,17,17,45,669.5,66.0,2.0,30.5,314.0,578.58,444.86
2016,6,17,18,0,631.0,61.0,1.9,30.0,261.0,522.44,405.0
2016,6,17,18,15,573.5,55.0,1.75,29.0,210.0,452.07,352.38
2016,6,17,18,30,516.0,49.0,1.6,28.0,159.0,385.8,300.43
2016,6,17,18,45,425.0,40.0,1.5,27.5,113.5,302.2,232.41
2016,6,17,19,0,334.0,31.0,1.4,27.0,68.0,227.17,167.73
2016,6,17,19,15,167.0,15.5,1.45,26.5,34.0,110.37,42.21
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,15.5,2.15,23.5,21.5,14.77,0.0
2016,6,18,6,0,142.0,31.0,2.4,24.0,43.0,24.32,12.64
2016,6,18,6,15,241.5,46.0,2.45,24.0,83.5,35.4,24.06
2016,6,18,6,30,341.0,61.0,2.5,24.0,124.0,46.0,33.7
2016,6,18,6,45,417.0,70.5,2.65,24.5,173.5,51.88,38.98
2016,6,18,7,0,493.0,80.0,2.8,25.0,223.0,57.45,43.78
2016,6,18,7,15,542.0,87.5,2.7,25.5,275.0,60.17,45.96
2016,6,18,7,30,591.0,95.0,2.6,26.0,327.0,62.69,47.87
2016,6,18,7,45,628.5,100.5,2.55,26.5,380.0,86.31,50.95
2016,6,18,8,0,666.0,106.0,2.5,27.0,433.0,129.0,72.26
2016,6,18,8,15,692.0,110.5,2.4,27.0,484.5,173.66,103.09
2016,6,18,8,30,718.0,115.0,2.3,27.0,536.0,221.3,140.53
2016,6,18,8,45,742.5,117.0,2.2,27.5,585.5,274.53,183.93
2016,6,18,9,0,767.0,119.0,2.1,28.0,635.0,324.7,225.4
2016,6,18,9,15,782.0,122.5,1.9,28.0,679.5,375.02,267.09
2016,6,18,9,30,797.0,126.0,1.7,28.0,724.0,426.41,308.52
2016,6,18,9,45,811.5,126.5,1.55,28.5,764.5,475.96,346.8
2016,6,18,10,0,826.0,127.0,1.4,29.0,805.0,530.13,386.73
2016,6,18,10,15,835.0,129.0,1.25,29.0,839.0,578.09,421.61
2016,6,18,10,30,844.0,131.0,1.1,29.0,873.0,625.58,454.8
2016,6,18,10,45,853.0,130.5,0.95,29.5,901.5,670.3,483.89
2016,6,18,11,0,862.0,130.0,0.8,30.0,930.0,714.11,511.02
2016,6,18,11,15,866.5,131.0,0.85,30.0,950.5,754.77,537.72
2016,6,18,11,30,871.0,132.0,0.9,30.0,971.0,793.79,562.42
2016,6,18,11,45,644.5,283.5,1.0,30.5,909.0,780.91,550.79
2016,6,18,12,0,418.0,435.0,1.1,31.0,847.0,754.05,527.78
2016,6,18,12,15,643.0,288.5,1.2,31.0,925.5,835.81,587.85
2016,6,18,12,30,868.0,142.0,1.3,31.0,1004.0,917.39,641.12
2016,6,18,12,45,868.5,141.0,1.4,31.0,1002.0,940.69,655.95
2016,6,18,13,0,869.0,140.0,1.5,31.0,1000.0,961.54,670.0
2016,6,18,13,15,867.0,139.5,1.55,31.0,989.0,977.71,680.6
2016,6,18,13,30,865.0,139.0,1.6,31.0,978.0,990.9,689.52
2016,6,18,13,45,862.0,137.5,1.65,31.5,960.0,999.06,694.1
2016,6,18,14,0,859.0,136.0,1.7,32.0,942.0,1004.06,696.91
2016,6,18,14,15,852.5,134.5,1.7,32.0,916.0,1002.39,696.54
2016,6,18,14,30,846.0,133.0,1.7,32.0,890.0,997.58,694.46
2016,6,18,14,45,835.5,132.5,1.75,32.0,857.0,986.73,689.47
2016,6,18,15,0,825.0,132.0,1.8,32.0,824.0,972.96,682.81
2016,6,18,15,15,814.0,129.5,1.8,31.5,785.0,962.76,679.23
2016,6,18,15,30,803.0,127.0,1.8,31.0,746.0,940.83,668.33
2016,6,18,15,45,787.0,124.5,1.8,31.0,702.0,911.55,651.51
2016,6,18,16,0,771.0,122.0,1.8,31.0,658.0,880.05,633.27
2016,6,18,16,15,752.0,118.5,1.75,31.0,610.0,842.66,610.59
2016,6,18,16,30,733.0,115.0,1.7,31.0,562.0,803.65,586.71
2016,6,18,16,45,704.5,112.0,1.65,31.0,510.0,760.0,559.51
2016,6,18,17,0,676.0,109.0,1.6,31.0,458.0,711.82,528.86
2016,6,18,17,15,643.5,103.0,1.5,30.5,405.5,656.67,493.5
2016,6,18,17,30,611.0,97.0,1.4,30.0,353.0,601.98,457.59
2016,6,18,17,45,559.0,91.5,1.35,29.5,300.0,534.67,410.83
2016,6,18,18,0,507.0,86.0,1.3,29.0,247.0,469.96,364.02
2016,6,18,18,15,444.5,75.5,1.25,28.5,197.5,391.69,305.27
2016,6,18,18,30,382.0,65.0,1.2,28.0,148.0,323.75,251.88
2016,6,18,18,45,288.5,52.0,1.15,27.5,104.5,241.26,185.19
2016,6,18,19,0,195.0,39.0,1.1,27.0,61.0,168.06,123.46
2016,6,18,19,15,97.5,19.5,1.15,26.5,30.5,83.06,32.11
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,15.0,1.5,22.5,19.5,14.3,0.0
2016,6,19,6,0,102.0,30.0,1.7,23.0,39.0,24.68,12.9
2016,6,19,6,15,189.0,47.5,1.8,23.5,78.0,36.57,25.08
2016,6,19,6,30,276.0,65.0,1.9,24.0,117.0,49.07,36.3
2016,6,19,6,45,342.0,74.5,2.05,24.5,159.5,54.79,41.47
2016,6,19,7,0,408.0,84.0,2.2,25.0,202.0,60.24,46.16
2016,6,19,7,15,448.5,97.0,2.2,25.0,252.0,67.86,52.6
2016,6,19,7,30,489.0,110.0,2.2,25.0,302.0,75.01,58.52
2016,6,19,7,45,424.0,145.0,2.25,25.5,329.5,113.07,77.11
2016,6,19,8,0,359.0,180.0,2.3,26.0,357.0,165.65,113.21
2016,6,19,8,15,357.5,204.5,2.2,26.5,397.0,205.52,141.92
2016,6,19,8,30,356.0,229.0,2.1,27.0,437.0,245.66,172.77
2016,6,19,8,45,393.0,240.5,2.05,27.5,489.0,286.04,203.21
2016,6,19,9,0,430.0,252.0,2.0,28.0,541.0,323.37,231.87
2016,6,19,9,15,390.5,287.0,1.95,28.0,563.0,369.09,268.43
2016,6,19,9,30,351.0,322.0,1.9,28.0,585.0,404.04,295.87
2016,6,19,9,45,245.0,360.0,1.9,28.0,549.0,407.04,299.62
2016,6,19,10,0,139.0,398.0,1.9,28.0,513.0,406.62,299.54
2016,6,19,10,15,226.0,404.0,1.95,28.0,599.5,471.36,346.55
2016,6,19,10,30,313.0,410.0,2.0,28.0,686.0,537.9,394.34
2016,6,19,10,45,564.5,281.0,2.1,28.5,797.5,606.35,446.15
2016,6,19,11,0,816.0,152.0,2.2,29.0,909.0,699.75,514.84
2016,6,19,11,15,509.5,320.0,2.3,29.0,796.0,658.2,480.85
2016,6,19,11,30,203.0,488.0,2.4,29.0,683.0,596.95,432.22
2016,6,19,11,45,127.5,468.5,2.5,29.0,592.0,531.62,386.42
2016,6,19,12,0,52.0,449.0,2.6,29.0,501.0,459.91,334.91
2016,6,19,12,15,102.0,479.0,2.65,29.0,581.0,536.82,390.41
2016,6,19,12,30,152.0,509.0,2.7,29.0,661.0,619.6,448.27
2016,6,19,12,45,166.0,508.0,2.75,29.0,673.0,641.68,463.51
2016,6,19,13,0,180.0,507.0,2.8,29.0,685.0,663.71,479.08
2016,6,19,13,15,506.5,329.5,2.8,29.0,822.5,827.42,599.63
2016,6,19,13,30,833.0,152.0,2.8,29.0,960.0,971.71,697.16
2016,6,19,13,45,491.0,313.0,2.85,29.0,787.0,819.85,593.51
2016,6,19,14,0,149.0,474.0,2.9,29.0,614.0,631.09,456.91
2016,6,19,14,15,255.0,436.5,2.9,29.0,668.5,715.43,519.44
2016,6,19,14,30,361.0,399.0,2.9,29.0,723.0,788.14,571.72
2016,6,19,14,45,335.0,392.5,2.9,29.0,684.0,758.88,551.84
2016,6,19,15,0,309.0,386.0,2.9,29.0,645.0,728.44,531.78
2016,6,19,15,15,548.5,257.0,2.8,29.0,691.0,839.72,615.16
2016,6,19,15,30,788.0,128.0,2.7,29.0,737.0,927.47,674.89
2016,6,19,15,45,777.5,123.5,2.65,29.0,694.5,901.48,658.22
2016,6,19,16,0,767.0,119.0,2.6,29.0,652.0,873.08,640.95
2016,6,19,16,15,749.0,115.5,2.5,28.5,605.0,836.73,619.21
2016,6,19,16,30,731.0,112.0,2.4,28.0,558.0,798.71,596.17
2016,6,19,16,45,711.0,106.5,2.35,28.0,508.0,759.16,570.99
2016,6,19,17,0,691.0,101.0,2.3,28.0,458.0,714.77,542.13
2016,6,19,17,15,659.5,95.5,2.1,27.5,406.0,660.51,506.0
2016,6,19,17,30,628.0,90.0,1.9,27.0,354.0,606.65,469.4
2016,6,19,17,45,588.5,83.0,1.7,27.0,302.5,545.92,425.52
2016,6,19,18,0,549.0,76.0,1.5,27.0,251.0,486.91,380.98
2016,6,19,18,15,488.5,67.5,1.4,26.5,201.0,414.87,326.07
2016,6,19,18,30,428.0,59.0,1.3,26.0,151.0,347.14,272.27
2016,6,19,18,45,341.0,47.5,1.25,25.5,107.5,266.49,206.47
2016,6,19,19,0,254.0,36.0,1.2,25.0,64.0,192.4,143.17
2016,6,19,19,15,127.0,18.0,1.2,24.5,32.0,93.62,38.79
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,21.5,20.5,13.82,0.0
2016,6,20,6,0,147.0,29.0,1.5,22.0,41.0,22.71,11.4
2016,6,20,6,15,244.5,43.0,1.6,22.5,81.0,33.03,22.22
2016,6,20,6,30,342.0,57.0,1.7,23.0,121.0,42.91,31.2
2016,6,20,6,45,416.5,66.5,1.85,24.0,169.0,49.21,36.78
2016,6,20,7,0,491.0,76.0,2.0,25.0,217.0,54.11,40.92
2016,6,20,7,15,539.0,83.0,2.05,25.5,268.5,56.59,42.91
2016,6,20,7,30,587.0,90.0,2.1,26.0,320.0,58.89,44.65
2016,6,20,7,45,628.0,94.0,2.15,26.5,373.0,80.42,46.7
2016,6,20,8,0,669.0,98.0,2.2,27.0,426.0,122.2,66.92
2016,6,20,8,15,510.0,163.5,2.15,27.0,430.0,189.15,122.71
2016,6,20,8,30,351.0,229.0,2.1,27.0,434.0,244.35,172.0
2016,6,20,8,45,309.0,262.5,2.1,27.5,454.5,280.93,202.03
2016,6,20,9,0,267.0,296.0,2.1,28.0,475.0,313.48,228.44
2016,6,20,9,15,530.5,207.0,2.05,28.5,594.5,349.74,252.03
2016,6,20,9,30,794.0,118.0,2.0,29.0,714.0,417.38,301.61
2016,6,20,9,45,806.5,120.0,1.95,29.5,754.0,467.06,340.44
2016,6,20,10,0,819.0,122.0,1.9,30.0,794.0,521.34,381.21
2016,6,20,10,15,567.0,265.5,1.85,30.0,740.0,535.13,390.73
2016,6,20,10,30,315.0,409.0,1.8,30.0,686.0,538.02,390.13
2016,6,20,10,45,584.0,268.0,1.75,30.5,801.5,607.65,442.19
2016,6,20,11,0,853.0,127.0,1.7,31.0,917.0,704.29,511.43
2016,6,20,11,15,857.5,128.0,1.7,31.0,937.5,744.6,537.63
2016,6,20,11,30,862.0,129.0,1.7,31.0,958.0,783.3,562.2
2016,6,20,11,45,866.0,128.5,1.7,31.5,971.5,818.54,583.14
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,851.84,602.63
2016,6,20,12,15,871.5,128.5,1.7,32.0,990.5,881.79,621.08
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,909.57,638.12
2016,6,20,12,45,590.5,304.0,1.75,32.0,890.5,846.43,596.04
2016,6,20,13,0,308.0,479.0,1.8,32.0,785.0,762.59,534.75
2016,6,20,13,15,589.5,302.0,1.8,32.0,877.5,879.78,619.67
2016,6,20,13,30,871.0,125.0,1.8,32.0,970.0,982.86,685.44
2016,6,20,13,45,868.5,123.5,1.85,32.5,952.5,991.41,689.26
2016,6,20,14,0,866.0,122.0,1.9,33.0,935.0,996.79,692.24
2016,6,20,14,15,860.5,120.5,1.95,32.5,910.0,996.0,694.41
2016,6,20,14,30,855.0,119.0,2.0,32.0,885.0,992.06,694.81
2016,6,20,14,45,829.5,128.5,2.05,32.0,848.5,976.55,686.75
2016,6,20,15,0,804.0,138.0,2.1,32.0,812.0,967.73,683.04
2016,6,20,15,15,581.0,235.0,2.15,32.0,710.0,852.76,610.61
2016,6,20,15,30,358.0,332.0,2.2,32.0,608.0,718.38,518.41
2016,6,20,15,45,374.5,305.5,2.25,32.0,579.5,702.48,511.07
2016,6,20,16,0,391.0,279.0,2.3,32.0,551.0,684.13,501.15
2016,6,20,16,15,553.0,199.0,2.3,31.5,553.5,750.63,553.35
2016,6,20,16,30,715.0,119.0,2.3,31.0,556.0,797.06,587.96
2016,6,20,16,45,689.0,115.0,2.3,31.0,505.5,750.85,558.2
2016,6,20,17,0,663.0,111.0,2.3,31.0,455.0,704.05,528.3
2016,6,20,17,15,630.5,105.0,2.15,30.5,403.0,649.37,492.48
2016,6,20,17,30,598.0,99.0,2.0,30.0,351.0,595.17,456.19
2016,6,20,17,45,551.5,92.5,1.95,30.0,299.0,531.09,410.25
2016,6,20,18,0,505.0,86.0,1.9,30.0,247.0,469.23,364.4
2016,6,20,18,15,441.5,76.5,1.75,29.0,197.5,391.6,306.09
2016,6,20,18,30,378.0,67.0,1.6,28.0,148.0,324.5,253.34
2016,6,20,18,45,286.5,53.5,1.45,27.5,105.0,242.56,186.67
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,169.64,125.04
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,84.29,35.31
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,15.0,2.4,22.5,20.0,14.3,0.0
2016,6,21,6,0,133.0,30.0,2.7,23.0,40.0,23.54,11.83
2016,6,21,6,15,232.5,44.5,2.75,23.5,80.0,34.24,23.1
2016,6,21,6,30,332.0,59.0,2.8,24.0,120.0,44.48,32.38
2016,6,21,6,45,409.0,68.0,2.85,24.5,168.5,50.03,37.39
2016,6,21,7,0,486.0,77.0,2.9,25.0,217.0,55.01,41.69
2016,6,21,7,15,535.5,84.5,2.85,25.5,269.0,57.85,43.99
2016,6,21,7,30,585.0,92.0,2.8,26.0,321.0,60.49,46.01
2016,6,21,7,45,625.0,96.5,2.8,27.0,374.0,81.64,47.93
2016,6,21,8,0,665.0,101.0,2.8,28.0,427.0,123.51,67.98
2016,6,21,8,15,691.5,105.5,2.65,28.5,478.0,168.1,98.23
2016,6,21,8,30,718.0,110.0,2.5,29.0,529.0,215.73,135.09
2016,6,21,8,45,739.5,113.5,2.35,29.5,578.0,269.12,178.41
2016,6,21,9,0,761.0,117.0,2.2,30.0,627.0,319.41,219.75
2016,6,21,9,15,776.5,120.0,2.1,30.0,671.5,369.16,260.93
2016,6,21,9,30,792.0,123.0,2.0,30.0,716.0,420.04,302.11
2016,6,21,9,45,804.0,125.0,1.9,30.5,756.0,469.42,340.47
2016,6,21,10,0,816.0,127.0,1.8,31.0,796.0,519.14,377.71
2016,6,21,10,15,825.0,129.0,1.75,31.0,830.0,570.74,415.87
2016,6,21,10,30,834.0,131.0,1.7,31.0,864.0,617.79,449.86
2016,6,21,10,45,842.0,131.5,1.7,31.5,892.0,662.3,480.57
2016,6,21,11,0,850.0,132.0,1.7,32.0,920.0,705.85,509.78
2016,6,21,11,15,854.5,133.0,1.75,32.0,940.5,746.11,536.84
2016,6,21,11,30,859.0,134.0,1.8,32.0,961.0,784.76,561.71
2016,6,21,11,45,636.0,283.0,1.9,32.5,900.0,772.41,549.73
2016,6,21,12,0,413.0,432.0,2.0,33.0,839.0,746.33,526.43
2016,6,21,12,15,355.5,462.5,2.05,33.0,814.0,744.18,524.12
2016,6,21,12,30,298.0,493.0,2.1,33.0,789.0,737.47,518.52
2016,6,21,12,45,290.5,490.5,2.15,33.5,778.5,743.14,521.53
2016,6,21,13,0,283.0,488.0,2.2,34.0,768.0,747.35,523.51
2016,6,21,13,15,574.5,309.5,2.25,34.0,869.5,872.12,613.49
2016,6,21,13,30,866.0,131.0,2.3,34.0,971.0,983.56,685.76
2016,6,21,13,45,861.5,130.5,2.35,34.0,952.5,991.21,690.37
2016,6,21,14,0,857.0,130.0,2.4,34.0,934.0,995.71,694.15
2016,6,21,14,15,851.0,128.5,2.4,34.0,909.0,994.57,694.11
2016,6,21,14,30,845.0,127.0,2.4,34.0,884.0,990.29,692.29
2016,6,21,14,45,843.0,121.5,2.45,34.0,853.0,982.74,689.08
2016,6,21,15,0,841.0,116.0,2.5,34.0,822.0,972.0,684.0
2016,6,21,15,15,565.0,234.0,2.5,33.5,698.5,835.94,598.51
2016,6,21,15,30,289.0,352.0,2.5,33.0,575.0,673.25,485.85
2016,6,21,15,45,292.5,328.5,2.5,33.0,543.0,649.67,472.52
2016,6,21,16,0,296.0,305.0,2.5,33.0,511.0,624.48,457.06
2016,6,21,16,15,528.0,202.5,2.45,32.5,538.0,731.84,539.26
2016,6,21,16,30,760.0,100.0,2.4,32.0,565.0,811.08,595.79
2016,6,21,16,45,739.0,96.0,2.4,32.0,515.0,767.68,567.87
