Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,0,718.0,92.0,2.4,32.0,465.0,723.25,539.82
2016,6,21,17,15,687.5,87.5,2.3,31.5,412.5,673.36,507.95
2016,6,21,17,30,657.0,83.0,2.2,31.0,360.0,620.51,473.21
2016,6,21,17,45,618.5,76.5,2.1,31.0,308.0,559.98,431.03
2016,6,21,18,0,580.0,70.0,2.0,31.0,256.0,501.08,387.64
2016,6,21,18,15,520.5,63.0,1.8,30.0,205.5,430.22,334.59
2016,6,21,18,30,461.0,56.0,1.6,29.0,155.0,363.56,282.43
2016,6,21,18,45,373.0,45.5,1.45,28.0,111.0,281.98,216.73
2016,6,21,19,0,285.0,35.0,1.3,27.0,67.0,208.53,154.45
2016,6,21,19,15,142.5,17.5,1.35,26.5,33.5,99.92,44.02
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.6,22.5,20.5,13.82,0.0
2016,6,22,6,0,148.0,29.0,2.9,23.0,41.0,22.75,11.12
2016,6,22,6,15,248.5,43.0,3.05,23.5,81.0,33.08,22.11
2016,6,22,6,30,349.0,57.0,3.2,24.0,121.0,42.97,31.08
2016,6,22,6,45,426.0,65.5,3.35,24.5,170.0,48.45,36.04
2016,6,22,7,0,503.0,74.0,3.5,25.0,219.0,52.55,39.59
2016,6,22,7,15,551.5,81.0,3.5,25.5,270.5,55.12,41.67
2016,6,22,7,30,600.0,88.0,3.5,26.0,322.0,57.51,43.49
2016,6,22,7,45,638.5,92.5,3.5,26.5,375.0,78.51,45.55
2016,6,22,8,0,677.0,97.0,3.5,27.0,428.0,120.93,65.92
2016,6,22,8,15,702.5,101.5,3.45,27.5,479.0,165.99,96.65
2016,6,22,8,30,728.0,106.0,3.4,28.0,530.0,219.02,138.01
2016,6,22,8,45,749.0,109.0,3.4,29.0,579.0,267.13,177.43
2016,6,22,9,0,770.0,112.0,3.4,30.0,628.0,317.35,218.93
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.0,367.38,260.98
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,418.48,303.15
2016,6,22,9,45,811.5,120.5,3.4,30.5,757.5,468.44,342.9
2016,6,22,10,0,823.0,123.0,3.4,31.0,797.0,522.89,384.6
2016,6,22,10,15,832.0,125.0,3.45,31.0,831.5,570.72,421.43
2016,6,22,10,30,841.0,127.0,3.5,31.0,866.0,618.1,457.07
2016,6,22,10,45,848.0,128.0,3.55,31.5,893.5,662.68,489.01
2016,6,22,11,0,855.0,129.0,3.6,32.0,921.0,706.22,519.42
2016,6,22,11,15,859.5,130.0,3.65,32.0,941.5,746.68,547.4
2016,6,22,11,30,864.0,131.0,3.7,32.0,962.0,785.54,573.19
2016,6,22,11,45,873.5,127.0,3.75,32.5,977.0,822.35,596.26
2016,6,22,12,0,883.0,123.0,3.8,33.0,992.0,857.5,618.03
2016,6,22,12,15,884.0,123.0,3.85,33.0,997.0,887.0,637.24
2016,6,22,12,30,885.0,123.0,3.9,33.0,1002.0,914.22,654.98
2016,6,22,12,45,886.0,122.0,3.95,33.5,1000.0,938.24,669.3
2016,6,22,13,0,887.0,121.0,4.0,34.0,998.0,959.74,682.0
2016,6,22,13,15,885.0,120.5,4.0,34.0,987.5,976.05,692.54
2016,6,22,13,30,883.0,120.0,4.0,34.0,977.0,989.33,701.25
2016,6,22,13,45,880.0,118.5,4.05,34.0,959.0,997.51,707.14
2016,6,22,14,0,877.0,117.0,4.1,34.0,941.0,1002.49,711.14
2016,6,22,14,15,871.5,116.0,4.1,34.0,915.5,1002.27,711.68
2016,6,22,14,30,866.0,115.0,4.1,34.0,890.0,998.87,710.35
2016,6,22,14,45,846.0,121.0,4.1,34.0,855.0,985.22,702.61
2016,6,22,15,0,826.0,127.0,4.1,34.0,820.0,968.86,693.27
2016,6,22,15,15,503.5,248.5,4.05,33.5,665.0,786.08,572.44
2016,6,22,15,30,181.0,370.0,4.0,33.0,510.0,573.76,419.79
2016,6,22,15,45,145.5,345.0,4.0,33.0,453.5,512.88,378.03
2016,6,22,16,0,110.0,320.0,4.0,33.0,397.0,438.2,325.08
2016,6,22,16,15,255.0,276.0,3.9,32.5,437.0,550.58,411.91
2016,6,22,16,30,400.0,232.0,3.8,32.0,477.0,639.59,480.21
2016,6,22,16,45,542.5,168.0,3.75,32.0,468.5,680.03,513.6
2016,6,22,17,0,685.0,104.0,3.7,32.0,460.0,714.36,540.03
2016,6,22,17,15,653.5,98.5,3.5,31.5,408.0,660.35,503.79
2016,6,22,17,30,622.0,93.0,3.3,31.0,356.0,606.72,467.52
2016,6,22,17,45,577.5,86.5,3.15,30.5,303.5,543.22,422.53
2016,6,22,18,0,533.0,80.0,3.0,30.0,251.0,481.8,377.05
2016,6,22,18,15,471.5,71.5,2.8,29.5,201.5,409.67,321.55
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,341.84,267.34
2016,6,22,18,45,321.5,50.5,2.45,28.5,108.5,257.5,198.59
2016,6,22,19,0,233.0,38.0,2.3,28.0,65.0,185.4,137.17
2016,6,22,19,15,116.5,19.0,2.4,27.5,32.5,91.26,40.64
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,14.5,2.95,22.5,20.5,13.82,0.0
2016,6,23,6,0,156.0,29.0,3.1,23.0,41.0,22.77,11.0
2016,6,23,6,15,258.5,42.5,3.25,23.5,82.0,32.71,21.78
2016,6,23,6,30,361.0,56.0,3.4,24.0,123.0,42.24,30.44
2016,6,23,6,45,448.5,63.0,3.55,24.5,173.5,46.34,34.23
2016,6,23,7,0,536.0,70.0,3.7,25.0,224.0,49.34,36.84
2016,6,23,7,15,583.5,76.5,3.7,25.5,276.0,51.7,38.74
2016,6,23,7,30,631.0,83.0,3.7,26.0,328.0,53.89,40.41
2016,6,23,7,45,675.0,85.0,3.7,26.5,382.5,73.51,41.16
2016,6,23,8,0,719.0,87.0,3.7,27.0,437.0,121.44,64.91
2016,6,23,8,15,743.0,90.5,3.65,27.5,488.5,167.39,96.1
2016,6,23,8,30,767.0,94.0,3.6,28.0,540.0,216.12,134.26
2016,6,23,8,45,790.0,95.0,3.6,28.5,590.0,265.19,175.03
2016,6,23,9,0,813.0,96.0,3.6,29.0,640.0,322.98,223.03
2016,6,23,9,15,826.5,98.5,3.55,29.0,685.0,373.92,266.23
2016,6,23,9,30,840.0,101.0,3.5,29.0,730.0,425.63,309.25
2016,6,23,9,45,852.5,102.0,3.5,29.5,770.5,476.24,349.87
2016,6,23,10,0,865.0,103.0,3.5,30.0,811.0,527.08,389.44
2016,6,23,10,15,873.0,104.5,3.5,30.5,845.0,575.86,426.34
2016,6,23,10,30,881.0,106.0,3.5,31.0,879.0,624.02,461.68
2016,6,23,10,45,887.0,106.5,3.55,31.5,907.0,669.21,494.11
2016,6,23,11,0,893.0,107.0,3.6,32.0,935.0,713.19,524.87
2016,6,23,11,15,897.0,108.0,3.65,32.0,955.5,754.72,552.82
2016,6,23,11,30,901.0,109.0,3.7,32.0,976.0,794.52,579.19
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.5,829.21,600.78
2016,6,23,12,0,888.0,123.0,3.8,33.0,997.0,861.24,620.46
2016,6,23,12,15,551.5,314.5,3.8,33.0,858.5,780.63,562.68
2016,6,23,12,30,215.0,506.0,3.8,33.0,720.0,672.91,480.83
2016,6,23,12,45,551.0,315.0,3.85,33.5,860.5,821.54,590.52
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,962.24,683.88
2016,6,23,13,15,885.0,123.5,3.9,34.0,990.5,978.65,693.6
2016,6,23,13,30,883.0,123.0,3.9,34.0,980.0,992.03,702.36
2016,6,23,13,45,583.0,290.0,3.95,34.0,851.5,888.3,634.01
2016,6,23,14,0,283.0,457.0,4.0,34.0,723.0,757.42,539.43
2016,6,23,14,15,573.0,288.0,3.95,34.0,807.5,893.63,640.06
2016,6,23,14,30,863.0,119.0,3.9,34.0,892.0,999.99,710.67
2016,6,23,14,45,593.0,251.0,3.9,34.0,773.5,883.89,634.69
2016,6,23,15,0,323.0,383.0,3.9,34.0,655.0,739.05,531.86
2016,6,23,15,15,233.5,376.5,3.85,33.5,568.0,631.05,459.03
2016,6,23,15,30,144.0,370.0,3.8,33.0,481.0,537.62,393.65
2016,6,23,15,45,473.0,237.5,3.8,33.0,572.5,735.95,542.99
2016,6,23,16,0,802.0,105.0,3.8,33.0,664.0,890.53,650.64
2016,6,23,16,15,784.5,102.0,3.75,32.5,616.5,854.46,628.3
2016,6,23,16,30,767.0,99.0,3.7,32.0,569.0,816.63,605.84
2016,6,23,16,45,740.0,97.0,3.7,32.0,517.5,770.27,576.22
2016,6,23,17,0,713.0,95.0,3.7,32.0,466.0,723.21,545.69
2016,6,23,17,15,682.0,90.0,3.5,31.5,413.5,672.74,512.56
2016,6,23,17,30,651.0,85.0,3.3,31.0,361.0,619.09,476.4
2016,6,23,17,45,601.5,81.0,3.15,30.5,307.5,554.01,430.83
2016,6,23,18,0,552.0,77.0,3.0,30.0,254.0,491.36,384.41
2016,6,23,18,15,491.0,68.5,2.75,29.5,204.0,418.78,328.57
2016,6,23,18,30,430.0,60.0,2.5,29.0,154.0,350.52,274.04
2016,6,23,18,45,334.5,49.0,2.3,28.5,109.5,262.53,202.46
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,188.43,139.47
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,92.74,42.21
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,73.5,14.5,1.8,22.5,20.0,13.82,0.0
2016,6,24,6,0,147.0,29.0,2.0,23.0,40.0,22.79,10.87
2016,6,24,6,15,251.0,43.0,2.15,23.5,80.5,33.13,22.12
2016,6,24,6,30,355.0,57.0,2.3,24.0,121.0,43.03,31.12
2016,6,24,6,45,449.5,62.5,2.5,24.5,172.0,45.97,33.91
2016,6,24,7,0,544.0,68.0,2.7,25.0,223.0,47.76,35.49
2016,6,24,7,15,591.5,74.0,2.75,25.5,275.5,49.82,37.14
2016,6,24,7,30,639.0,80.0,2.8,26.0,328.0,51.73,38.58
2016,6,24,7,45,688.5,80.0,2.85,26.5,383.5,74.7,42.25
2016,6,24,8,0,738.0,80.0,2.9,27.0,439.0,116.73,60.57
2016,6,24,8,15,534.0,156.5,2.95,27.5,432.0,185.25,118.67
2016,6,24,8,30,330.0,233.0,3.0,28.0,425.0,241.68,170.47
2016,6,24,8,45,291.0,265.0,3.05,28.5,445.5,276.96,199.39
2016,6,24,9,0,252.0,297.0,3.1,29.0,466.0,308.51,225.03
2016,6,24,9,15,555.5,194.0,3.15,29.0,599.5,344.43,248.29
2016,6,24,9,30,859.0,91.0,3.2,29.0,733.0,424.4,307.86
2016,6,24,9,45,650.0,205.5,3.3,29.5,707.0,459.26,337.36
2016,6,24,10,0,441.0,320.0,3.4,30.0,681.0,483.97,356.21
2016,6,24,10,15,440.0,337.5,3.5,30.0,710.5,523.33,385.62
2016,6,24,10,30,439.0,355.0,3.6,30.0,740.0,562.33,414.17
2016,6,24,10,45,452.5,371.0,3.7,30.5,779.0,609.06,446.89
2016,6,24,11,0,466.0,387.0,3.8,31.0,818.0,656.58,479.51
2016,6,24,11,15,390.5,423.5,3.9,31.0,790.5,660.64,481.18
2016,6,24,11,30,315.0,460.0,4.0,31.0,763.0,654.75,475.87
2016,6,24,11,45,292.0,474.5,4.1,31.0,758.5,666.58,483.79
2016,6,24,12,0,269.0,489.0,4.2,31.0,754.0,676.65,490.32
2016,6,24,12,15,272.5,491.0,4.25,31.0,760.5,696.96,504.41
2016,6,24,12,30,276.0,493.0,4.3,31.0,767.0,716.98,518.24
2016,6,24,12,45,329.5,467.0,4.4,31.0,793.5,756.41,546.99
2016,6,24,13,0,383.0,441.0,4.5,31.0,820.0,796.27,575.86
2016,6,24,13,15,337.0,457.5,4.5,31.0,788.5,781.51,564.63
2016,6,24,13,30,291.0,474.0,4.5,31.0,757.0,764.3,552.0
2016,6,24,13,45,566.0,306.5,4.55,31.0,843.5,886.94,644.34
2016,6,24,14,0,841.0,139.0,4.6,31.0,930.0,988.28,714.13
2016,6,24,14,15,656.5,251.0,4.55,30.5,858.5,940.38,683.82
2016,6,24,14,30,472.0,363.0,4.5,30.0,787.0,872.42,634.52
2016,6,24,14,45,270.0,374.0,4.5,30.0,614.5,673.65,495.61
2016,6,24,15,0,68.0,385.0,4.5,30.0,442.0,459.84,339.84
2016,6,24,15,15,161.5,372.5,4.4,30.0,500.0,555.44,412.7
2016,6,24,15,30,255.0,360.0,4.3,30.0,558.0,648.93,481.6
2016,6,24,15,45,507.0,242.0,4.25,30.0,605.5,773.66,577.02
2016,6,24,16,0,759.0,124.0,4.2,30.0,653.0,872.19,647.79
2016,6,24,16,15,716.0,132.0,4.05,29.5,602.5,830.97,621.37
2016,6,24,16,30,673.0,140.0,3.9,29.0,552.0,785.35,592.5
2016,6,24,16,45,375.5,179.0,3.8,29.0,405.5,548.99,421.59
2016,6,24,17,0,78.0,218.0,3.7,29.0,259.0,297.44,228.17
2016,6,24,17,15,121.5,195.5,3.45,28.5,251.0,319.35,247.98
2016,6,24,17,30,165.0,173.0,3.2,28.0,243.0,324.65,254.29
2016,6,24,17,45,153.0,149.5,2.95,28.0,207.5,284.66,223.64
2016,6,24,18,0,141.0,126.0,2.7,28.0,172.0,244.97,192.72
2016,6,24,18,15,121.5,103.5,2.45,27.5,138.0,202.18,158.82
2016,6,24,18,30,102.0,81.0,2.2,27.0,104.0,160.42,124.84
2016,6,24,18,45,72.5,60.0,2.0,26.5,74.0,116.38,88.21
2016,6,24,19,0,43.0,39.0,1.8,26.0,44.0,73.9,52.31
2016,6,24,19,15,21.5,19.5,1.85,25.5,22.0,35.24,13.1
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.5,2.4,23.5,10.5,10.01,0.0
2016,6,25,6,0,0.0,21.0,2.5,24.0,21.0,19.5,8.29
2016,6,25,6,15,11.0,42.0,2.55,24.0,44.0,37.74,25.89
2016,6,25,6,30,22.0,63.0,2.6,24.0,67.0,54.23,40.62
2016,6,25,6,45,40.0,84.5,2.65,24.0,95.0,71.46,55.77
2016,6,25,7,0,58.0,106.0,2.7,24.0,123.0,88.37,70.37
2016,6,25,7,15,60.0,128.5,2.85,24.0,149.0,105.56,84.91
2016,6,25,7,30,62.0,151.0,3.0,24.0,175.0,122.35,98.86
2016,6,25,7,45,167.5,172.0,3.2,24.5,250.5,136.8,102.33
2016,6,25,8,0,273.0,193.0,3.4,25.0,326.0,165.09,116.98
2016,6,25,8,15,159.0,213.0,3.55,25.0,293.0,190.1,139.55
2016,6,25,8,30,45.0,233.0,3.7,25.0,260.0,202.61,153.7
2016,6,25,8,45,49.5,257.5,3.85,25.5,289.0,227.74,172.44
2016,6,25,9,0,54.0,282.0,4.0,26.0,318.0,253.62,191.63
2016,6,25,9,15,72.0,312.5,4.05,26.0,364.5,289.49,218.38
2016,6,25,9,30,90.0,343.0,4.1,26.0,411.0,327.64,246.8
2016,6,25,9,45,57.5,326.0,4.15,26.5,370.5,307.91,231.69
2016,6,25,10,0,25.0,309.0,4.2,27.0,330.0,283.54,212.85
2016,6,25,10,15,91.5,372.0,4.2,27.0,451.5,375.95,281.78
2016,6,25,10,30,158.0,435.0,4.2,27.0,573.0,469.31,350.14
2016,6,25,10,45,174.5,450.0,4.25,27.0,607.5,504.36,375.39
2016,6,25,11,0,191.0,465.0,4.3,27.0,642.0,540.87,401.74
2016,6,25,11,15,99.0,317.0,4.25,27.0,409.0,359.18,269.31
2016,6,25,11,30,7.0,169.0,4.2,27.0,176.0,162.66,120.44
2016,6,25,11,45,3.5,116.5,4.2,27.5,120.0,111.63,81.27
2016,6,25,12,0,0.0,64.0,4.2,28.0,64.0,59.92,41.09
2016,6,25,12,15,3.5,114.5,4.15,28.0,118.0,110.21,80.05
2016,6,25,12,30,7.0,165.0,4.1,28.0,172.0,160.86,118.78
2016,6,25,12,45,3.5,121.0,4.05,28.0,124.5,116.7,84.93
2016,6,25,13,0,0.0,77.0,4.0,28.0,77.0,72.19,50.58
2016,6,25,13,15,7.5,182.5,3.95,28.0,190.0,178.95,132.64
2016,6,25,13,30,15.0,288.0,3.9,28.0,303.0,287.31,213.8
2016,6,25,13,45,16.5,302.5,3.85,28.0,318.5,303.65,225.76
2016,6,25,14,0,18.0,317.0,3.8,28.0,334.0,320.19,238.1
2016,6,25,14,15,13.5,257.5,3.75,28.0,270.5,258.48,192.54
2016,6,25,14,30,9.0,198.0,3.7,28.0,207.0,196.62,146.33
2016,6,25,14,45,4.5,152.0,3.7,28.0,156.5,147.87,109.38
2016,6,25,15,0,0.0,106.0,3.7,28.0,106.0,99.34,72.05
2016,6,25,15,15,0.5,124.5,3.7,28.0,125.0,117.5,86.32
2016,6,25,15,30,1.0,143.0,3.7,28.0,144.0,135.91,100.73
2016,6,25,15,45,3.0,163.0,3.7,28.0,165.5,157.59,117.76
2016,6,25,16,0,5.0,183.0,3.7,28.0,187.0,179.8,135.21
2016,6,25,16,15,2.5,135.5,3.65,27.5,137.5,130.46,97.5
2016,6,25,16,30,0.0,88.0,3.6,27.0,88.0,82.02,59.83
2016,6,25,16,45,0.0,99.0,3.6,27.0,99.0,92.64,68.51
2016,6,25,17,0,0.0,110.0,3.6,27.0,110.0,103.87,77.68
2016,6,25,17,15,0.0,103.5,3.4,26.5,103.5,97.85,73.32
2016,6,25,17,30,0.0,97.0,3.2,26.0,97.0,91.93,69.0
2016,6,25,17,45,0.0,82.5,3.05,26.0,82.5,77.79,57.81
2016,6,25,18,0,0.0,68.0,2.9,26.0,68.0,63.6,46.42
2016,6,25,18,15,0.0,54.5,2.65,25.5,54.5,50.67,35.98
2016,6,25,18,30,0.0,41.0,2.4,25.0,41.0,38.08,25.61
2016,6,25,18,45,0.0,29.0,2.15,25.0,29.0,26.91,16.21
2016,6,25,19,0,0.0,17.0,1.9,25.0,17.0,15.76,6.78
2016,6,25,19,15,0.0,8.5,1.95,24.5,8.5,7.87,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,22.5,11.5,10.96,0.0
2016,6,26,6,0,0.0,23.0,1.3,23.0,23.0,21.14,9.36
2016,6,26,6,15,23.0,44.0,1.45,23.0,48.0,38.47,26.61
2016,6,26,6,30,46.0,65.0,1.6,23.0,73.0,55.63,41.97
2016,6,26,6,45,72.0,86.0,1.8,23.5,104.0,69.63,54.3
2016,6,26,7,0,98.0,107.0,2.0,24.0,135.0,85.22,67.66
2016,6,26,7,15,155.5,128.5,2.05,24.0,184.0,100.78,80.82
2016,6,26,7,30,213.0,150.0,2.1,24.0,233.0,109.05,87.58
2016,6,26,7,45,427.5,128.0,2.2,24.5,325.5,97.96,66.7
2016,6,26,8,0,642.0,106.0,2.3,25.0,418.0,121.97,69.09
2016,6,26,8,15,669.5,111.0,2.35,25.5,469.0,165.75,98.53
2016,6,26,8,30,697.0,116.0,2.4,26.0,520.0,212.69,134.9
2016,6,26,8,45,495.0,202.0,2.45,26.5,502.0,271.68,190.04
2016,6,26,9,0,293.0,288.0,2.5,27.0,484.0,313.37,228.93
2016,6,26,9,15,290.5,312.0,2.55,27.5,517.5,350.13,257.29
2016,6,26,9,30,288.0,336.0,2.6,28.0,551.0,386.82,285.04
2016,6,26,9,45,210.0,365.5,2.7,28.5,527.0,400.72,295.94
2016,6,26,10,0,132.0,395.0,2.8,29.0,503.0,399.44,294.81
2016,6,26,10,15,294.0,372.5,2.85,29.0,626.5,475.4,350.91
2016,6,26,10,30,456.0,350.0,2.9,29.0,750.0,567.57,418.21
2016,6,26,10,45,435.0,370.5,3.0,29.5,762.0,596.5,437.81
2016,6,26,11,0,414.0,391.0,3.1,30.0,774.0,623.25,455.72
2016,6,26,11,15,412.0,403.0,3.15,30.0,792.0,654.65,477.6
2016,6,26,11,30,410.0,415.0,3.2,30.0,810.0,685.41,498.74
2016,6,26,11,45,431.0,426.0,3.25,30.5,846.0,733.18,530.46
2016,6,26,12,0,452.0,437.0,3.3,31.0,882.0,781.84,562.18
2016,6,26,12,15,466.5,436.5,3.3,31.0,898.0,815.37,584.53
2016,6,26,12,30,481.0,436.0,3.3,31.0,914.0,848.71,606.67
2016,6,26,12,45,469.0,438.5,3.35,31.0,903.5,859.81,613.91
2016,6,26,13,0,457.0,441.0,3.4,31.0,893.0,868.87,619.98
2016,6,26,13,15,384.0,456.5,3.4,31.0,833.5,825.48,590.05
2016,6,26,13,30,311.0,472.0,3.4,31.0,774.0,781.6,559.72
2016,6,26,13,45,568.0,309.5,3.4,31.0,848.5,891.6,641.75
2016,6,26,14,0,825.0,147.0,3.4,31.0,923.0,979.9,701.68
2016,6,26,14,15,648.0,255.0,3.35,31.0,854.0,935.67,672.54
2016,6,26,14,30,471.0,363.0,3.3,31.0,785.0,871.27,625.37
2016,6,26,14,45,483.5,340.5,3.3,31.0,760.5,864.11,622.73
2016,6,26,15,0,496.0,318.0,3.3,31.0,736.0,854.33,618.05
2016,6,26,15,15,513.0,292.5,3.25,31.0,707.0,843.12,612.4
2016,6,26,15,30,530.0,267.0,3.2,31.0,678.0,828.93,604.87
2016,6,26,15,45,639.5,196.5,3.15,31.0,663.5,856.63,627.39
2016,6,26,16,0,749.0,126.0,3.1,31.0,649.0,865.34,634.29
2016,6,26,16,15,663.0,149.0,2.95,30.5,587.5,802.47,594.04
2016,6,26,16,30,577.0,172.0,2.8,30.0,526.0,735.96,550.87
2016,6,26,16,45,474.5,182.5,2.7,30.0,456.5,638.83,482.7
2016,6,26,17,0,372.0,193.0,2.6,30.0,387.0,538.59,410.81
2016,6,26,17,15,249.0,183.5,2.3,29.5,307.5,419.47,322.86
2016,6,26,17,30,126.0,174.0,2.0,29.0,228.0,296.29,229.07
2016,6,26,17,45,116.5,150.0,1.7,28.5,194.5,259.03,201.55
2016,6,26,18,0,107.0,126.0,1.4,28.0,161.0,221.9,173.14
2016,6,26,18,15,90.5,103.5,1.3,27.5,129.0,182.49,142.19
2016,6,26,18,30,74.0,81.0,1.2,27.0,97.0,143.89,111.05
2016,6,26,18,45,50.0,59.5,1.15,26.5,69.0,95.06,71.02
2016,6,26,19,0,26.0,38.0,1.1,26.0,41.0,56.16,38.47
2016,6,26,19,15,13.0,19.0,1.1,26.0,20.5,25.41,8.14
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,13.0,1.4,22.5,19.5,12.39,0.0
2016,6,27,6,0,160.0,26.0,1.6,23.0,39.0,20.39,8.62
2016,6,27,6,15,263.5,39.5,1.65,23.5,78.5,30.41,19.8
2016,6,27,6,30,367.0,53.0,1.7,24.0,118.0,40.79,29.19
2016,6,27,6,45,448.5,60.0,1.75,24.5,167.5,43.97,32.19
2016,6,27,7,0,530.0,67.0,1.8,25.0,217.0,47.08,34.91
2016,6,27,7,15,348.5,110.0,1.75,25.5,217.5,77.34,60.56
2016,6,27,7,30,167.0,153.0,1.7,26.0,218.0,117.57,93.98
2016,6,27,7,45,211.0,174.0,1.7,26.5,268.0,138.64,102.25
2016,6,27,8,0,255.0,195.0,1.7,27.0,318.0,164.21,115.79
2016,6,27,8,15,348.5,199.5,1.7,27.5,389.0,197.54,135.46
2016,6,27,8,30,442.0,204.0,1.7,28.0,460.0,233.02,158.74
2016,6,27,8,45,621.5,150.0,1.75,28.5,545.0,259.67,174.8
2016,6,27,9,0,801.0,96.0,1.8,29.0,630.0,309.67,211.48
2016,6,27,9,15,814.5,98.5,1.8,29.5,674.5,366.46,257.89
2016,6,27,9,30,828.0,101.0,1.8,30.0,719.0,417.59,299.13
2016,6,27,9,45,839.0,103.0,1.8,30.5,759.0,467.77,338.56
2016,6,27,10,0,850.0,105.0,1.8,31.0,799.0,518.08,376.8
2016,6,27,10,15,858.0,106.5,1.8,31.0,833.0,566.24,413.13
2016,6,27,10,30,866.0,108.0,1.8,31.0,867.0,613.82,448.05
2016,6,27,10,45,871.5,109.5,1.8,31.5,894.5,658.99,479.43
2016,6,27,11,0,877.0,111.0,1.8,32.0,922.0,702.95,509.09
2016,6,27,11,15,881.0,112.0,1.8,32.0,942.5,744.0,535.91
2016,6,27,11,30,885.0,113.0,1.8,32.0,963.0,783.35,560.86
2016,6,27,11,45,674.0,274.0,1.8,32.5,926.5,792.52,562.52
2016,6,27,12,0,463.0,435.0,1.8,33.0,890.0,788.97,552.95
2016,6,27,12,15,417.0,441.5,1.8,33.0,853.5,776.96,544.6
2016,6,27,12,30,371.0,448.0,1.8,33.0,817.0,759.99,533.03
2016,6,27,12,45,403.5,445.5,1.8,33.5,845.5,803.76,560.89
2016,6,27,13,0,436.0,443.0,1.8,34.0,874.0,850.61,589.69
2016,6,27,13,15,653.5,283.0,1.85,34.0,922.0,921.75,641.78
2016,6,27,13,30,871.0,123.0,1.9,34.0,970.0,979.31,678.41
2016,6,27,13,45,625.5,268.5,1.95,34.5,870.5,908.68,632.98
2016,6,27,14,0,380.0,414.0,2.0,35.0,771.0,809.96,563.59
2016,6,27,14,15,615.5,267.0,2.0,35.0,827.0,915.01,638.73
2016,6,27,14,30,851.0,120.0,2.0,35.0,883.0,988.72,685.06
2016,6,27,14,45,643.5,227.5,2.0,35.0,792.5,910.06,636.59
2016,6,27,15,0,436.0,335.0,2.0,35.0,702.0,812.21,570.43
2016,6,27,15,15,385.0,338.0,2.0,34.5,651.0,752.5,533.96
2016,6,27,15,30,334.0,341.0,2.0,34.0,600.0,705.03,504.11
2016,6,27,15,45,286.5,329.5,2.05,34.0,542.5,645.14,464.97
2016,6,27,16,0,239.0,318.0,2.1,34.0,485.0,571.47,415.87
2016,6,27,16,15,265.5,288.5,2.1,33.5,461.5,574.82,421.47
2016,6,27,16,30,292.0,259.0,2.1,33.0,438.0,561.09,415.07
2016,6,27,16,45,346.0,223.0,2.15,33.0,417.0,560.5,417.99
2016,6,27,17,0,400.0,187.0,2.2,33.0,396.0,569.0,426.83
2016,6,27,17,15,282.5,180.0,2.1,32.5,319.5,442.01,335.53
2016,6,27,17,30,165.0,173.0,2.0,32.0,243.0,324.74,248.49
2016,6,27,17,45,154.5,149.5,1.9,32.0,208.0,285.83,220.0
2016,6,27,18,0,144.0,126.0,1.8,32.0,173.0,247.08,190.64
2016,6,27,18,15,125.0,103.5,1.65,31.0,139.0,204.45,157.98
2016,6,27,18,30,106.0,81.0,1.5,30.0,105.0,162.79,125.01
2016,6,27,18,45,78.5,60.0,1.35,29.0,75.0,119.59,89.79
2016,6,27,19,0,51.0,39.0,1.2,28.0,45.0,77.74,54.89
2016,6,27,19,15,25.5,19.5,1.2,27.5,22.5,37.02,14.42
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,12.39,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,21.53,9.11
2016,6,28,6,15,175.5,45.0,2.45,24.5,71.0,36.43,24.65
2016,6,28,6,30,257.0,64.0,2.5,25.0,109.0,48.54,35.59
2016,6,28,6,45,321.5,78.5,2.6,26.0,155.5,58.14,44.0
2016,6,28,7,0,386.0,93.0,2.7,27.0,202.0,67.25,51.69
2016,6,28,7,15,435.5,104.5,2.5,27.5,252.0,73.63,56.93
2016,6,28,7,30,485.0,116.0,2.3,28.0,302.0,79.63,61.68
2016,6,28,7,45,522.0,125.0,2.1,29.0,353.0,97.14,63.93
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,135.92,81.8
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.5,176.82,108.24
2016,6,28,8,30,617.0,148.0,1.5,31.0,505.0,221.17,141.08
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.5,266.33,176.59
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,313.86,214.22
2016,6,28,9,15,678.5,165.0,1.2,32.0,644.5,361.23,252.24
2016,6,28,9,30,696.0,170.0,1.2,32.0,689.0,410.12,290.72
2016,6,28,9,45,407.5,281.0,1.25,32.5,589.0,409.78,294.17
2016,6,28,10,0,119.0,392.0,1.3,33.0,489.0,390.17,280.43
2016,6,28,10,15,428.0,290.0,1.4,33.0,661.5,476.43,343.72
2016,6,28,10,30,737.0,188.0,1.5,33.0,834.0,597.95,430.92
2016,6,28,10,45,738.0,195.0,1.65,33.5,859.5,641.14,460.47
2016,6,28,11,0,739.0,202.0,1.8,34.0,885.0,683.23,489.2
2016,6,28,11,15,485.0,342.0,1.9,34.0,794.5,655.47,466.67
2016,6,28,11,30,231.0,482.0,2.0,34.0,704.0,611.4,432.18
2016,6,28,11,45,271.0,480.0,2.1,34.0,744.5,653.42,461.77
2016,6,28,12,0,311.0,478.0,2.2,34.0,785.0,701.08,494.26
2016,6,28,12,15,247.0,493.5,2.25,34.0,738.0,676.13,476.35
2016,6,28,12,30,183.0,509.0,2.3,34.0,691.0,646.04,455.26
2016,6,28,12,45,489.0,345.0,2.4,34.0,829.0,791.1,560.59
2016,6,28,13,0,795.0,181.0,2.5,34.0,967.0,934.69,657.23
2016,6,28,13,15,452.5,334.0,2.55,33.5,780.5,777.78,551.96
2016,6,28,13,30,110.0,487.0,2.6,33.0,594.0,583.78,414.96
2016,6,28,13,45,106.0,475.5,2.7,33.0,577.0,573.59,409.78
2016,6,28,14,0,102.0,464.0,2.8,33.0,560.0,562.65,403.03
2016,6,28,14,15,57.5,359.5,2.9,33.0,413.5,414.28,300.26
2016,6,28,14,30,13.0,255.0,3.0,33.0,267.0,256.09,186.54
2016,6,28,14,45,6.5,169.5,3.1,33.0,175.5,166.73,121.13
2016,6,28,15,0,0.0,84.0,3.2,33.0,84.0,78.48,54.64
2016,6,28,15,15,0.0,95.0,3.25,32.5,95.0,88.82,62.85
2016,6,28,15,30,0.0,106.0,3.3,32.0,106.0,99.26,71.11
2016,6,28,15,45,0.0,69.5,3.35,31.5,69.5,64.81,44.87
2016,6,28,16,0,0.0,33.0,3.4,31.0,33.0,30.72,18.5
2016,6,28,16,15,0.0,23.0,3.35,30.5,23.0,21.39,11.27
2016,6,28,16,30,0.0,13.0,3.3,30.0,13.0,12.08,3.95
2016,6,28,16,45,0.0,11.5,3.25,30.0,11.5,10.68,2.87
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.28,1.78
2016,6,28,17,15,0.0,31.5,3.0,29.5,31.5,29.26,17.88
2016,6,28,17,30,0.0,53.0,2.8,29.0,53.0,49.27,34.11
2016,6,28,17,45,0.0,45.0,2.6,28.5,45.0,41.8,28.27
2016,6,28,18,0,0.0,37.0,2.4,28.0,37.0,34.35,22.36
2016,6,28,18,15,0.0,29.5,2.15,27.5,29.5,27.37,16.73
2016,6,28,18,30,0.0,22.0,1.9,27.0,22.0,20.39,11.0
2016,6,28,18,45,0.0,15.5,1.7,26.5,15.5,14.36,5.97
2016,6,28,19,0,0.0,9.0,1.5,26.0,9.0,8.33,0.9
2016,6,28,19,15,0.0,4.5,1.35,26.0,4.5,4.16,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.0,12.5,2.05,23.5,18.0,11.91,0.0
2016,6,29,6,0,148.0,25.0,2.3,24.0,36.0,19.61,7.56
2016,6,29,6,15,246.0,39.5,2.3,24.0,75.0,30.44,19.72
2016,6,29,6,30,344.0,54.0,2.3,24.0,114.0,40.82,29.18
2016,6,29,6,45,419.0,63.0,2.35,24.5,162.5,46.7,34.51
2016,6,29,7,0,494.0,72.0,2.4,25.0,211.0,51.3,38.52
2016,6,29,7,15,542.5,79.5,2.4,25.5,262.5,54.34,41.0
2016,6,29,7,30,591.0,87.0,2.4,26.0,314.0,57.15,43.2
2016,6,29,7,45,630.5,91.5,2.4,26.5,366.5,72.42,43.52
2016,6,29,8,0,670.0,96.0,2.4,27.0,419.0,114.24,61.92
2016,6,29,8,15,696.0,101.0,2.4,27.5,470.5,159.24,91.62
2016,6,29,8,30,722.0,106.0,2.4,28.0,522.0,212.36,132.43
2016,6,29,8,45,741.0,110.0,2.4,28.5,570.5,260.42,171.83
2016,6,29,9,0,760.0,114.0,2.4,29.0,619.0,310.41,213.4
2016,6,29,9,15,468.5,233.0,2.45,29.0,551.5,343.46,247.86
2016,6,29,9,30,177.0,352.0,2.5,29.0,484.0,360.95,265.9
2016,6,29,9,45,234.5,364.0,2.55,29.5,549.5,409.71,300.99
2016,6,29,10,0,292.0,376.0,2.6,30.0,615.0,457.07,334.95
2016,6,29,10,15,288.0,396.0,2.65,30.0,639.5,489.81,358.7
2016,6,29,10,30,284.0,416.0,2.7,30.0,664.0,522.17,381.83
2016,6,29,10,45,554.5,282.0,2.75,30.5,787.0,598.53,439.42
2016,6,29,11,0,825.0,148.0,2.8,31.0,910.0,696.92,511.71
2016,6,29,11,15,538.5,312.5,2.85,31.0,814.5,668.77,487.01
2016,6,29,11,30,252.0,477.0,2.9,31.0,719.0,619.56,447.05
2016,6,29,11,45,550.0,311.5,2.95,31.5,849.5,727.86,528.03
2016,6,29,12,0,848.0,146.0,3.0,32.0,980.0,844.7,608.67
2016,6,29,12,15,849.0,146.5,3.0,32.0,985.5,874.08,626.79
2016,6,29,12,30,850.0,147.0,3.0,32.0,991.0,901.34,644.13
2016,6,29,12,45,840.0,154.0,3.05,32.5,986.0,922.14,656.34
2016,6,29,13,0,830.0,161.0,3.1,33.0,981.0,948.25,671.96
2016,6,29,13,15,827.5,160.0,3.1,33.0,971.0,964.1,682.05
2016,6,29,13,30,825.0,159.0,3.1,33.0,961.0,976.98,690.42
2016,6,29,13,45,813.5,163.0,3.1,33.0,941.0,982.99,694.56
2016,6,29,14,0,802.0,167.0,3.1,33.0,921.0,985.91,696.93
2016,6,29,14,15,795.5,165.5,3.1,33.0,896.0,985.14,697.11
2016,6,29,14,30,789.0,164.0,3.1,33.0,871.0,981.32,695.51
2016,6,29,14,45,775.5,164.5,3.1,33.0,838.5,969.6,689.05
2016,6,29,15,0,762.0,165.0,3.1,33.0,806.0,955.07,680.95
2016,6,29,15,15,750.0,161.5,3.15,32.5,768.5,935.1,671.16
2016,6,29,15,30,738.0,158.0,3.2,32.0,731.0,912.53,659.69
2016,6,29,15,45,719.5,156.0,3.25,32.0,687.5,888.6,645.95
2016,6,29,16,0,701.0,154.0,3.3,32.0,644.0,857.29,627.27
2016,6,29,16,15,383.5,207.5,3.3,31.5,473.0,605.63,453.37
2016,6,29,16,30,66.0,261.0,3.3,31.0,302.0,333.64,250.63
2016,6,29,16,45,338.5,196.0,3.35,31.0,376.5,522.25,399.14
2016,6,29,17,0,611.0,131.0,3.4,31.0,451.0,686.34,522.17
2016,6,29,17,15,577.5,124.0,3.2,30.5,399.5,631.43,483.99
2016,6,29,17,30,544.0,117.0,3.0,30.0,348.0,577.04,445.94
2016,6,29,17,45,504.0,106.5,2.85,30.0,297.5,509.89,396.91
2016,6,29,18,0,464.0,96.0,2.7,30.0,247.0,450.64,352.29
2016,6,29,18,15,404.5,84.5,2.4,29.0,198.0,380.18,298.51
2016,6,29,18,30,345.0,73.0,2.1,28.0,149.0,314.42,246.36
2016,6,29,18,45,273.0,57.0,1.85,27.5,106.5,241.11,186.22
2016,6,29,19,0,201.0,41.0,1.6,27.0,64.0,174.62,129.6
2016,6,29,19,15,100.5,20.5,1.55,26.5,32.0,87.51,41.96
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,1.2,23.5,17.5,12.39,0.0
2016,6,30,6,0,124.0,26.0,1.4,24.0,35.0,20.43,7.84
2016,6,30,6,15,218.5,41.5,1.45,24.5,73.5,32.05,20.99
2016,6,30,6,30,313.0,57.0,1.5,25.0,112.0,43.16,31.03
2016,6,30,6,45,388.5,67.5,1.6,26.0,160.0,49.89,36.99
2016,6,30,7,0,464.0,78.0,1.7,27.0,208.0,56.48,42.57
2016,6,30,7,15,513.5,86.5,1.8,27.5,259.0,60.07,45.49
2016,6,30,7,30,563.0,95.0,1.9,28.0,310.0,63.39,48.07
2016,6,30,7,45,601.5,101.0,2.0,28.5,362.5,78.06,48.54
2016,6,30,8,0,640.0,107.0,2.1,29.0,415.0,119.33,66.64
2016,6,30,8,15,667.0,112.0,2.15,29.0,466.0,162.85,95.04
2016,6,30,8,30,694.0,117.0,2.2,29.0,517.0,209.51,130.65
2016,6,30,8,45,500.5,200.5,2.25,29.5,502.0,269.36,185.47
2016,6,30,9,0,307.0,284.0,2.3,30.0,487.0,312.86,225.15
2016,6,30,9,15,339.0,298.0,2.3,30.0,537.5,354.77,256.87
2016,6,30,9,30,371.0,312.0,2.3,30.0,588.0,399.96,290.9
2016,6,30,9,45,297.5,351.0,2.35,30.5,580.5,420.37,306.74
2016,6,30,10,0,224.0,390.0,2.4,31.0,573.0,440.63,321.23
2016,6,30,10,15,278.0,397.5,2.45,31.0,634.5,485.15,353.52
2016,6,30,10,30,332.0,405.0,2.5,31.0,696.0,541.53,393.79
2016,6,30,10,45,354.0,405.5,2.55,31.5,725.0,576.25,417.64
2016,6,30,11,0,376.0,406.0,2.6,32.0,754.0,612.26,442.19
2016,6,30,11,15,606.0,278.0,2.6,32.0,853.5,684.86,496.9
2016,6,30,11,30,836.0,150.0,2.6,32.0,953.0,775.56,561.71
2016,6,30,11,45,572.0,313.0,2.65,32.5,866.0,743.05,533.81
2016,6,30,12,0,308.0,476.0,2.7,33.0,779.0,696.23,494.92
2016,6,30,12,15,577.0,314.0,2.75,33.0,885.5,796.58,569.78
2016,6,30,12,30,846.0,152.0,2.8,33.0,992.0,901.73,641.04
2016,6,30,12,45,597.0,305.0,2.85,33.5,897.5,850.2,603.52
2016,6,30,13,0,348.0,458.0,2.9,34.0,803.0,778.21,548.71
2016,6,30,13,15,597.0,302.5,2.95,34.0,886.0,884.96,626.86
2016,6,30,13,30,846.0,147.0,3.0,34.0,969.0,977.14,687.6
2016,6,30,13,45,842.0,145.5,3.05,34.0,951.0,984.76,692.46
2016,6,30,14,0,838.0,144.0,3.1,34.0,933.0,989.28,696.18
2016,6,30,14,15,532.5,293.0,3.15,34.0,790.0,855.47,608.62
2016,6,30,14,30,227.0,442.0,3.2,34.0,647.0,685.91,489.07
2016,6,30,14,45,268.5,415.0,3.3,34.0,648.0,715.57,512.3
2016,6,30,15,0,310.0,388.0,3.4,34.0,649.0,731.26,525.31
2016,6,30,15,15,556.0,256.0,3.45,34.0,698.0,846.31,610.76
2016,6,30,15,30,802.0,124.0,3.5,34.0,747.0,937.66,673.15
2016,6,30,15,45,788.5,121.5,3.55,34.0,704.0,911.17,657.04
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,882.35,640.21
2016,6,30,16,15,757.0,115.0,3.6,33.5,613.5,845.53,618.98
2016,6,30,16,30,739.0,111.0,3.6,33.0,566.0,806.99,596.33
2016,6,30,16,45,715.5,107.0,3.65,33.0,515.5,766.12,570.77
2016,6,30,17,0,692.0,103.0,3.7,33.0,465.0,720.71,541.66
2016,6,30,17,15,661.5,98.0,3.6,32.5,413.0,667.94,507.34
2016,6,30,17,30,631.0,93.0,3.5,32.0,361.0,615.43,472.39
2016,6,30,17,45,588.0,86.5,3.4,31.5,308.5,552.63,428.45
2016,6,30,18,0,545.0,80.0,3.3,31.0,256.0,491.75,383.71
2016,6,30,18,15,486.0,71.0,3.0,30.0,206.0,419.99,329.26
2016,6,30,18,30,427.0,62.0,2.7,29.0,156.0,352.32,275.79
2016,6,30,18,45,341.5,50.0,2.4,28.5,112.0,268.66,207.47
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,197.41,146.62
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,97.16,46.95
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,11.91,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,19.66,7.02
2016,7,1,6,15,267.5,38.5,1.6,24.5,77.0,29.72,19.03
2016,7,1,6,30,372.0,52.0,1.6,25.0,117.0,40.19,28.51
2016,7,1,6,45,447.5,61.0,1.65,25.5,166.5,45.14,33.02
2016,7,1,7,0,523.0,70.0,1.7,26.0,216.0,49.84,37.1
2016,7,1,7,15,572.5,77.5,1.75,26.5,268.5,52.97,39.67
2016,7,1,7,30,622.0,85.0,1.8,27.0,321.0,55.87,41.93
2016,7,1,7,45,659.5,89.5,1.9,28.0,375.0,69.83,41.77
2016,7,1,8,0,697.0,94.0,2.0,29.0,429.0,112.98,59.83
2016,7,1,8,15,723.0,98.5,2.05,29.0,481.5,164.3,93.88
2016,7,1,8,30,749.0,103.0,2.1,29.0,534.0,213.01,131.07
2016,7,1,8,45,770.0,106.0,2.15,29.5,583.5,262.19,171.14
2016,7,1,9,0,791.0,109.0,2.2,30.0,633.0,313.51,213.61
2016,7,1,9,15,805.5,112.0,2.2,30.5,678.5,364.52,255.71
2016,7,1,9,30,820.0,115.0,2.2,31.0,724.0,416.57,297.67
2016,7,1,9,45,833.0,116.5,2.25,31.5,765.0,472.52,341.29
2016,7,1,10,0,846.0,118.0,2.3,32.0,806.0,523.33,380.09
2016,7,1,10,15,854.0,120.0,2.35,32.0,841.0,571.93,417.04
2016,7,1,10,30,862.0,122.0,2.4,32.0,876.0,619.96,452.66
2016,7,1,10,45,869.5,122.5,2.45,32.5,904.5,665.65,484.87
2016,7,1,11,0,877.0,123.0,2.5,33.0,933.0,710.3,515.53
2016,7,1,11,15,881.5,124.0,2.55,33.0,954.0,751.97,543.78
2016,7,1,11,30,886.0,125.0,2.6,33.0,975.0,791.99,569.77
2016,7,1,11,45,883.0,129.5,2.65,33.5,986.5,827.22,591.27
2016,7,1,12,0,880.0,134.0,2.7,34.0,998.0,860.05,611.06
2016,7,1,12,15,880.5,134.0,2.75,34.0,1003.5,889.53,629.87
2016,7,1,12,30,881.0,134.0,2.8,34.0,1009.0,916.72,647.23
2016,7,1,12,45,881.0,133.5,2.9,34.5,1006.5,940.71,661.59
2016,7,1,13,0,881.0,133.0,3.0,35.0,1004.0,962.2,674.4
2016,7,1,13,15,878.5,132.5,3.05,35.0,993.5,978.54,685.07
2016,7,1,13,30,876.0,132.0,3.1,35.0,983.0,991.86,693.98
2016,7,1,13,45,871.5,131.5,3.2,35.0,964.5,1000.1,700.22
2016,7,1,14,0,867.0,131.0,3.3,35.0,946.0,1005.16,704.63
2016,7,1,14,15,861.0,129.5,3.35,35.0,920.5,1004.52,705.25
