Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,30,855.0,128.0,3.4,35.0,895.0,1000.7,704.04
2016,7,1,14,45,846.5,126.5,3.5,35.0,862.5,991.25,699.76
2016,7,1,15,0,838.0,125.0,3.6,35.0,830.0,978.79,693.68
2016,7,1,15,15,827.0,122.5,3.65,35.0,792.0,959.87,683.22
2016,7,1,15,30,816.0,120.0,3.7,35.0,754.0,946.83,676.66
2016,7,1,15,45,800.5,118.0,3.75,35.0,710.0,918.77,660.35
2016,7,1,16,0,785.0,116.0,3.8,35.0,666.0,888.42,642.57
2016,7,1,16,15,767.0,113.0,3.8,34.5,618.0,852.53,622.05
2016,7,1,16,30,749.0,110.0,3.8,34.0,570.0,814.91,600.11
2016,7,1,16,45,722.0,107.0,3.85,33.5,518.5,771.89,574.33
2016,7,1,17,0,695.0,104.0,3.9,33.0,467.0,724.59,545.05
2016,7,1,17,15,663.5,98.5,3.75,32.5,414.5,670.31,509.48
2016,7,1,17,30,632.0,93.0,3.6,32.0,362.0,616.35,473.33
2016,7,1,17,45,587.5,86.5,3.5,31.5,309.0,552.42,428.53
2016,7,1,18,0,543.0,80.0,3.4,31.0,256.0,490.54,382.99
2016,7,1,18,15,482.5,71.5,3.15,30.0,206.0,418.48,328.33
2016,7,1,18,30,422.0,63.0,2.9,29.0,156.0,350.6,274.68
2016,7,1,18,45,335.5,50.5,2.65,28.5,111.5,266.21,205.76
2016,7,1,19,0,249.0,38.0,2.4,28.0,67.0,194.02,144.19
2016,7,1,19,15,124.5,19.0,2.45,27.5,33.5,95.63,46.04
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,12.39,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,21.46,7.77
2016,7,2,6,15,145.5,45.5,3.1,24.5,67.5,36.72,24.75
2016,7,2,6,30,232.0,65.0,3.3,25.0,105.0,51.53,38.05
2016,7,2,6,45,317.5,77.0,3.5,25.5,153.0,57.16,43.23
2016,7,2,7,0,403.0,89.0,3.7,26.0,201.0,64.48,49.55
2016,7,2,7,15,456.5,99.0,3.75,26.5,252.0,69.88,54.02
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,74.97,58.07
2016,7,2,7,45,563.0,112.0,3.9,27.5,357.0,84.16,55.21
2016,7,2,8,0,616.0,115.0,4.0,28.0,411.0,121.94,70.36
2016,7,2,8,15,645.0,121.0,4.05,28.5,462.0,165.15,98.27
2016,7,2,8,30,674.0,127.0,4.1,29.0,513.0,211.74,133.53
2016,7,2,8,45,704.0,127.5,4.15,29.5,563.5,257.53,170.59
2016,7,2,9,0,734.0,128.0,4.2,30.0,614.0,311.61,214.89
2016,7,2,9,15,750.5,131.5,4.25,30.5,659.0,360.73,255.73
2016,7,2,9,30,767.0,135.0,4.3,31.0,704.0,411.18,296.89
2016,7,2,9,45,784.5,135.0,4.35,31.5,745.5,460.27,336.14
2016,7,2,10,0,802.0,135.0,4.4,32.0,787.0,510.31,375.09
2016,7,2,10,15,811.5,137.5,4.4,32.5,822.0,558.81,411.76
2016,7,2,10,30,821.0,140.0,4.4,33.0,857.0,607.05,447.19
2016,7,2,10,45,831.0,139.5,4.45,33.5,885.5,654.32,481.11
2016,7,2,11,0,841.0,139.0,4.5,34.0,914.0,698.34,512.02
2016,7,2,11,15,845.5,140.0,4.5,34.0,935.0,738.68,540.49
2016,7,2,11,30,850.0,141.0,4.5,34.0,956.0,777.45,566.15
2016,7,2,11,45,851.5,143.0,4.55,34.5,969.5,812.97,588.42
2016,7,2,12,0,853.0,145.0,4.6,35.0,983.0,846.46,609.17
2016,7,2,12,15,854.0,145.5,4.6,35.0,988.5,876.13,628.36
2016,7,2,12,30,855.0,146.0,4.6,35.0,994.0,903.65,646.12
2016,7,2,12,45,854.5,146.0,4.65,35.5,992.0,927.19,660.15
2016,7,2,13,0,854.0,146.0,4.7,36.0,990.0,948.34,672.64
2016,7,2,13,15,851.5,145.5,4.7,36.0,980.0,964.45,683.09
2016,7,2,13,30,849.0,145.0,4.7,36.0,970.0,977.63,691.78
2016,7,2,13,45,844.0,144.5,4.75,36.0,952.0,985.32,697.31
2016,7,2,14,0,839.0,144.0,4.8,36.0,934.0,989.91,700.96
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.5,989.4,701.3
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,985.79,699.81
2016,7,2,14,45,817.5,139.5,4.85,36.0,851.0,984.82,700.55
2016,7,2,15,0,808.0,138.0,4.9,36.0,819.0,971.82,693.64
2016,7,2,15,15,797.0,135.5,4.9,35.5,781.0,953.37,684.43
2016,7,2,15,30,786.0,133.0,4.9,35.0,743.0,932.2,673.48
2016,7,2,15,45,538.5,220.5,4.9,35.0,627.5,780.42,572.03
2016,7,2,16,0,291.0,308.0,4.9,35.0,512.0,623.53,458.76
2016,7,2,16,15,501.5,215.0,4.85,34.5,536.0,722.83,536.92
2016,7,2,16,30,712.0,122.0,4.8,34.0,560.0,800.16,594.77
2016,7,2,16,45,456.0,172.5,4.75,34.0,444.0,611.85,461.68
2016,7,2,17,0,200.0,223.0,4.7,34.0,328.0,418.27,316.95
2016,7,2,17,15,391.5,164.0,4.5,33.5,340.5,524.18,401.42
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,593.5,457.09
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.5,526.38,408.17
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,456.92,356.67
2016,7,2,18,15,418.5,81.0,3.75,31.0,198.5,384.92,301.76
2016,7,2,18,30,355.0,71.0,3.5,30.0,149.0,318.01,248.7
2016,7,2,18,45,263.5,57.0,3.3,29.5,106.0,236.19,181.8
2016,7,2,19,0,172.0,43.0,3.1,29.0,63.0,163.4,120.44
2016,7,2,19,15,86.0,21.5,3.15,28.5,31.5,74.07,34.15
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,5.5,4.75,23.5,5.5,5.24,0.0
2016,7,3,6,0,0.0,11.0,4.9,24.0,11.0,10.19,0.51
2016,7,3,6,15,0.0,26.0,5.1,24.5,26.0,24.14,14.32
2016,7,3,6,30,0.0,41.0,5.3,25.0,41.0,37.94,26.54
2016,7,3,6,45,0.0,59.5,5.5,25.5,59.5,54.21,40.72
2016,7,3,7,0,0.0,78.0,5.7,26.0,78.0,70.29,54.51
2016,7,3,7,15,0.0,68.0,5.75,26.5,68.0,63.04,48.23
2016,7,3,7,30,0.0,58.0,5.8,27.0,58.0,53.92,40.29
2016,7,3,7,45,0.0,71.0,5.9,27.5,71.0,66.07,47.87
2016,7,3,8,0,0.0,84.0,6.0,28.0,84.0,78.19,57.28
2016,7,3,8,15,0.0,119.0,6.0,28.5,119.0,108.81,81.19
2016,7,3,8,30,0.0,154.0,6.0,29.0,154.0,139.16,104.48
2016,7,3,8,45,2.5,167.5,6.05,29.5,169.0,152.12,113.87
2016,7,3,9,0,5.0,181.0,6.1,30.0,184.0,165.38,123.44
2016,7,3,9,15,38.0,256.5,6.05,30.5,284.5,233.78,174.34
2016,7,3,9,30,71.0,332.0,6.0,31.0,385.0,310.34,230.67
2016,7,3,9,45,274.0,318.5,5.95,31.5,539.0,383.45,283.46
2016,7,3,10,0,477.0,305.0,5.9,32.0,693.0,485.32,358.25
2016,7,3,10,15,312.5,368.5,5.8,32.5,627.0,479.75,353.44
2016,7,3,10,30,148.0,432.0,5.7,33.0,561.0,459.13,336.32
2016,7,3,10,45,255.0,422.5,5.65,33.5,654.0,525.76,384.77
2016,7,3,11,0,362.0,413.0,5.6,34.0,747.0,607.38,442.99
2016,7,3,11,15,592.5,283.5,5.5,34.0,845.0,678.18,497.52
2016,7,3,11,30,823.0,154.0,5.4,34.0,943.0,767.13,563.2
2016,7,3,11,45,637.5,296.0,5.35,34.5,912.5,779.45,565.98
2016,7,3,12,0,452.0,438.0,5.3,35.0,882.0,780.17,559.58
2016,7,3,12,15,640.5,297.5,5.2,35.0,931.0,835.82,602.64
2016,7,3,12,30,829.0,157.0,5.1,35.0,980.0,889.6,639.88
2016,7,3,12,45,829.0,156.5,5.05,35.5,977.5,912.7,653.1
2016,7,3,13,0,829.0,156.0,5.0,36.0,975.0,933.51,664.93
2016,7,3,13,15,826.5,155.5,4.9,36.0,965.0,949.37,674.62
2016,7,3,13,30,824.0,155.0,4.8,36.0,955.0,962.39,682.53
2016,7,3,13,45,821.5,152.5,4.75,36.0,937.5,970.55,687.92
2016,7,3,14,0,819.0,150.0,4.7,36.0,920.0,975.65,691.48
2016,7,3,14,15,813.0,148.0,4.6,36.0,895.5,983.86,696.91
2016,7,3,14,30,807.0,146.0,4.5,36.0,871.0,979.97,694.68
2016,7,3,14,45,800.0,143.0,4.45,36.0,839.5,970.97,689.63
2016,7,3,15,0,793.0,140.0,4.4,36.0,808.0,958.99,682.8
2016,7,3,15,15,782.0,137.5,4.4,36.0,770.5,940.72,672.28
2016,7,3,15,30,771.0,135.0,4.4,36.0,733.0,919.79,660.11
2016,7,3,15,45,758.5,131.0,4.4,36.0,691.0,893.22,644.29
2016,7,3,16,0,746.0,127.0,4.4,36.0,649.0,864.34,626.94
2016,7,3,16,15,727.5,123.0,4.4,35.5,602.0,827.8,605.65
2016,7,3,16,30,709.0,119.0,4.4,35.0,555.0,793.96,585.96
2016,7,3,16,45,688.5,113.0,4.45,35.0,506.0,750.46,558.31
2016,7,3,17,0,668.0,107.0,4.5,35.0,457.0,706.0,529.61
2016,7,3,17,15,636.0,101.5,4.4,34.5,405.0,652.25,494.43
2016,7,3,17,30,604.0,96.0,4.3,34.0,353.0,598.91,458.72
2016,7,3,17,45,564.5,88.0,4.25,33.5,302.0,537.85,415.77
2016,7,3,18,0,525.0,80.0,4.2,33.0,251.0,478.5,372.22
2016,7,3,18,15,463.5,71.5,4.1,32.0,201.5,406.57,317.84
2016,7,3,18,30,402.0,63.0,4.0,31.0,152.0,335.18,261.73
2016,7,3,18,45,313.0,51.0,3.95,30.5,108.5,254.84,196.04
2016,7,3,19,0,224.0,39.0,3.9,30.0,65.0,183.31,135.3
2016,7,3,19,15,112.0,19.5,4.0,29.5,32.5,90.94,42.61
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,6.67,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,12.98,1.86
2016,7,4,6,15,0.0,33.0,4.45,25.0,33.0,30.25,19.28
2016,7,4,6,30,0.0,52.0,4.6,25.0,52.0,46.82,34.04
2016,7,4,6,45,9.5,74.0,4.75,25.5,76.5,65.57,50.35
2016,7,4,7,0,19.0,96.0,4.9,26.0,101.0,84.11,66.22
2016,7,4,7,15,52.0,122.5,5.0,26.0,141.5,101.15,80.63
2016,7,4,7,30,85.0,149.0,5.1,26.0,182.0,120.69,96.89
2016,7,4,7,45,286.0,147.5,5.2,26.5,280.5,112.15,82.02
2016,7,4,8,0,487.0,146.0,5.3,27.0,379.0,135.63,86.48
2016,7,4,8,15,563.0,141.0,5.35,27.5,440.5,168.89,105.26
2016,7,4,8,30,639.0,136.0,5.4,28.0,502.0,210.63,134.79
2016,7,4,8,45,548.0,186.0,5.5,28.5,519.5,266.65,183.81
2016,7,4,9,0,457.0,236.0,5.6,29.0,537.0,311.15,223.04
2016,7,4,9,15,599.0,190.5,5.6,29.5,615.5,349.82,252.12
2016,7,4,9,30,741.0,145.0,5.6,30.0,694.0,407.43,296.86
2016,7,4,9,45,761.5,144.0,5.65,30.5,736.0,455.73,335.98
2016,7,4,10,0,782.0,143.0,5.7,31.0,778.0,505.34,375.18
2016,7,4,10,15,792.5,145.5,5.65,31.5,813.0,553.5,412.13
2016,7,4,10,30,803.0,148.0,5.6,32.0,848.0,601.55,447.95
2016,7,4,10,45,816.5,145.5,5.55,32.5,878.0,646.9,481.01
2016,7,4,11,0,830.0,143.0,5.5,33.0,908.0,692.7,513.52
2016,7,4,11,15,835.5,144.5,5.45,33.5,930.0,733.84,541.9
2016,7,4,11,30,841.0,146.0,5.4,34.0,952.0,773.53,567.35
2016,7,4,11,45,624.0,289.0,5.35,34.5,891.5,762.07,554.17
2016,7,4,12,0,407.0,432.0,5.3,35.0,831.0,738.47,530.91
2016,7,4,12,15,622.5,295.0,5.2,35.0,910.0,817.59,590.51
2016,7,4,12,30,838.0,158.0,5.1,35.0,989.0,898.09,645.6
2016,7,4,12,45,845.5,152.5,5.1,35.5,989.5,923.92,660.72
2016,7,4,13,0,853.0,147.0,5.1,36.0,990.0,947.59,674.67
2016,7,4,13,15,851.0,146.5,5.05,36.0,980.0,964.26,685.2
2016,7,4,13,30,849.0,146.0,5.0,36.0,970.0,978.03,693.95
2016,7,4,13,45,851.0,141.0,5.0,36.5,954.5,988.38,699.48
2016,7,4,14,0,853.0,136.0,5.0,37.0,939.0,995.58,703.09
2016,7,4,14,15,704.5,235.0,5.0,37.0,886.0,970.93,687.93
2016,7,4,14,30,556.0,334.0,5.0,37.0,833.0,926.35,656.1
2016,7,4,14,45,450.0,356.0,5.0,37.0,750.5,846.01,602.21
2016,7,4,15,0,344.0,378.0,5.0,37.0,668.0,754.27,540.01
2016,7,4,15,15,358.0,354.5,4.95,37.0,644.0,743.76,534.89
2016,7,4,15,30,372.0,331.0,4.9,37.0,620.0,731.1,527.98
2016,7,4,15,45,564.0,230.5,4.9,37.0,639.5,816.15,592.37
2016,7,4,16,0,756.0,130.0,4.9,37.0,659.0,877.17,635.5
2016,7,4,16,15,737.0,126.0,4.8,36.5,611.5,839.98,612.78
2016,7,4,16,30,718.0,122.0,4.7,36.0,564.0,805.7,592.51
2016,7,4,16,45,693.5,117.0,4.65,35.5,513.0,759.72,564.13
2016,7,4,17,0,669.0,112.0,4.6,35.0,462.0,712.99,534.75
2016,7,4,17,15,590.0,116.0,4.4,34.5,399.5,632.84,480.52
2016,7,4,17,30,511.0,120.0,4.2,34.0,337.0,550.33,422.04
2016,7,4,17,45,469.0,109.5,4.05,33.5,287.5,488.89,377.94
2016,7,4,18,0,427.0,99.0,3.9,33.0,238.0,429.75,334.07
2016,7,4,18,15,374.0,86.0,3.7,32.0,191.0,363.15,283.48
2016,7,4,18,30,321.0,73.0,3.5,31.0,144.0,300.66,234.12
2016,7,4,18,45,241.5,57.5,3.35,30.5,102.5,225.03,172.38
2016,7,4,19,0,162.0,42.0,3.2,30.0,61.0,146.94,107.54
2016,7,4,19,15,81.0,21.0,3.3,29.5,30.5,70.96,31.7
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.0,12.5,4.15,24.5,15.0,11.91,0.0
2016,7,5,6,0,84.0,25.0,4.2,25.0,30.0,20.66,5.76
2016,7,5,6,15,184.5,41.5,4.35,25.0,68.0,32.18,20.83
2016,7,5,6,30,285.0,58.0,4.5,25.0,106.0,44.11,31.73
2016,7,5,6,45,379.0,67.0,4.65,25.5,155.5,49.69,36.86
2016,7,5,7,0,473.0,76.0,4.8,26.0,205.0,55.23,41.68
2016,7,5,7,15,525.0,83.5,4.9,26.0,256.5,58.06,44.09
2016,7,5,7,30,577.0,91.0,5.0,26.0,308.0,60.7,46.24
2016,7,5,7,45,630.5,92.0,5.1,26.5,363.5,67.23,42.92
2016,7,5,8,0,684.0,93.0,5.2,27.0,419.0,107.23,57.37
2016,7,5,8,15,710.5,97.5,5.25,27.5,470.5,152.58,86.34
2016,7,5,8,30,737.0,102.0,5.3,28.0,522.0,205.96,127.2
2016,7,5,8,45,765.5,101.5,5.35,28.5,573.0,253.41,166.2
2016,7,5,9,0,794.0,101.0,5.4,29.0,624.0,303.81,208.71
2016,7,5,9,15,808.5,103.5,5.4,29.5,669.5,354.62,251.88
2016,7,5,9,30,823.0,106.0,5.4,30.0,715.0,412.14,299.25
2016,7,5,9,45,838.5,106.0,5.4,30.5,756.5,462.69,340.45
2016,7,5,10,0,854.0,106.0,5.4,31.0,798.0,513.81,380.97
2016,7,5,10,15,862.0,107.5,5.4,31.5,832.5,562.45,418.56
2016,7,5,10,30,870.0,109.0,5.4,32.0,867.0,610.51,454.64
2016,7,5,10,45,656.5,246.5,5.4,32.5,830.0,627.77,464.11
2016,7,5,11,0,443.0,384.0,5.4,33.0,793.0,633.37,463.62
2016,7,5,11,15,454.0,399.0,5.35,33.5,826.0,678.03,493.91
2016,7,5,11,30,465.0,414.0,5.3,34.0,859.0,723.07,523.73
2016,7,5,11,45,675.0,268.0,5.3,34.5,924.5,784.03,570.16
2016,7,5,12,0,885.0,122.0,5.3,35.0,990.0,851.5,616.25
2016,7,5,12,15,886.0,122.0,5.25,35.0,995.5,881.64,635.5
2016,7,5,12,30,887.0,122.0,5.2,35.0,1001.0,909.49,653.35
2016,7,5,12,45,887.5,121.0,5.2,35.5,999.5,933.62,667.62
2016,7,5,13,0,888.0,120.0,5.2,36.0,998.0,955.2,680.21
2016,7,5,13,15,659.5,273.0,5.2,36.0,921.5,915.69,653.89
2016,7,5,13,30,431.0,426.0,5.2,36.0,845.0,857.47,608.59
2016,7,5,13,45,424.0,413.5,5.2,36.0,819.5,850.36,604.76
2016,7,5,14,0,417.0,401.0,5.2,36.0,794.0,840.9,599.18
2016,7,5,14,15,642.0,257.5,5.15,36.0,843.0,930.99,666.43
2016,7,5,14,30,867.0,114.0,5.1,36.0,892.0,997.71,710.09
2016,7,5,14,45,854.5,115.5,5.1,36.0,859.0,987.33,703.94
2016,7,5,15,0,842.0,117.0,5.1,36.0,826.0,974.01,696.49
2016,7,5,15,15,832.0,115.0,5.1,36.0,788.5,956.58,686.45
2016,7,5,15,30,822.0,113.0,5.1,36.0,751.0,936.38,674.7
2016,7,5,15,45,809.5,110.0,5.1,36.0,708.0,918.31,664.42
2016,7,5,16,0,797.0,107.0,5.1,36.0,665.0,889.48,647.03
2016,7,5,16,15,780.0,104.0,5.1,35.5,617.5,854.28,626.66
2016,7,5,16,30,763.0,101.0,5.1,35.0,570.0,817.26,604.84
2016,7,5,16,45,740.0,97.5,5.1,35.0,519.5,772.87,576.37
2016,7,5,17,0,717.0,94.0,5.1,35.0,469.0,727.51,546.86
2016,7,5,17,15,687.0,89.5,5.0,34.5,416.5,678.3,514.83
2016,7,5,17,30,657.0,85.0,4.9,34.0,364.0,625.9,479.77
2016,7,5,17,45,613.0,79.5,4.8,33.5,311.0,562.63,435.74
2016,7,5,18,0,569.0,74.0,4.7,33.0,258.0,501.36,390.57
2016,7,5,18,15,508.5,66.5,4.55,32.0,207.5,429.46,336.1
2016,7,5,18,30,448.0,59.0,4.4,31.0,157.0,361.77,282.64
2016,7,5,18,45,352.5,48.5,4.3,30.5,112.5,276.18,212.69
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,198.31,146.63
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,97.36,44.83
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.7,24.0,14.5,11.44,0.0
2016,7,6,6,0,70.0,24.0,4.8,24.0,29.0,19.87,4.76
2016,7,6,6,15,166.5,41.5,4.9,24.5,66.0,32.2,20.85
2016,7,6,6,30,263.0,59.0,5.0,25.0,103.0,44.92,32.39
2016,7,6,6,45,358.5,68.0,5.15,25.5,151.5,50.47,37.5
2016,7,6,7,0,454.0,77.0,5.3,26.0,200.0,56.17,42.47
2016,7,6,7,15,506.5,85.5,5.4,26.5,251.5,59.77,45.46
2016,7,6,7,30,559.0,94.0,5.5,27.0,303.0,63.13,48.1
2016,7,6,7,45,608.5,96.5,5.6,27.5,357.0,69.28,45.25
2016,7,6,8,0,658.0,99.0,5.7,28.0,411.0,108.84,59.58
2016,7,6,8,15,685.5,103.5,5.75,28.5,462.5,152.92,87.39
2016,7,6,8,30,713.0,108.0,5.8,29.0,514.0,200.19,123.19
2016,7,6,8,45,737.5,110.5,5.9,29.5,564.0,253.18,166.37
2016,7,6,9,0,762.0,113.0,6.0,30.0,614.0,303.37,208.51
2016,7,6,9,15,777.5,116.0,6.0,30.5,659.5,353.28,250.69
2016,7,6,9,30,793.0,119.0,6.0,31.0,705.0,404.37,293.11
2016,7,6,9,45,807.5,120.0,6.05,31.5,746.0,454.32,333.84
2016,7,6,10,0,822.0,121.0,6.1,32.0,787.0,509.31,377.13
2016,7,6,10,15,831.5,123.0,6.05,32.5,822.0,557.76,414.46
2016,7,6,10,30,841.0,125.0,6.0,33.0,857.0,605.82,450.45
2016,7,6,10,45,849.5,125.0,6.0,33.5,886.0,650.99,483.57
2016,7,6,11,0,858.0,125.0,6.0,34.0,915.0,695.26,515.23
2016,7,6,11,15,863.0,126.0,5.95,34.0,936.5,736.74,544.66
2016,7,6,11,30,868.0,127.0,5.9,34.0,958.0,776.67,571.48
2016,7,6,11,45,873.0,126.5,5.9,34.5,972.5,813.58,595.0
2016,7,6,12,0,878.0,126.0,5.9,35.0,987.0,848.61,617.03
2016,7,6,12,15,879.5,126.0,5.85,35.0,993.5,879.06,636.9
2016,7,6,12,30,881.0,126.0,5.8,35.0,1000.0,907.26,655.23
2016,7,6,12,45,882.0,125.5,5.8,35.5,998.5,932.26,670.26
2016,7,6,13,0,883.0,125.0,5.8,36.0,997.0,954.78,683.62
2016,7,6,13,15,881.0,124.5,5.75,36.0,987.0,971.71,694.5
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,985.62,703.51
2016,7,6,13,45,875.0,123.5,5.7,36.5,959.5,994.46,708.13
2016,7,6,14,0,871.0,123.0,5.7,37.0,942.0,1000.12,710.8
2016,7,6,14,15,865.5,121.5,5.7,37.0,917.0,1000.06,711.44
2016,7,6,14,30,860.0,120.0,5.7,37.0,892.0,996.8,710.16
2016,7,6,14,45,845.5,123.0,5.7,37.0,858.5,986.12,704.21
2016,7,6,15,0,831.0,126.0,5.7,37.0,825.0,972.59,696.54
2016,7,6,15,15,820.5,123.5,5.7,36.5,787.5,954.39,687.38
2016,7,6,15,30,810.0,121.0,5.7,36.0,750.0,942.11,682.2
2016,7,6,15,45,791.0,120.5,5.7,36.0,705.5,912.62,664.14
2016,7,6,16,0,772.0,120.0,5.7,36.0,661.0,880.98,644.68
2016,7,6,16,15,753.5,116.5,5.7,35.5,613.5,844.46,623.12
2016,7,6,16,30,735.0,113.0,5.7,35.0,566.0,806.23,600.12
2016,7,6,16,45,704.5,111.5,5.75,35.0,514.0,762.69,572.08
2016,7,6,17,0,674.0,110.0,5.8,35.0,462.0,714.87,540.59
2016,7,6,17,15,641.0,104.5,5.7,34.5,409.5,660.12,504.15
2016,7,6,17,30,608.0,99.0,5.6,34.0,357.0,605.8,467.21
2016,7,6,17,45,556.0,93.5,5.55,33.5,304.0,538.47,418.76
2016,7,6,18,0,504.0,88.0,5.5,33.0,251.0,473.67,370.37
2016,7,6,18,15,439.0,78.5,5.3,32.0,201.0,395.02,310.21
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,326.88,255.88
2016,7,6,18,45,277.5,56.0,4.95,30.5,107.5,242.7,186.79
2016,7,6,19,0,181.0,43.0,4.8,30.0,64.0,168.16,123.71
2016,7,6,19,15,90.5,21.5,4.7,29.5,32.0,76.1,33.26
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.0,4.9,24.5,10.0,9.53,0.0
2016,7,7,6,0,0.0,20.0,5.0,25.0,20.0,18.36,3.29
2016,7,7,6,15,35.0,40.0,5.1,25.5,46.0,35.0,22.97
2016,7,7,6,30,70.0,60.0,5.2,26.0,72.0,49.7,36.24
2016,7,7,6,45,103.0,81.5,5.35,26.5,106.0,66.21,50.66
2016,7,7,7,0,136.0,103.0,5.5,27.0,140.0,82.28,64.4
2016,7,7,7,15,153.5,125.5,5.55,27.5,176.0,98.49,77.93
2016,7,7,7,30,171.0,148.0,5.6,28.0,212.0,114.17,90.72
2016,7,7,7,45,434.0,118.0,5.65,28.5,315.0,83.8,58.61
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,102.28,53.11
2016,7,7,8,15,723.0,92.0,5.75,29.5,470.0,152.79,85.45
2016,7,7,8,30,749.0,96.0,5.8,30.0,522.0,201.06,121.87
2016,7,7,8,45,775.0,96.5,5.85,30.5,572.5,249.4,161.41
2016,7,7,9,0,801.0,97.0,5.9,31.0,623.0,300.41,204.26
2016,7,7,9,15,815.0,99.5,5.9,31.5,668.5,357.63,252.04
2016,7,7,9,30,829.0,102.0,5.9,32.0,714.0,409.21,294.89
2016,7,7,9,45,842.0,103.0,5.9,32.5,755.0,459.8,336.06
2016,7,7,10,0,855.0,104.0,5.9,33.0,796.0,510.73,376.35
2016,7,7,10,15,863.0,106.0,5.85,33.5,831.0,559.9,414.14
2016,7,7,10,30,871.0,108.0,5.8,34.0,866.0,608.5,450.4
2016,7,7,10,45,877.5,109.0,5.8,34.5,894.5,654.53,483.95
2016,7,7,11,0,884.0,110.0,5.8,35.0,923.0,699.44,515.85
2016,7,7,11,15,888.0,110.5,5.75,35.0,944.0,740.79,544.51
2016,7,7,11,30,892.0,111.0,5.7,35.0,965.0,780.44,570.91
2016,7,7,11,45,884.5,119.0,5.7,35.5,976.0,815.61,593.05
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,848.08,613.18
2016,7,7,12,15,878.0,127.0,5.65,36.0,992.5,878.13,632.64
2016,7,7,12,30,879.0,127.0,5.6,36.0,998.0,905.91,650.54
2016,7,7,12,45,876.5,128.5,5.55,36.5,995.5,929.53,664.25
2016,7,7,13,0,874.0,130.0,5.5,37.0,993.0,950.58,676.25
2016,7,7,13,15,871.5,129.5,5.45,37.0,983.0,966.98,686.68
2016,7,7,13,30,869.0,129.0,5.4,37.0,973.0,980.4,695.26
2016,7,7,13,45,863.0,129.5,5.4,37.0,954.5,988.25,700.69
2016,7,7,14,0,857.0,130.0,5.4,37.0,936.0,992.95,704.24
2016,7,7,14,15,851.0,128.5,5.4,37.0,911.0,992.48,704.61
2016,7,7,14,30,845.0,127.0,5.4,37.0,886.0,988.85,703.09
2016,7,7,14,45,568.5,260.5,5.4,37.0,763.0,868.18,623.34
2016,7,7,15,0,292.0,394.0,5.4,37.0,640.0,719.53,516.55
2016,7,7,15,15,547.0,258.5,5.4,37.0,693.0,839.96,607.55
2016,7,7,15,30,802.0,123.0,5.4,37.0,746.0,936.53,674.49
2016,7,7,15,45,784.0,122.0,5.4,37.0,702.0,907.58,656.33
2016,7,7,16,0,766.0,121.0,5.4,37.0,658.0,876.47,637.38
2016,7,7,16,15,748.0,117.5,5.45,36.5,610.5,840.55,616.66
2016,7,7,16,30,730.0,114.0,5.5,36.0,563.0,802.92,594.47
2016,7,7,16,45,701.5,111.5,5.55,35.5,512.0,760.12,568.32
2016,7,7,17,0,673.0,109.0,5.6,35.0,461.0,712.86,538.48
2016,7,7,17,15,640.5,103.5,5.55,34.5,409.0,658.54,502.57
2016,7,7,17,30,608.0,98.0,5.5,34.0,357.0,604.63,466.11
2016,7,7,17,45,563.0,91.0,5.45,33.5,304.5,540.61,420.3
2016,7,7,18,0,518.0,84.0,5.4,33.0,252.0,478.66,374.21
2016,7,7,18,15,454.5,75.0,5.25,32.0,202.0,405.0,317.9
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,332.96,260.74
2016,7,7,18,45,301.0,53.5,5.0,30.5,108.5,252.07,194.19
2016,7,7,19,0,211.0,41.0,4.9,30.0,65.0,180.18,132.85
2016,7,7,19,15,105.5,20.5,4.75,29.5,32.5,89.59,39.19
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,10.96,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,19.07,2.87
2016,7,8,6,15,163.5,41.0,4.15,25.5,64.5,33.31,21.54
2016,7,8,6,30,262.0,59.0,4.3,26.0,102.0,45.02,32.29
2016,7,8,6,45,356.0,68.5,4.5,26.5,151.0,50.94,37.73
2016,7,8,7,0,450.0,78.0,4.7,27.0,200.0,56.64,42.69
2016,7,8,7,15,504.0,86.5,4.75,27.5,251.5,60.81,46.15
2016,7,8,7,30,558.0,95.0,4.8,28.0,303.0,64.13,48.74
2016,7,8,7,45,401.5,142.5,4.85,28.5,304.5,99.87,78.34
2016,7,8,8,0,245.0,190.0,4.9,29.0,306.0,155.07,109.71
2016,7,8,8,15,483.5,148.5,4.9,29.5,411.5,162.85,103.09
2016,7,8,8,30,722.0,107.0,4.9,30.0,517.0,198.83,120.98
2016,7,8,8,45,751.0,107.0,4.95,30.5,568.0,251.28,163.24
2016,7,8,9,0,780.0,107.0,5.0,31.0,619.0,301.45,204.97
2016,7,8,9,15,795.0,110.0,5.0,31.5,664.5,352.17,247.53
2016,7,8,9,30,810.0,113.0,5.0,32.0,710.0,404.01,290.23
2016,7,8,9,45,826.0,112.5,5.0,32.5,751.5,459.45,334.48
2016,7,8,10,0,842.0,112.0,5.0,33.0,793.0,509.93,374.06
2016,7,8,10,15,850.5,114.0,4.95,33.5,828.0,558.83,411.25
2016,7,8,10,30,859.0,116.0,4.9,34.0,863.0,607.23,446.95
2016,7,8,10,45,867.5,116.0,4.9,34.5,892.0,653.25,480.13
2016,7,8,11,0,876.0,116.0,4.9,35.0,921.0,698.32,511.78
2016,7,8,11,15,880.5,117.0,4.85,35.0,942.5,740.23,540.63
2016,7,8,11,30,885.0,118.0,4.8,35.0,964.0,780.5,567.03
2016,7,8,11,45,886.0,119.5,4.8,35.5,977.5,816.61,589.44
2016,7,8,12,0,887.0,121.0,4.8,36.0,991.0,850.56,610.2
2016,7,8,12,15,888.0,121.5,4.8,36.0,997.0,881.36,630.05
2016,7,8,12,30,889.0,122.0,4.8,36.0,1003.0,909.85,648.37
2016,7,8,12,45,889.0,121.5,4.8,36.5,1001.0,934.17,662.55
2016,7,8,13,0,889.0,121.0,4.8,37.0,999.0,955.92,675.15
2016,7,8,13,15,887.0,121.0,4.8,37.0,989.5,973.44,686.45
2016,7,8,13,30,885.0,121.0,4.8,37.0,980.0,987.95,695.94
2016,7,8,13,45,880.5,120.5,4.8,37.0,962.0,996.39,701.67
2016,7,8,14,0,876.0,120.0,4.8,37.0,944.0,1001.62,705.51
2016,7,8,14,15,572.5,276.5,4.8,37.0,809.5,879.88,625.65
2016,7,8,14,30,269.0,433.0,4.8,37.0,675.0,730.07,518.44
2016,7,8,14,45,554.0,277.0,4.8,37.0,751.5,867.47,620.3
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,975.04,692.88
2016,7,8,15,15,559.5,238.5,4.8,36.5,701.0,835.18,601.84
2016,7,8,15,30,280.0,356.0,4.8,36.0,574.0,668.87,484.3
2016,7,8,15,45,532.5,235.5,4.8,36.0,619.5,791.41,577.39
2016,7,8,16,0,785.0,115.0,4.8,36.0,665.0,887.47,644.6
2016,7,8,16,15,767.5,111.5,4.8,35.5,617.5,851.57,623.14
2016,7,8,16,30,750.0,108.0,4.8,35.0,570.0,813.89,600.97
2016,7,8,16,45,722.5,106.0,4.8,35.0,518.5,767.72,571.41
2016,7,8,17,0,695.0,104.0,4.8,35.0,467.0,725.11,543.94
2016,7,8,17,15,663.0,98.5,4.7,34.5,414.5,670.44,508.11
2016,7,8,17,30,631.0,93.0,4.6,34.0,362.0,616.12,471.8
2016,7,8,17,45,584.0,87.5,4.5,33.5,309.0,551.6,426.49
2016,7,8,18,0,537.0,82.0,4.4,33.0,256.0,489.27,380.54
2016,7,8,18,15,473.5,73.5,4.15,32.0,205.5,415.42,324.57
2016,7,8,18,30,410.0,65.0,3.9,31.0,155.0,342.88,267.45
2016,7,8,18,45,314.5,52.5,3.7,30.5,110.5,258.05,198.22
2016,7,8,19,0,219.0,40.0,3.5,30.0,66.0,182.73,134.39
2016,7,8,19,15,109.5,20.0,3.55,29.5,33.0,90.41,38.46
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,13.5,10.5,3.45,24.0,11.5,10.01,0.0
2016,7,9,6,0,27.0,21.0,3.6,24.0,23.0,18.28,1.7
2016,7,9,6,15,93.0,41.0,3.75,24.5,55.0,33.22,21.52
2016,7,9,6,30,159.0,61.0,3.9,25.0,87.0,48.45,35.3
2016,7,9,6,45,216.0,78.5,4.05,25.5,128.0,61.38,46.74
2016,7,9,7,0,273.0,96.0,4.2,26.0,169.0,73.84,57.49
2016,7,9,7,15,316.5,110.0,4.2,26.5,213.5,78.02,60.93
2016,7,9,7,30,360.0,124.0,4.2,27.0,258.0,85.65,67.1
2016,7,9,7,45,431.5,131.5,4.2,27.5,317.0,91.65,71.75
2016,7,9,8,0,503.0,139.0,4.2,28.0,376.0,127.51,80.2
2016,7,9,8,15,419.0,181.5,4.2,28.5,395.0,178.62,118.44
2016,7,9,8,30,335.0,224.0,4.2,29.0,414.0,228.43,159.58
2016,7,9,8,45,189.0,245.0,4.2,30.0,354.0,240.67,174.43
2016,7,9,9,0,43.0,266.0,4.2,31.0,294.0,236.55,175.4
2016,7,9,9,15,33.0,269.0,4.15,31.5,291.5,241.11,178.48
2016,7,9,9,30,23.0,272.0,4.1,32.0,289.0,251.82,185.96
2016,7,9,9,45,17.0,252.5,4.1,32.5,265.5,235.46,173.21
2016,7,9,10,0,11.0,233.0,4.1,33.0,242.0,217.57,159.4
2016,7,9,10,15,75.0,330.5,4.05,33.0,395.5,330.94,242.67
2016,7,9,10,30,139.0,428.0,4.0,33.0,549.0,449.19,327.31
2016,7,9,10,45,242.0,425.0,4.0,33.5,643.5,517.6,375.89
2016,7,9,11,0,345.0,422.0,4.0,34.0,738.0,600.97,434.38
2016,7,9,11,15,600.0,279.0,3.95,34.5,845.5,676.49,490.83
2016,7,9,11,30,855.0,136.0,3.9,35.0,953.0,772.45,558.86
2016,7,9,11,45,849.0,142.5,3.85,35.5,964.0,806.35,579.09
2016,7,9,12,0,843.0,149.0,3.8,36.0,975.0,837.74,597.81
2016,7,9,12,15,844.0,149.0,3.75,36.0,980.5,867.05,616.28
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,894.22,633.29
2016,7,9,12,45,841.5,151.0,3.65,36.0,983.0,916.88,647.38
2016,7,9,13,0,838.0,153.0,3.6,36.0,980.0,937.09,659.93
2016,7,9,13,15,563.5,313.5,3.55,36.0,867.5,861.86,608.38
2016,7,9,13,30,289.0,474.0,3.5,36.0,755.0,760.03,534.01
2016,7,9,13,45,552.5,314.5,3.5,36.5,838.5,878.81,619.56
2016,7,9,14,0,816.0,155.0,3.5,37.0,922.0,985.53,688.9
2016,7,9,14,15,809.5,153.5,3.45,36.5,897.0,985.05,689.56
2016,7,9,14,30,803.0,152.0,3.4,36.0,872.0,981.47,689.22
2016,7,9,14,45,797.0,148.0,3.35,36.0,841.5,972.68,684.3
2016,7,9,15,0,791.0,144.0,3.3,36.0,811.0,960.86,677.63
2016,7,9,15,15,780.0,141.5,3.2,36.0,773.0,942.81,666.79
2016,7,9,15,30,769.0,139.0,3.1,36.0,735.0,922.07,654.36
2016,7,9,15,45,749.5,138.0,3.05,36.0,691.5,892.29,636.52
2016,7,9,16,0,730.0,137.0,3.0,36.0,648.0,865.19,620.45
2016,7,9,16,15,646.0,157.5,3.0,35.5,585.5,797.43,578.97
2016,7,9,16,30,562.0,178.0,3.0,35.0,523.0,724.23,532.62
2016,7,9,16,45,536.0,167.5,3.0,35.0,473.5,675.55,501.02
2016,7,9,17,0,510.0,157.0,3.0,35.0,424.0,626.66,468.5
2016,7,9,17,15,481.0,146.0,2.85,34.5,375.5,574.87,433.65
2016,7,9,17,30,452.0,135.0,2.7,34.0,327.0,523.74,398.42
2016,7,9,17,45,450.5,116.5,2.55,33.5,285.0,484.33,371.33
2016,7,9,18,0,449.0,98.0,2.4,33.0,243.0,443.66,342.19
2016,7,9,18,15,384.0,86.5,2.35,32.0,194.0,370.35,287.23
2016,7,9,18,30,319.0,75.0,2.3,31.0,145.0,302.28,234.14
2016,7,9,18,45,231.0,59.0,2.25,30.5,102.5,221.6,168.97
2016,7,9,19,0,143.0,43.0,2.2,30.0,60.0,139.87,101.6
2016,7,9,19,15,71.5,21.5,2.5,29.5,30.0,67.58,26.4
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.0,5.0,4.77,0.0
2016,7,10,6,0,0.0,10.0,2.5,24.0,10.0,9.26,0.0
2016,7,10,6,15,0.0,27.0,2.75,24.5,27.0,25.08,14.84
2016,7,10,6,30,0.0,44.0,3.0,25.0,44.0,40.19,28.34
2016,7,10,6,45,0.5,66.0,3.3,25.5,66.5,59.1,44.8
2016,7,10,7,0,1.0,88.0,3.6,26.0,89.0,77.74,60.78
2016,7,10,7,15,9.5,109.5,3.7,26.5,113.0,95.83,75.96
2016,7,10,7,30,18.0,131.0,3.8,27.0,137.0,113.76,90.66
2016,7,10,7,45,27.0,155.0,3.9,27.5,166.5,126.53,100.78
2016,7,10,8,0,36.0,179.0,4.0,28.0,196.0,148.93,112.07
2016,7,10,8,15,28.0,190.5,4.0,28.5,205.0,161.93,121.51
2016,7,10,8,30,20.0,202.0,4.0,29.0,214.0,181.19,136.04
2016,7,10,8,45,22.5,221.5,4.0,29.5,236.0,200.64,150.16
2016,7,10,9,0,25.0,241.0,4.0,30.0,258.0,220.43,164.46
2016,7,10,9,15,70.5,292.5,3.95,30.5,343.5,271.37,201.08
2016,7,10,9,30,116.0,344.0,3.9,31.0,429.0,327.99,241.79
2016,7,10,9,45,69.0,319.0,3.9,31.5,371.0,305.45,225.16
2016,7,10,10,0,22.0,294.0,3.9,32.0,313.0,275.55,202.71
2016,7,10,10,15,26.5,320.0,3.9,32.0,343.0,296.04,217.54
2016,7,10,10,30,31.0,346.0,3.9,32.0,373.0,324.23,237.8
2016,7,10,10,45,34.5,355.5,3.9,32.5,386.5,338.64,247.49
2016,7,10,11,0,38.0,365.0,3.9,33.0,400.0,353.41,257.44
2016,7,10,11,15,76.5,421.5,3.9,33.5,494.0,434.6,315.05
2016,7,10,11,30,115.0,478.0,3.9,34.0,588.0,516.92,372.05
2016,7,10,11,45,150.5,489.5,3.9,34.5,635.5,565.04,404.79
2016,7,10,12,0,186.0,501.0,3.9,35.0,683.0,615.75,439.0
2016,7,10,12,15,196.5,503.5,3.9,35.0,697.0,639.06,454.81
2016,7,10,12,30,207.0,506.0,3.9,35.0,711.0,662.62,470.86
2016,7,10,12,45,222.5,502.5,3.95,35.0,722.0,685.18,486.56
2016,7,10,13,0,238.0,499.0,4.0,35.0,733.0,707.56,502.16
2016,7,10,13,15,236.5,493.5,4.05,35.0,724.5,711.26,504.94
2016,7,10,13,30,235.0,488.0,4.1,35.0,716.0,713.75,507.08
2016,7,10,13,45,513.5,329.5,4.15,35.5,816.0,855.11,609.01
2016,7,10,14,0,792.0,171.0,4.2,36.0,916.0,977.76,691.13
2016,7,10,14,15,785.5,169.5,4.2,36.0,891.5,977.41,690.73
2016,7,10,14,30,779.0,168.0,4.2,36.0,867.0,974.01,689.38
2016,7,10,14,45,764.0,169.5,4.2,36.0,834.0,962.25,682.81
2016,7,10,15,0,749.0,171.0,4.2,36.0,801.0,947.69,674.59
2016,7,10,15,15,736.5,168.0,4.2,35.5,764.0,933.92,668.36
2016,7,10,15,30,724.0,165.0,4.2,35.0,727.0,912.07,656.9
2016,7,10,15,45,696.5,167.0,4.25,35.0,682.0,879.09,637.01
2016,7,10,16,0,669.0,169.0,4.3,35.0,637.0,844.45,615.94
2016,7,10,16,15,647.5,163.5,4.3,34.5,590.0,805.54,592.83
2016,7,10,16,30,626.0,158.0,4.3,34.0,543.0,765.28,568.47
2016,7,10,16,45,580.0,158.5,4.3,34.0,490.5,709.31,531.52
2016,7,10,17,0,534.0,159.0,4.3,34.0,438.0,649.03,490.13
2016,7,10,17,15,496.5,150.0,4.1,33.5,386.5,592.03,450.98
2016,7,10,17,30,459.0,141.0,3.9,33.0,335.0,536.26,411.76
2016,7,10,17,45,391.5,133.0,3.75,32.5,282.5,461.61,357.11
2016,7,10,18,0,324.0,125.0,3.6,32.0,230.0,380.34,296.11
2016,7,10,18,15,260.0,108.5,3.4,31.5,182.5,308.63,240.53
2016,7,10,18,30,196.0,92.0,3.2,31.0,135.0,242.58,187.73
2016,7,10,18,45,120.0,69.0,3.0,30.5,93.0,157.53,119.11
2016,7,10,19,0,44.0,46.0,2.8,30.0,51.0,80.21,56.03
2016,7,10,19,15,22.0,23.0,2.9,29.5,25.5,36.57,11.12
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.5,24.5,9.5,8.58,0.0
2016,7,11,6,0,10.0,18.0,4.6,25.0,19.0,16.45,0.0
2016,7,11,6,15,72.0,42.5,4.75,25.0,54.0,35.45,23.13
2016,7,11,6,30,134.0,67.0,4.9,25.0,89.0,52.7,38.82
2016,7,11,6,45,222.5,83.0,5.1,25.5,135.5,64.57,49.42
2016,7,11,7,0,311.0,99.0,5.3,26.0,182.0,76.03,59.35
2016,7,11,7,15,369.5,111.5,5.45,26.5,232.0,79.45,62.16
2016,7,11,7,30,428.0,124.0,5.6,27.0,282.0,86.04,67.47
2016,7,11,7,45,491.5,127.5,5.75,28.0,336.5,87.62,68.29
2016,7,11,8,0,555.0,131.0,5.9,29.0,391.0,122.23,74.71
2016,7,11,8,15,588.0,137.5,6.0,29.5,443.0,162.68,99.03
2016,7,11,8,30,621.0,144.0,6.1,30.0,495.0,207.08,131.48
2016,7,11,8,45,654.0,146.0,6.2,30.5,546.0,251.68,166.93
2016,7,11,9,0,687.0,148.0,6.3,31.0,597.0,299.89,206.48
2016,7,11,9,15,706.5,152.0,6.35,31.5,643.0,348.6,247.01
2016,7,11,9,30,726.0,156.0,6.4,32.0,689.0,399.04,288.38
2016,7,11,9,45,744.0,157.5,6.5,32.5,731.5,452.83,331.46
2016,7,11,10,0,762.0,159.0,6.6,33.0,774.0,502.6,370.74
2016,7,11,10,15,773.0,162.0,6.6,33.5,809.5,550.78,407.78
2016,7,11,10,30,784.0,165.0,6.6,34.0,845.0,598.96,443.84
2016,7,11,10,45,793.5,166.0,6.65,34.5,874.5,644.27,477.1
2016,7,11,11,0,803.0,167.0,6.7,35.0,904.0,688.99,509.19
2016,7,11,11,15,809.0,168.5,6.65,35.0,926.5,730.86,539.41
2016,7,11,11,30,815.0,170.0,6.6,35.0,949.0,771.47,568.01
2016,7,11,11,45,805.5,180.5,6.6,35.5,959.5,806.3,590.26
2016,7,11,12,0,796.0,191.0,6.6,36.0,970.0,838.65,610.65
2016,7,11,12,15,797.5,191.5,6.55,36.0,976.5,869.03,630.69
2016,7,11,12,30,799.0,192.0,6.5,36.0,983.0,897.45,649.35
2016,7,11,12,45,798.0,193.0,6.45,36.5,981.5,921.99,663.99
2016,7,11,13,0,797.0,194.0,6.4,37.0,980.0,944.18,677.03
2016,7,11,13,15,794.5,193.0,6.3,37.0,970.0,960.44,687.35
2016,7,11,13,30,792.0,192.0,6.2,37.0,960.0,973.84,695.85
2016,7,11,13,45,786.5,191.5,6.15,37.0,942.5,981.8,701.16
2016,7,11,14,0,781.0,191.0,6.1,37.0,925.0,986.7,704.61
2016,7,11,14,15,774.0,189.0,6.05,37.0,900.0,985.55,704.24
2016,7,11,14,30,767.0,187.0,6.0,37.0,875.0,981.35,702.03
