Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,45,760.5,182.5,5.95,37.0,844.0,972.08,696.65
2016,7,11,15,0,754.0,178.0,5.9,37.0,813.0,959.86,689.48
2016,7,11,15,15,741.0,175.0,5.85,36.5,774.5,946.09,682.86
2016,7,11,15,30,728.0,172.0,5.8,36.0,736.0,923.76,670.63
2016,7,11,15,45,709.5,169.0,5.8,36.0,692.5,893.76,652.15
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,861.74,632.28
2016,7,11,16,15,669.0,161.0,5.75,35.5,601.0,822.44,608.39
2016,7,11,16,30,647.0,156.0,5.7,35.0,553.0,781.76,583.28
2016,7,11,16,45,615.0,151.0,5.7,35.0,502.0,731.27,549.93
2016,7,11,17,0,583.0,146.0,5.7,35.0,451.0,680.48,515.71
2016,7,11,17,15,545.5,138.5,5.6,34.5,398.5,617.43,472.29
2016,7,11,17,30,508.0,131.0,5.5,34.0,346.0,561.59,432.94
2016,7,11,17,45,452.5,122.0,5.45,33.5,293.5,492.46,382.47
2016,7,11,18,0,397.0,113.0,5.4,33.0,241.0,426.77,333.08
2016,7,11,18,15,329.5,99.0,5.3,32.0,191.5,351.26,275.02
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,271.55,211.88
2016,7,11,18,45,175.5,66.0,5.1,30.5,99.5,191.9,146.6
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,112.35,80.69
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,52.96,17.54
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,10.01,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,18.17,0.0
2016,7,12,6,15,131.5,40.5,5.15,24.5,59.5,32.83,20.97
2016,7,12,6,30,225.0,60.0,5.3,25.0,96.0,45.99,33.15
2016,7,12,6,45,325.5,70.5,5.45,25.5,144.5,52.65,39.29
2016,7,12,7,0,426.0,81.0,5.6,26.0,193.0,59.05,44.91
2016,7,12,7,15,482.5,90.0,5.6,26.5,244.5,63.94,49.01
2016,7,12,7,30,539.0,99.0,5.6,27.0,296.0,67.78,52.06
2016,7,12,7,45,595.5,100.5,5.7,27.5,351.5,65.98,50.26
2016,7,12,8,0,652.0,102.0,5.8,28.0,407.0,104.15,57.97
2016,7,12,8,15,680.5,107.0,5.85,28.5,459.0,148.34,84.46
2016,7,12,8,30,709.0,112.0,5.9,29.0,511.0,195.87,119.68
2016,7,12,8,45,736.0,113.5,5.95,30.0,562.0,248.75,162.01
2016,7,12,9,0,763.0,115.0,6.0,31.0,613.0,298.77,203.34
2016,7,12,9,15,779.0,118.0,6.0,31.5,658.5,349.04,245.66
2016,7,12,9,30,795.0,121.0,6.0,32.0,704.0,400.57,288.34
2016,7,12,9,45,809.0,122.5,6.0,32.5,745.5,451.02,329.35
2016,7,12,10,0,823.0,124.0,6.0,33.0,787.0,506.46,372.83
2016,7,12,10,15,832.0,126.0,5.95,33.5,822.0,554.96,410.13
2016,7,12,10,30,841.0,128.0,5.9,34.0,857.0,603.04,446.05
2016,7,12,10,45,849.5,128.0,5.9,34.5,886.0,648.52,479.29
2016,7,12,11,0,858.0,128.0,5.9,35.0,915.0,693.09,511.05
2016,7,12,11,15,536.5,304.5,5.85,35.0,801.0,653.94,478.15
2016,7,12,11,30,215.0,481.0,5.8,35.0,687.0,594.88,429.62
2016,7,12,11,45,551.5,300.5,5.8,35.5,838.0,710.5,517.88
2016,7,12,12,0,888.0,120.0,5.8,36.0,989.0,848.15,614.24
2016,7,12,12,15,625.5,285.5,5.75,36.0,899.5,808.39,584.08
2016,7,12,12,30,363.0,451.0,5.7,36.0,810.0,751.66,538.09
2016,7,12,12,45,628.5,284.0,5.7,36.5,904.0,855.77,615.41
2016,7,12,13,0,894.0,117.0,5.7,37.0,998.0,955.25,680.91
2016,7,12,13,15,891.5,116.5,5.65,37.0,988.0,971.99,691.19
2016,7,12,13,30,889.0,116.0,5.6,37.0,978.0,985.67,699.97
2016,7,12,13,45,886.0,115.0,5.6,37.0,960.5,995.2,706.5
2016,7,12,14,0,883.0,114.0,5.6,37.0,943.0,1001.51,711.1
2016,7,12,14,15,877.0,113.0,5.55,37.0,918.0,1001.57,711.47
2016,7,12,14,30,871.0,112.0,5.5,37.0,893.0,998.4,709.92
2016,7,12,14,45,864.0,110.0,5.5,37.0,861.0,989.97,705.46
2016,7,12,15,0,857.0,108.0,5.5,37.0,829.0,978.42,699.11
2016,7,12,15,15,847.0,106.0,5.5,37.0,791.0,960.87,688.97
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,940.48,677.07
2016,7,12,15,45,820.0,103.5,5.5,37.0,709.0,912.39,660.13
2016,7,12,16,0,803.0,103.0,5.5,37.0,665.0,890.11,647.09
2016,7,12,16,15,785.5,100.0,5.5,36.5,617.0,854.36,626.27
2016,7,12,16,30,768.0,97.0,5.5,36.0,569.0,816.78,604.0
2016,7,12,16,45,739.0,96.0,5.55,35.5,517.0,770.06,575.27
2016,7,12,17,0,710.0,95.0,5.6,35.0,465.0,722.68,545.49
2016,7,12,17,15,679.0,90.0,5.55,34.5,412.5,672.41,512.62
2016,7,12,17,30,648.0,85.0,5.5,34.0,360.0,618.89,476.59
2016,7,12,17,45,596.5,81.0,5.5,33.5,306.0,552.41,429.85
2016,7,12,18,0,545.0,77.0,5.5,33.0,252.0,488.49,382.22
2016,7,12,18,15,482.0,69.0,5.4,32.5,202.0,415.33,325.62
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,346.59,270.38
2016,7,12,18,45,323.0,49.5,5.25,31.5,107.5,258.45,198.32
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,183.97,134.6
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,89.88,31.3
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,4.05,24.5,12.5,9.53,0.0
2016,7,13,6,0,85.0,20.0,4.2,25.0,25.0,16.68,0.0
2016,7,13,6,15,199.0,35.0,4.35,25.5,62.0,27.22,16.28
2016,7,13,6,30,313.0,50.0,4.5,26.0,99.0,38.15,26.43
2016,7,13,6,45,415.0,57.0,4.65,26.5,149.0,42.61,30.61
2016,7,13,7,0,517.0,64.0,4.8,27.0,199.0,45.78,33.45
2016,7,13,7,15,569.5,70.5,4.9,27.5,251.5,48.31,35.56
2016,7,13,7,30,622.0,77.0,5.0,28.0,304.0,50.69,37.42
2016,7,13,7,45,670.0,78.5,5.15,29.0,359.0,49.28,35.94
2016,7,13,8,0,718.0,80.0,5.3,30.0,414.0,95.4,48.96
2016,7,13,8,15,743.5,83.5,5.4,30.5,466.5,141.32,75.8
2016,7,13,8,30,769.0,87.0,5.5,31.0,519.0,190.23,111.83
2016,7,13,8,45,791.0,88.5,5.6,31.5,569.5,239.6,151.94
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,297.86,200.21
2016,7,13,9,15,827.5,92.5,5.7,32.5,666.0,349.49,243.76
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,402.06,287.37
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,453.03,328.92
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,504.13,369.44
2016,7,13,10,15,872.0,100.0,5.85,34.5,829.0,553.98,407.92
2016,7,13,10,30,880.0,102.0,5.9,35.0,864.0,603.25,444.89
2016,7,13,10,45,885.5,103.5,5.95,35.5,892.5,649.75,478.92
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,695.02,511.24
2016,7,13,11,15,895.5,105.5,6.0,36.0,942.5,737.31,540.79
2016,7,13,11,30,900.0,106.0,6.0,36.0,964.0,777.91,568.03
2016,7,13,11,45,881.5,121.5,6.0,36.5,972.5,811.56,589.15
2016,7,13,12,0,863.0,137.0,6.0,37.0,981.0,841.71,607.76
2016,7,13,12,15,864.0,137.5,6.0,37.0,987.0,872.18,627.79
2016,7,13,12,30,865.0,138.0,6.0,37.0,993.0,900.43,646.31
2016,7,13,12,45,864.0,138.5,6.05,37.5,991.0,924.57,660.96
2016,7,13,13,0,863.0,139.0,6.1,38.0,989.0,946.22,673.98
2016,7,13,13,15,860.5,138.5,6.1,38.0,979.5,962.79,684.91
2016,7,13,13,30,858.0,138.0,6.1,38.0,970.0,976.41,694.03
2016,7,13,13,45,853.5,137.5,6.1,38.0,952.0,985.01,699.99
2016,7,13,14,0,849.0,137.0,6.1,38.0,934.0,990.46,704.06
2016,7,13,14,15,843.0,135.5,6.05,38.0,909.5,990.26,704.3
2016,7,13,14,30,837.0,134.0,6.0,38.0,885.0,986.91,702.66
2016,7,13,14,45,815.5,140.5,6.0,38.0,850.0,982.45,700.74
2016,7,13,15,0,794.0,147.0,6.0,38.0,815.0,966.53,691.46
2016,7,13,15,15,782.5,144.5,5.95,37.5,777.0,948.07,681.82
2016,7,13,15,30,771.0,142.0,5.9,37.0,739.0,926.89,670.44
2016,7,13,15,45,749.5,142.0,5.9,37.0,695.0,896.31,651.63
2016,7,13,16,0,728.0,142.0,5.9,37.0,651.0,868.84,634.92
2016,7,13,16,15,708.5,137.5,5.85,36.5,603.5,831.53,612.51
2016,7,13,16,30,689.0,133.0,5.8,36.0,556.0,792.67,588.81
2016,7,13,16,45,655.5,130.5,5.75,35.5,504.0,742.73,557.03
2016,7,13,17,0,622.0,128.0,5.7,35.0,452.0,692.56,524.53
2016,7,13,17,15,586.5,121.5,5.6,34.5,400.0,636.27,486.77
2016,7,13,17,30,551.0,115.0,5.5,34.0,348.0,580.6,447.78
2016,7,13,17,45,498.5,107.5,5.4,34.0,295.5,507.71,393.93
2016,7,13,18,0,446.0,100.0,5.3,34.0,243.0,443.96,345.42
2016,7,13,18,15,378.5,88.5,5.0,33.0,193.5,369.27,288.08
2016,7,13,18,30,311.0,77.0,4.7,32.0,144.0,300.08,233.06
2016,7,13,18,45,221.0,60.5,4.45,31.5,101.0,208.27,158.69
2016,7,13,19,0,131.0,44.0,4.2,31.0,58.0,136.49,98.37
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.0,65.69,19.58
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,23.5,12.5,9.05,0.0
2016,7,14,6,0,105.0,19.0,3.8,24.0,25.0,15.02,0.0
2016,7,14,6,15,228.0,33.0,3.95,24.5,63.0,25.66,15.03
2016,7,14,6,30,351.0,47.0,4.1,25.0,101.0,36.76,25.36
2016,7,14,6,45,435.0,56.0,4.25,25.5,150.0,41.86,30.1
2016,7,14,7,0,519.0,65.0,4.4,26.0,199.0,46.72,34.4
2016,7,14,7,15,572.5,71.5,4.5,26.5,252.0,49.21,36.48
2016,7,14,7,30,626.0,78.0,4.6,27.0,305.0,51.55,38.31
2016,7,14,7,45,663.0,83.0,4.75,28.0,359.0,52.55,38.86
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,94.12,49.09
2016,7,14,8,15,726.5,92.5,4.9,29.5,466.0,145.37,80.06
2016,7,14,8,30,753.0,97.0,4.9,30.0,519.0,194.32,115.94
2016,7,14,8,45,772.0,100.5,4.95,31.0,569.0,243.79,155.76
2016,7,14,9,0,791.0,104.0,5.0,32.0,619.0,295.22,198.31
2016,7,14,9,15,806.0,107.0,4.95,32.5,665.0,346.69,241.37
2016,7,14,9,30,821.0,110.0,4.9,33.0,711.0,399.28,284.59
2016,7,14,9,45,831.0,113.0,4.85,33.5,751.5,455.81,329.57
2016,7,14,10,0,841.0,116.0,4.8,34.0,792.0,506.72,369.26
2016,7,14,10,15,849.5,118.0,4.75,34.5,827.5,555.88,406.51
2016,7,14,10,30,858.0,120.0,4.7,35.0,863.0,604.54,442.25
2016,7,14,10,45,863.0,122.5,4.7,35.5,891.0,650.72,475.32
2016,7,14,11,0,868.0,125.0,4.7,36.0,919.0,695.7,506.65
2016,7,14,11,15,872.0,126.0,4.7,36.0,940.5,737.3,535.88
2016,7,14,11,30,876.0,127.0,4.7,36.0,962.0,777.24,562.16
2016,7,14,11,45,877.0,128.5,4.7,36.5,975.0,813.42,584.55
2016,7,14,12,0,878.0,130.0,4.7,37.0,988.0,847.45,605.31
2016,7,14,12,15,879.0,130.0,4.7,37.0,994.0,877.94,624.88
2016,7,14,12,30,880.0,130.0,4.7,37.0,1000.0,906.13,642.92
2016,7,14,12,45,878.0,131.0,4.75,37.5,997.5,930.13,657.11
2016,7,14,13,0,876.0,132.0,4.8,38.0,995.0,951.53,669.62
2016,7,14,13,15,873.5,131.5,4.85,38.0,985.0,968.27,680.58
2016,7,14,13,30,871.0,131.0,4.9,38.0,975.0,982.0,689.91
2016,7,14,13,45,865.5,131.0,4.95,38.0,956.5,990.17,695.83
2016,7,14,14,0,860.0,131.0,5.0,38.0,938.0,995.16,699.88
2016,7,14,14,15,854.5,129.5,5.05,37.5,913.5,995.44,702.6
2016,7,14,14,30,849.0,128.0,5.1,37.0,889.0,992.54,703.43
2016,7,14,14,45,838.0,128.0,5.15,37.0,856.0,982.57,698.35
2016,7,14,15,0,827.0,128.0,5.2,37.0,823.0,969.63,691.48
2016,7,14,15,15,816.5,126.0,5.25,37.0,785.5,961.0,687.53
2016,7,14,15,30,806.0,124.0,5.3,37.0,748.0,940.81,676.09
2016,7,14,15,45,790.0,122.0,5.35,37.0,704.5,912.69,659.5
2016,7,14,16,0,774.0,120.0,5.4,37.0,661.0,882.28,641.34
2016,7,14,16,15,755.5,116.5,5.35,36.5,613.0,845.78,619.77
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,807.53,596.8
2016,7,14,16,45,709.0,110.5,5.25,35.5,513.5,764.95,570.53
2016,7,14,17,0,681.0,108.0,5.2,35.0,462.0,717.88,540.66
2016,7,14,17,15,648.0,102.5,5.05,34.5,409.5,662.88,504.16
2016,7,14,17,30,615.0,97.0,4.9,34.0,357.0,608.29,467.17
2016,7,14,17,45,564.0,91.0,4.8,34.0,303.5,540.83,418.13
2016,7,14,18,0,513.0,85.0,4.7,34.0,250.0,475.85,369.2
2016,7,14,18,15,447.0,76.0,4.45,33.0,199.5,396.58,309.07
2016,7,14,18,30,381.0,67.0,4.2,32.0,149.0,328.23,254.96
2016,7,14,18,45,280.5,54.0,4.0,31.5,104.5,241.73,184.48
2016,7,14,19,0,180.0,41.0,3.8,31.0,60.0,165.44,119.9
2016,7,14,19,15,90.0,20.5,3.8,30.5,30.0,81.58,22.99
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,8.58,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,15.76,0.0
2016,7,15,6,15,115.0,39.0,3.85,25.0,55.5,31.64,19.69
2016,7,15,6,30,205.0,60.0,3.9,25.0,91.0,47.71,34.53
2016,7,15,6,45,302.0,72.0,4.0,25.5,139.5,53.96,40.36
2016,7,15,7,0,399.0,84.0,4.1,26.0,188.0,61.44,46.93
2016,7,15,7,15,458.5,94.0,4.15,26.5,240.0,66.99,51.59
2016,7,15,7,30,518.0,104.0,4.2,27.0,292.0,72.23,55.82
2016,7,15,7,45,564.0,110.0,4.3,28.0,345.5,72.89,55.96
2016,7,15,8,0,610.0,116.0,4.4,29.0,399.0,109.21,64.06
2016,7,15,8,15,641.5,122.0,4.4,29.5,451.5,152.14,88.83
2016,7,15,8,30,673.0,128.0,4.4,30.0,504.0,198.81,122.49
2016,7,15,8,45,688.5,136.0,4.45,30.5,552.5,247.15,161.25
2016,7,15,9,0,704.0,144.0,4.5,31.0,601.0,297.18,202.52
2016,7,15,9,15,722.0,148.0,4.45,31.5,647.5,346.37,243.13
2016,7,15,9,30,740.0,152.0,4.4,32.0,694.0,397.13,284.36
2016,7,15,9,45,748.0,159.0,4.35,33.0,733.5,447.36,323.68
2016,7,15,10,0,756.0,166.0,4.3,34.0,773.0,501.85,364.65
2016,7,15,10,15,766.5,168.5,4.15,34.5,808.0,549.22,399.96
2016,7,15,10,30,777.0,171.0,4.0,35.0,843.0,596.56,434.16
2016,7,15,10,45,778.5,177.0,3.85,35.5,870.0,640.99,465.17
2016,7,15,11,0,780.0,183.0,3.7,36.0,897.0,684.21,494.37
2016,7,15,11,15,785.5,184.5,3.55,36.0,918.5,725.05,522.3
2016,7,15,11,30,791.0,186.0,3.4,36.0,940.0,764.67,548.75
2016,7,15,11,45,787.0,192.0,3.3,36.5,951.5,799.34,569.82
2016,7,15,12,0,783.0,198.0,3.2,37.0,963.0,831.91,588.78
2016,7,15,12,15,784.0,198.5,3.2,37.0,969.0,861.71,607.55
2016,7,15,12,30,785.0,199.0,3.2,37.0,975.0,889.55,625.02
2016,7,15,12,45,783.0,200.0,3.2,37.5,972.5,913.06,638.4
2016,7,15,13,0,781.0,201.0,3.2,38.0,970.0,934.21,650.29
2016,7,15,13,15,778.0,200.0,3.3,38.0,960.0,949.92,660.82
2016,7,15,13,30,775.0,199.0,3.4,38.0,950.0,962.79,669.71
2016,7,15,13,45,770.0,198.0,3.5,38.5,932.5,970.76,674.25
2016,7,15,14,0,765.0,197.0,3.6,39.0,915.0,975.71,677.04
2016,7,15,14,15,757.5,195.0,3.7,38.5,890.0,974.15,678.74
2016,7,15,14,30,750.0,193.0,3.8,38.0,865.0,969.56,678.69
2016,7,15,14,45,738.0,191.5,3.95,38.0,832.5,964.52,677.32
2016,7,15,15,0,726.0,190.0,4.1,38.0,800.0,950.47,670.3
2016,7,15,15,15,713.0,186.5,4.1,38.0,762.5,930.57,658.85
2016,7,15,15,30,700.0,183.0,4.1,38.0,725.0,908.16,645.86
2016,7,15,15,45,685.0,177.5,4.2,38.0,682.0,879.26,629.13
2016,7,15,16,0,670.0,172.0,4.3,38.0,639.0,848.24,610.92
2016,7,15,16,15,647.5,166.5,4.3,37.5,591.5,808.42,587.53
2016,7,15,16,30,625.0,161.0,4.3,37.0,544.0,767.26,562.93
2016,7,15,16,45,596.5,154.5,4.3,36.5,493.5,718.72,532.82
2016,7,15,17,0,568.0,148.0,4.3,36.0,443.0,669.72,501.35
2016,7,15,17,15,530.0,140.0,4.15,35.5,391.0,606.49,458.49
2016,7,15,17,30,492.0,132.0,4.0,35.0,339.0,550.26,419.46
2016,7,15,17,45,438.5,122.0,3.85,35.0,287.0,482.04,369.58
2016,7,15,18,0,385.0,112.0,3.7,35.0,235.0,417.12,320.86
2016,7,15,18,15,317.5,97.5,3.4,34.0,186.0,341.59,263.62
2016,7,15,18,30,250.0,83.0,3.1,33.0,137.0,261.79,201.34
2016,7,15,18,45,165.0,63.5,2.8,32.0,95.0,182.84,137.86
2016,7,15,19,0,80.0,44.0,2.5,31.0,53.0,103.45,72.95
2016,7,15,19,15,40.0,22.0,2.55,30.5,26.5,48.47,9.56
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.7,23.5,7.0,6.67,0.0
2016,7,16,6,0,0.0,14.0,2.9,24.0,14.0,12.99,0.0
2016,7,16,6,15,29.0,34.0,2.95,24.5,38.5,30.01,18.33
2016,7,16,6,30,58.0,54.0,3.0,25.0,63.0,45.01,32.24
2016,7,16,6,45,91.5,76.0,3.15,25.5,97.0,62.0,47.16
2016,7,16,7,0,125.0,98.0,3.3,26.0,131.0,78.53,61.41
2016,7,16,7,15,146.0,120.0,3.3,26.5,166.5,94.55,74.87
2016,7,16,7,30,167.0,142.0,3.3,27.0,202.0,110.07,87.58
2016,7,16,7,45,151.5,167.5,3.35,27.5,229.0,127.08,101.25
2016,7,16,8,0,136.0,193.0,3.4,28.0,256.0,154.6,113.82
2016,7,16,8,15,167.5,217.5,3.4,28.5,304.5,186.61,135.05
2016,7,16,8,30,199.0,242.0,3.4,29.0,353.0,222.39,160.18
2016,7,16,8,45,216.0,265.5,3.45,30.0,396.5,258.09,186.21
2016,7,16,9,0,233.0,289.0,3.5,31.0,440.0,295.87,214.0
2016,7,16,9,15,270.5,305.0,3.45,31.5,493.5,329.1,238.38
2016,7,16,9,30,308.0,321.0,3.4,32.0,547.0,374.1,271.48
2016,7,16,9,45,571.0,220.0,3.4,33.0,667.5,419.97,303.73
2016,7,16,10,0,834.0,119.0,3.4,34.0,788.0,503.74,364.86
2016,7,16,10,15,843.0,120.5,3.35,34.0,823.5,552.53,402.13
2016,7,16,10,30,852.0,122.0,3.3,34.0,859.0,600.87,438.2
2016,7,16,10,45,860.0,123.0,3.3,34.5,888.0,647.52,471.35
2016,7,16,11,0,868.0,124.0,3.3,35.0,917.0,693.23,502.92
2016,7,16,11,15,872.5,125.0,3.3,35.5,939.0,735.28,531.01
2016,7,16,11,30,877.0,126.0,3.3,36.0,961.0,775.72,556.04
2016,7,16,11,45,863.0,138.5,3.3,36.5,970.5,809.65,576.5
2016,7,16,12,0,849.0,151.0,3.3,37.0,980.0,840.47,594.78
2016,7,16,12,15,850.0,151.5,3.35,37.0,986.0,870.79,614.16
2016,7,16,12,30,851.0,152.0,3.4,37.0,992.0,898.94,632.12
2016,7,16,12,45,849.5,152.5,3.5,37.5,990.0,922.58,646.17
2016,7,16,13,0,848.0,153.0,3.6,38.0,988.0,943.76,658.7
2016,7,16,13,15,845.5,152.0,3.65,38.0,978.0,959.92,669.21
2016,7,16,13,30,843.0,151.0,3.7,38.0,968.0,973.16,678.02
2016,7,16,13,45,838.0,151.0,3.8,38.0,950.0,981.87,684.42
2016,7,16,14,0,833.0,151.0,3.9,38.0,932.0,987.49,689.03
2016,7,16,14,15,826.5,149.5,4.0,38.0,907.0,996.21,695.74
2016,7,16,14,30,820.0,148.0,4.1,38.0,882.0,992.8,694.93
2016,7,16,14,45,816.5,142.5,4.2,38.0,851.0,984.96,691.51
2016,7,16,15,0,813.0,137.0,4.3,38.0,820.0,973.95,686.2
2016,7,16,15,15,801.5,134.5,4.35,37.5,782.0,955.26,677.23
2016,7,16,15,30,790.0,132.0,4.4,37.0,744.0,933.82,666.53
2016,7,16,15,45,774.5,129.5,4.45,37.0,700.0,905.93,650.23
2016,7,16,16,0,759.0,127.0,4.5,37.0,656.0,875.74,632.39
2016,7,16,16,15,740.0,123.0,4.55,36.5,608.0,838.57,611.05
2016,7,16,16,30,721.0,119.0,4.6,36.0,560.0,804.1,591.26
2016,7,16,16,45,695.0,115.0,4.65,35.5,509.0,757.97,563.12
2016,7,16,17,0,669.0,111.0,4.7,35.0,458.0,711.16,533.95
2016,7,16,17,15,635.5,105.0,4.65,34.5,405.0,655.56,497.58
2016,7,16,17,30,602.0,99.0,4.6,34.0,352.0,600.42,460.62
2016,7,16,17,45,556.5,91.5,4.55,34.0,299.5,535.63,413.68
2016,7,16,18,0,511.0,84.0,4.5,34.0,247.0,472.95,366.72
2016,7,16,18,15,446.0,74.5,4.25,33.0,196.5,398.06,309.89
2016,7,16,18,30,381.0,65.0,4.0,32.0,146.0,325.35,252.55
2016,7,16,18,45,289.0,51.5,3.75,31.5,102.5,242.78,185.09
2016,7,16,19,0,197.0,38.0,3.5,31.0,59.0,169.51,122.45
2016,7,16,19,15,98.5,19.0,3.4,30.5,29.5,82.36,16.43
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,8.58,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,15.05,0.0
2016,7,17,6,15,169.0,35.0,2.95,24.5,56.5,27.35,16.1
2016,7,17,6,30,277.0,52.0,3.0,25.0,93.0,39.89,27.92
2016,7,17,6,45,372.5,62.0,3.15,25.5,142.0,46.39,33.92
2016,7,17,7,0,468.0,72.0,3.3,26.0,191.0,53.01,39.75
2016,7,17,7,15,523.5,80.0,3.3,26.5,243.5,56.35,42.56
2016,7,17,7,30,579.0,88.0,3.3,27.0,296.0,59.49,45.06
2016,7,17,7,45,627.0,91.5,3.3,27.5,351.0,58.95,44.35
2016,7,17,8,0,675.0,95.0,3.3,28.0,406.0,94.18,51.36
2016,7,17,8,15,703.5,100.0,3.3,28.5,459.0,139.59,77.03
2016,7,17,8,30,732.0,105.0,3.3,29.0,512.0,193.72,116.41
2016,7,17,8,45,755.0,108.0,3.35,30.0,563.0,242.54,155.18
2016,7,17,9,0,778.0,111.0,3.4,31.0,614.0,293.8,197.16
2016,7,17,9,15,793.5,114.0,3.4,31.5,660.5,344.86,239.66
2016,7,17,9,30,809.0,117.0,3.4,32.0,707.0,397.11,282.4
2016,7,17,9,45,822.0,119.0,3.45,32.5,748.5,448.45,323.55
2016,7,17,10,0,835.0,121.0,3.5,33.0,790.0,504.81,367.04
2016,7,17,10,15,844.0,123.0,3.5,33.5,825.5,554.12,404.27
2016,7,17,10,30,853.0,125.0,3.5,34.0,861.0,603.0,440.07
2016,7,17,10,45,859.5,126.0,3.55,34.5,890.0,648.84,472.89
2016,7,17,11,0,866.0,127.0,3.6,35.0,919.0,693.59,504.08
2016,7,17,11,15,870.0,128.5,3.65,35.0,940.0,735.7,533.75
2016,7,17,11,30,874.0,130.0,3.7,35.0,961.0,776.17,560.34
2016,7,17,11,45,880.5,127.5,3.75,35.5,976.0,813.36,583.39
2016,7,17,12,0,887.0,125.0,3.8,36.0,991.0,848.71,605.04
2016,7,17,12,15,887.5,125.5,3.85,36.0,996.5,879.6,624.93
2016,7,17,12,30,888.0,126.0,3.9,36.0,1002.0,908.13,643.29
2016,7,17,12,45,887.0,125.5,4.0,36.5,1000.0,931.95,657.54
2016,7,17,13,0,886.0,125.0,4.1,37.0,998.0,953.12,670.11
2016,7,17,13,15,883.5,124.5,4.1,37.0,987.5,970.02,680.91
2016,7,17,13,30,881.0,124.0,4.1,37.0,977.0,983.87,689.89
2016,7,17,13,45,876.5,123.5,4.2,37.0,958.5,992.63,696.32
2016,7,17,14,0,872.0,123.0,4.3,37.0,940.0,998.15,700.87
2016,7,17,14,15,866.0,122.0,4.3,37.0,915.0,998.45,701.71
2016,7,17,14,30,860.0,121.0,4.3,37.0,890.0,995.52,700.68
2016,7,17,14,45,851.0,119.5,4.35,37.0,857.5,985.9,695.81
2016,7,17,15,0,842.0,118.0,4.4,37.0,825.0,973.2,689.12
2016,7,17,15,15,831.5,116.0,4.4,37.0,787.0,955.52,679.09
2016,7,17,15,30,821.0,114.0,4.4,37.0,749.0,935.04,667.35
2016,7,17,15,45,807.0,111.5,4.4,37.0,705.0,916.34,656.83
2016,7,17,16,0,793.0,109.0,4.4,37.0,661.0,886.86,639.27
2016,7,17,16,15,775.5,106.0,4.4,36.5,613.5,851.37,619.0
2016,7,17,16,30,758.0,103.0,4.4,36.0,566.0,814.07,597.27
2016,7,17,16,45,733.5,99.5,4.4,35.5,514.5,768.54,569.58
2016,7,17,17,0,709.0,96.0,4.4,35.0,463.0,725.75,543.3
2016,7,17,17,15,677.5,91.0,4.3,34.5,410.0,671.59,508.08
2016,7,17,17,30,646.0,86.0,4.2,34.0,357.0,617.72,472.25
2016,7,17,17,45,600.5,80.5,4.15,34.0,304.0,553.76,427.01
2016,7,17,18,0,555.0,75.0,4.1,34.0,251.0,491.92,380.84
2016,7,17,18,15,491.5,66.5,3.85,33.0,200.0,417.48,324.58
2016,7,17,18,30,428.0,58.0,3.6,32.0,149.0,347.59,269.45
2016,7,17,18,45,330.5,46.5,3.35,31.5,104.5,260.94,198.83
2016,7,17,19,0,233.0,35.0,3.1,31.0,60.0,182.64,131.86
2016,7,17,19,15,116.5,17.5,3.05,30.5,30.0,87.5,13.16
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,7.63,0.0
2016,7,18,6,0,49.0,16.0,2.0,24.0,18.0,13.45,0.0
2016,7,18,6,15,152.5,33.5,2.15,24.5,53.5,26.15,15.03
2016,7,18,6,30,256.0,51.0,2.3,25.0,89.0,39.11,27.25
2016,7,18,6,45,347.5,61.5,2.5,25.5,136.0,46.01,33.59
2016,7,18,7,0,439.0,72.0,2.7,26.0,183.0,53.06,39.78
2016,7,18,7,15,495.0,80.5,2.75,26.5,234.5,56.8,42.94
2016,7,18,7,30,551.0,89.0,2.8,27.0,286.0,60.31,45.75
2016,7,18,7,45,602.0,92.0,2.85,27.5,340.0,59.32,44.67
2016,7,18,8,0,653.0,95.0,2.9,28.0,394.0,91.86,50.57
2016,7,18,8,15,681.0,99.5,2.9,28.5,446.0,135.64,74.94
2016,7,18,8,30,709.0,104.0,2.9,29.0,498.0,182.72,108.74
2016,7,18,8,45,734.0,106.5,2.95,29.5,548.5,235.64,150.78
2016,7,18,9,0,759.0,109.0,3.0,30.0,599.0,285.9,192.26
2016,7,18,9,15,775.0,112.0,2.95,30.5,645.0,336.12,234.1
2016,7,18,9,30,791.0,115.0,2.9,31.0,691.0,387.6,276.23
2016,7,18,9,45,803.0,118.0,2.9,31.5,732.0,438.42,316.94
2016,7,18,10,0,815.0,121.0,2.9,32.0,773.0,494.2,359.9
2016,7,18,10,15,824.0,123.0,2.9,32.5,808.5,542.56,396.42
2016,7,18,10,30,833.0,125.0,2.9,33.0,844.0,590.52,431.53
2016,7,18,10,45,839.5,127.0,2.9,33.5,872.5,636.3,464.09
2016,7,18,11,0,846.0,129.0,2.9,34.0,901.0,681.06,495.02
2016,7,18,11,15,850.5,130.0,2.9,34.0,922.5,722.32,523.88
2016,7,18,11,30,855.0,131.0,2.9,34.0,944.0,762.02,549.76
2016,7,18,11,45,854.5,134.5,2.9,34.5,957.5,798.2,571.83
2016,7,18,12,0,854.0,138.0,2.9,35.0,971.0,832.22,592.27
2016,7,18,12,15,855.5,138.0,2.9,35.0,977.0,862.66,611.48
2016,7,18,12,30,857.0,138.0,2.9,35.0,983.0,890.89,629.23
2016,7,18,12,45,856.5,138.0,2.95,35.0,981.5,915.03,644.71
2016,7,18,13,0,856.0,138.0,3.0,35.0,980.0,936.67,658.68
2016,7,18,13,15,854.0,137.5,3.05,35.0,970.5,953.73,669.83
2016,7,18,13,30,852.0,137.0,3.1,35.0,961.0,967.85,679.27
2016,7,18,13,45,849.5,135.0,3.15,35.5,944.0,977.0,684.29
2016,7,18,14,0,847.0,133.0,3.2,36.0,927.0,982.99,687.47
2016,7,18,14,15,841.0,131.5,3.25,36.0,902.0,982.83,688.36
2016,7,18,14,30,835.0,130.0,3.3,36.0,877.0,979.52,687.44
2016,7,18,14,45,818.5,133.5,3.35,36.0,843.5,967.82,681.38
2016,7,18,15,0,802.0,137.0,3.4,36.0,810.0,962.5,679.51
2016,7,18,15,15,514.0,250.5,3.45,35.5,674.5,797.59,573.02
2016,7,18,15,30,226.0,364.0,3.5,35.0,539.0,610.82,442.01
2016,7,18,15,45,486.5,246.0,3.55,35.0,593.0,758.09,552.23
2016,7,18,16,0,747.0,128.0,3.6,35.0,647.0,865.13,627.5
2016,7,18,16,15,728.0,124.0,3.65,34.5,599.5,828.22,605.45
2016,7,18,16,30,709.0,120.0,3.7,34.0,552.0,794.15,585.99
2016,7,18,16,45,576.0,147.5,3.8,34.0,478.0,692.66,518.46
2016,7,18,17,0,443.0,175.0,3.9,34.0,404.0,591.25,446.43
2016,7,18,17,15,319.5,171.5,3.9,33.5,327.5,461.7,353.04
2016,7,18,17,30,196.0,168.0,3.9,33.0,251.0,342.9,264.01
2016,7,18,17,45,180.5,145.0,3.95,33.0,213.0,299.77,232.0
2016,7,18,18,0,165.0,122.0,4.0,33.0,175.0,257.16,199.37
2016,7,18,18,15,141.0,100.0,3.9,32.5,139.0,211.14,163.35
2016,7,18,18,30,117.0,78.0,3.8,32.0,103.0,166.58,127.48
2016,7,18,18,45,82.5,57.0,3.75,31.5,72.0,119.24,88.54
2016,7,18,19,0,48.0,36.0,3.7,31.0,41.0,73.87,50.28
2016,7,18,19,15,24.0,18.0,3.7,30.5,20.5,34.5,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,9.05,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,18.11,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,24.16,13.27
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,33.5,22.43
2016,7,19,6,45,418.0,51.0,1.3,26.5,139.5,37.88,26.57
2016,7,19,7,0,511.0,59.0,1.3,27.0,188.0,42.11,30.33
2016,7,19,7,15,563.5,65.5,1.3,27.5,239.5,44.82,32.61
2016,7,19,7,30,616.0,72.0,1.3,28.0,291.0,47.37,34.64
2016,7,19,7,45,660.0,75.0,1.3,28.5,345.5,47.19,34.29
2016,7,19,8,0,704.0,78.0,1.3,29.0,400.0,85.43,44.36
2016,7,19,8,15,730.0,81.5,1.35,29.5,452.0,130.67,68.78
2016,7,19,8,30,756.0,85.0,1.4,30.0,504.0,178.97,103.08
2016,7,19,8,45,778.0,87.0,1.5,30.5,554.5,228.14,142.1
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,286.27,189.36
2016,7,19,9,15,814.5,91.5,1.75,31.5,651.0,337.42,231.8
2016,7,19,9,30,829.0,94.0,1.9,32.0,697.0,389.52,274.38
2016,7,19,9,45,841.5,95.5,2.1,32.5,738.5,440.71,315.47
2016,7,19,10,0,854.0,97.0,2.3,33.0,780.0,492.22,355.7
2016,7,19,10,15,862.5,98.5,2.45,33.5,815.5,541.71,393.28
2016,7,19,10,30,871.0,100.0,2.6,34.0,851.0,590.69,429.43
2016,7,19,10,45,877.0,101.5,2.8,34.5,880.0,637.38,463.21
2016,7,19,11,0,883.0,103.0,3.0,35.0,909.0,682.92,495.4
2016,7,19,11,15,887.5,103.5,3.15,35.0,930.5,725.17,524.83
2016,7,19,11,30,892.0,104.0,3.3,35.0,952.0,765.76,551.84
2016,7,19,11,45,891.5,107.0,3.45,35.5,965.5,802.77,575.19
2016,7,19,12,0,891.0,110.0,3.6,36.0,979.0,837.5,596.9
2016,7,19,12,15,606.5,291.5,3.75,36.0,885.0,794.56,566.23
2016,7,19,12,30,322.0,473.0,3.9,36.0,791.0,733.88,518.64
2016,7,19,12,45,606.5,292.0,4.05,36.5,889.5,840.58,597.6
2016,7,19,13,0,891.0,111.0,4.2,37.0,988.0,943.74,665.29
2016,7,19,13,15,548.0,300.5,4.25,37.0,838.5,830.94,589.16
2016,7,19,13,30,205.0,490.0,4.3,37.0,689.0,685.52,483.38
2016,7,19,13,45,541.5,300.5,4.4,37.0,811.0,851.64,605.44
2016,7,19,14,0,878.0,111.0,4.5,37.0,933.0,991.28,698.54
2016,7,19,14,15,872.5,110.0,4.55,36.5,908.5,991.94,700.43
2016,7,19,14,30,867.0,109.0,4.6,36.0,884.0,989.35,701.31
2016,7,19,14,45,586.5,248.0,4.65,36.0,764.0,871.72,624.99
2016,7,19,15,0,306.0,387.0,4.7,36.0,644.0,725.34,520.46
2016,7,19,15,15,343.0,356.0,4.7,36.0,631.0,729.9,526.66
2016,7,19,15,30,380.0,325.0,4.7,36.0,618.0,731.65,530.31
2016,7,19,15,45,326.0,317.5,4.75,36.0,558.5,669.42,487.99
2016,7,19,16,0,272.0,310.0,4.8,36.0,499.0,607.9,445.76
2016,7,19,16,15,274.5,285.0,4.8,35.5,464.0,579.33,428.52
2016,7,19,16,30,277.0,260.0,4.8,35.0,429.0,549.26,409.83
2016,7,19,16,45,337.0,222.5,4.8,34.5,409.5,552.49,416.37
2016,7,19,17,0,397.0,185.0,4.8,34.0,390.0,564.39,428.68
2016,7,19,17,15,436.5,154.0,4.7,33.5,356.0,547.98,419.82
2016,7,19,17,30,476.0,123.0,4.6,33.0,322.0,526.48,406.92
2016,7,19,17,45,446.5,108.0,4.6,33.0,273.5,469.94,365.34
2016,7,19,18,0,417.0,93.0,4.6,33.0,225.0,414.58,323.52
2016,7,19,18,15,418.5,75.0,4.35,32.5,185.0,376.41,294.06
2016,7,19,18,30,420.0,57.0,4.1,32.0,145.0,341.2,264.92
2016,7,19,18,45,320.0,45.5,3.95,31.5,101.0,250.69,191.07
2016,7,19,19,0,220.0,34.0,3.8,31.0,57.0,174.84,125.47
2016,7,19,19,15,110.0,17.0,3.7,30.5,28.5,83.22,0.84
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,21.5,7.5,1.45,24.5,8.5,0.0,0.0
2016,7,20,6,0,43.0,15.0,1.7,25.0,17.0,14.3,0.0
2016,7,20,6,15,149.5,32.0,1.75,25.0,51.5,25.0,13.82
2016,7,20,6,30,256.0,49.0,1.8,25.0,86.0,37.6,25.94
2016,7,20,6,45,353.0,59.0,1.85,25.5,134.0,44.18,32.01
2016,7,20,7,0,450.0,69.0,1.9,26.0,182.0,50.66,37.73
2016,7,20,7,15,506.5,77.0,1.9,26.5,233.5,54.11,40.65
2016,7,20,7,30,563.0,85.0,1.9,27.0,285.0,57.35,43.25
2016,7,20,7,45,612.5,88.5,1.9,28.0,339.5,56.92,42.55
2016,7,20,8,0,662.0,92.0,1.9,29.0,394.0,87.58,47.67
2016,7,20,8,15,690.5,96.5,1.95,29.5,446.5,131.9,71.53
2016,7,20,8,30,719.0,101.0,2.0,30.0,499.0,184.73,109.18
2016,7,20,8,45,742.5,103.5,2.05,30.5,549.0,232.6,146.93
2016,7,20,9,0,766.0,106.0,2.1,31.0,599.0,282.96,188.18
2016,7,20,9,15,455.5,223.5,2.2,31.5,522.5,317.44,224.92
2016,7,20,9,30,145.0,341.0,2.3,32.0,446.0,333.81,243.07
2016,7,20,9,45,486.0,228.0,2.45,32.5,610.5,388.87,281.18
2016,7,20,10,0,827.0,115.0,2.6,33.0,775.0,493.04,357.06
2016,7,20,10,15,836.0,117.0,2.75,33.0,810.5,542.06,394.82
2016,7,20,10,30,845.0,119.0,2.9,33.0,846.0,590.65,431.65
2016,7,20,10,45,852.5,120.0,3.05,33.5,875.5,636.84,465.09
2016,7,20,11,0,860.0,121.0,3.2,34.0,905.0,682.06,497.03
2016,7,20,11,15,495.0,299.5,3.3,34.5,753.5,616.04,445.66
2016,7,20,11,30,130.0,478.0,3.4,35.0,602.0,526.6,375.9
2016,7,20,11,45,133.5,486.5,3.5,35.5,615.5,547.31,389.86
2016,7,20,12,0,137.0,495.0,3.6,36.0,629.0,568.24,403.4
2016,7,20,12,15,495.5,318.5,3.65,36.0,806.0,726.19,520.0
2016,7,20,12,30,854.0,142.0,3.7,36.0,983.0,890.8,632.2
2016,7,20,12,45,852.5,142.5,3.8,36.0,981.0,914.53,646.85
2016,7,20,13,0,851.0,143.0,3.9,36.0,979.0,935.74,660.91
2016,7,20,13,15,848.5,142.5,3.95,36.0,969.5,952.36,671.85
2016,7,20,13,30,846.0,142.0,4.0,36.0,960.0,966.05,681.05
2016,7,20,13,45,487.0,305.5,4.05,36.5,775.0,802.82,570.68
2016,7,20,14,0,128.0,469.0,4.1,37.0,590.0,603.0,426.5
2016,7,20,14,15,103.0,446.0,4.1,36.5,541.5,548.63,391.26
2016,7,20,14,30,78.0,423.0,4.1,36.0,493.0,503.49,361.01
2016,7,20,14,45,184.5,407.0,4.2,36.0,564.0,609.38,438.27
2016,7,20,15,0,291.0,391.0,4.3,36.0,635.0,714.67,513.05
2016,7,20,15,15,508.5,276.5,4.3,36.0,678.5,820.04,590.94
2016,7,20,15,30,726.0,162.0,4.3,36.0,722.0,908.91,653.55
2016,7,20,15,45,707.5,159.5,4.3,36.0,678.5,879.53,635.14
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,848.13,616.1
2016,7,20,16,15,638.0,162.0,4.25,35.5,579.5,793.64,582.39
2016,7,20,16,30,587.0,167.0,4.2,35.0,524.0,738.97,548.04
2016,7,20,16,45,546.0,162.0,4.2,35.0,470.5,676.52,506.14
2016,7,20,17,0,505.0,157.0,4.2,35.0,417.0,621.33,468.31
2016,7,20,17,15,367.0,160.5,4.1,34.5,338.5,500.1,380.71
2016,7,20,17,30,229.0,164.0,4.0,34.0,260.0,375.47,287.92
2016,7,20,17,45,206.5,143.5,3.95,33.5,220.5,328.51,253.67
2016,7,20,18,0,184.0,123.0,3.9,33.0,181.0,271.52,210.63
2016,7,20,18,15,245.5,98.0,3.6,32.5,158.5,285.23,221.88
2016,7,20,18,30,307.0,73.0,3.3,32.0,136.0,292.01,225.83
2016,7,20,18,45,221.5,56.0,3.0,31.5,94.5,212.51,160.8
2016,7,20,19,0,136.0,39.0,2.7,31.0,53.0,131.93,93.1
2016,7,20,19,15,68.0,19.5,2.7,30.5,26.5,61.87,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.5,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,89.0,15.0,2.5,24.0,18.0,14.3,0.0
2016,7,21,6,15,213.5,29.0,2.6,24.5,54.5,22.64,11.87
2016,7,21,6,30,338.0,43.0,2.7,25.0,91.0,33.74,22.66
2016,7,21,6,45,433.0,50.5,2.8,26.0,140.0,37.66,26.4
2016,7,21,7,0,528.0,58.0,2.9,27.0,189.0,41.49,29.77
2016,7,21,7,15,581.0,64.5,2.8,27.5,242.0,44.24,32.11
2016,7,21,7,30,634.0,71.0,2.7,28.0,295.0,46.83,34.18
2016,7,21,7,45,674.5,74.5,2.6,29.0,349.5,47.03,34.08
2016,7,21,8,0,715.0,78.0,2.5,30.0,404.0,83.28,43.31
2016,7,21,8,15,741.5,82.0,2.3,30.5,457.0,129.57,67.64
2016,7,21,8,30,768.0,86.0,2.1,31.0,510.0,179.0,102.34
2016,7,21,8,45,788.0,89.0,1.9,32.0,560.5,229.25,141.69
2016,7,21,9,0,808.0,92.0,1.7,33.0,611.0,281.57,183.91
2016,7,21,9,15,822.5,94.5,1.7,33.5,657.5,339.95,231.18
2016,7,21,9,30,837.0,97.0,1.7,34.0,704.0,392.6,273.49
2016,7,21,9,45,848.0,99.5,1.75,34.5,745.5,444.52,314.33
2016,7,21,10,0,859.0,102.0,1.8,35.0,787.0,496.6,354.04
2016,7,21,10,15,867.5,103.5,1.95,35.0,822.5,546.49,392.2
2016,7,21,10,30,876.0,105.0,2.1,35.0,858.0,595.86,429.07
2016,7,21,10,45,881.0,107.0,2.25,35.5,887.0,642.74,462.46
2016,7,21,11,0,886.0,109.0,2.4,36.0,916.0,688.37,494.16
2016,7,21,11,15,890.5,110.0,2.45,36.5,938.0,731.34,522.39
