Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,30,895.0,111.0,2.5,37.0,960.0,772.64,547.78
2016,7,21,11,45,895.5,113.0,2.65,37.5,974.0,809.84,570.85
2016,7,21,12,0,896.0,115.0,2.8,38.0,988.0,844.8,592.35
2016,7,21,12,15,897.5,115.0,2.9,38.0,994.0,876.49,612.63
2016,7,21,12,30,899.0,115.0,3.0,38.0,1000.0,905.79,631.42
2016,7,21,12,45,898.0,115.0,3.1,38.0,998.5,930.35,647.27
2016,7,21,13,0,897.0,115.0,3.2,38.0,997.0,952.19,661.5
2016,7,21,13,15,895.0,115.0,3.25,38.0,987.0,970.2,673.1
2016,7,21,13,30,893.0,115.0,3.3,38.0,977.0,985.14,682.92
2016,7,21,13,45,892.5,112.0,3.4,38.5,960.0,995.42,688.86
2016,7,21,14,0,892.0,109.0,3.5,39.0,943.0,1002.4,692.89
2016,7,21,14,15,886.5,108.0,3.55,38.5,918.0,1003.13,695.78
2016,7,21,14,30,881.0,107.0,3.6,38.0,893.0,1000.56,696.8
2016,7,21,14,45,875.0,104.5,3.65,38.0,861.0,992.64,693.15
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,981.5,687.63
2016,7,21,15,15,859.0,100.5,3.7,38.0,791.0,964.39,678.15
2016,7,21,15,30,849.0,99.0,3.7,38.0,753.0,944.39,666.95
2016,7,21,15,45,837.0,96.5,3.7,38.0,709.5,918.58,652.09
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,890.25,635.61
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,854.89,615.53
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,825.14,599.0
2016,7,21,16,45,770.5,84.5,3.6,37.0,518.5,781.14,571.68
2016,7,21,17,0,749.0,81.0,3.6,37.0,467.0,736.0,543.26
2016,7,21,17,15,719.5,77.0,3.5,36.5,413.5,683.02,509.6
2016,7,21,17,30,690.0,73.0,3.4,36.0,360.0,630.07,475.12
2016,7,21,17,45,649.0,68.0,3.35,35.5,306.5,571.27,435.5
2016,7,21,18,0,608.0,63.0,3.3,35.0,253.0,511.27,392.73
2016,7,21,18,15,547.0,56.0,2.9,34.0,201.5,438.19,337.7
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,369.55,283.65
2016,7,21,18,45,389.5,39.5,2.15,32.5,104.5,283.6,213.83
2016,7,21,19,0,293.0,30.0,1.8,32.0,59.0,206.94,146.57
2016,7,21,19,15,146.5,15.0,1.8,31.5,29.5,97.97,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,13.34,0.0
2016,7,22,6,15,244.0,26.5,2.35,25.5,54.5,21.02,10.39
2016,7,22,6,30,374.0,39.0,2.3,26.0,91.0,30.15,19.54
2016,7,22,6,45,460.0,46.5,2.3,27.0,140.0,34.3,23.44
2016,7,22,7,0,546.0,54.0,2.3,28.0,189.0,38.31,26.95
2016,7,22,7,15,597.5,60.0,2.15,28.5,241.5,40.85,29.1
2016,7,22,7,30,649.0,66.0,2.0,29.0,294.0,43.23,31.0
2016,7,22,7,45,687.0,70.0,1.9,30.0,348.5,48.54,35.2
2016,7,22,8,0,725.0,74.0,1.8,31.0,403.0,79.22,40.24
2016,7,22,8,15,750.5,77.5,1.85,31.5,455.5,125.59,64.06
2016,7,22,8,30,776.0,81.0,1.9,32.0,508.0,174.97,98.45
2016,7,22,8,45,796.0,83.5,2.0,32.5,558.5,225.28,138.07
2016,7,22,9,0,816.0,86.0,2.1,33.0,609.0,284.37,185.96
2016,7,22,9,15,830.5,88.5,2.2,33.5,655.5,336.48,229.03
2016,7,22,9,30,845.0,91.0,2.3,34.0,702.0,389.54,272.21
2016,7,22,9,45,856.0,92.5,2.4,34.5,743.5,441.06,313.31
2016,7,22,10,0,867.0,94.0,2.5,35.0,785.0,492.72,353.33
2016,7,22,10,15,875.0,96.0,2.55,35.5,820.5,543.15,391.14
2016,7,22,10,30,883.0,98.0,2.6,36.0,856.0,593.01,427.36
2016,7,22,10,45,889.0,99.0,2.65,36.5,885.5,639.99,460.56
2016,7,22,11,0,895.0,100.0,2.7,37.0,915.0,685.78,492.02
2016,7,22,11,15,899.0,101.0,2.75,37.0,936.5,728.77,521.16
2016,7,22,11,30,903.0,102.0,2.8,37.0,958.0,770.02,547.75
2016,7,22,11,45,900.0,107.0,2.85,37.5,971.0,807.4,570.47
2016,7,22,12,0,897.0,112.0,2.9,38.0,984.0,842.32,591.4
2016,7,22,12,15,898.0,112.0,2.95,38.0,990.5,873.62,611.17
2016,7,22,12,30,899.0,112.0,3.0,38.0,997.0,902.5,629.39
2016,7,22,12,45,898.0,112.0,3.05,38.5,995.0,927.06,643.56
2016,7,22,13,0,897.0,112.0,3.1,39.0,993.0,948.87,656.04
2016,7,22,13,15,895.5,112.0,3.15,39.0,983.5,967.33,667.86
2016,7,22,13,30,894.0,112.0,3.2,39.0,974.0,982.74,677.91
2016,7,22,13,45,890.0,111.0,3.25,39.0,956.5,991.54,684.01
2016,7,22,14,0,886.0,110.0,3.3,39.0,939.0,997.06,688.26
2016,7,22,14,15,881.0,109.0,3.3,39.0,914.0,998.29,689.67
2016,7,22,14,30,876.0,108.0,3.3,39.0,889.0,996.24,689.21
2016,7,22,14,45,862.0,110.5,3.35,39.0,855.5,985.72,684.01
2016,7,22,15,0,848.0,113.0,3.4,39.0,822.0,972.23,677.1
2016,7,22,15,15,838.0,111.0,3.4,38.5,784.0,954.93,668.99
2016,7,22,15,30,828.0,109.0,3.4,38.0,746.0,934.79,659.13
2016,7,22,15,45,814.5,106.5,3.4,38.0,702.5,908.04,643.7
2016,7,22,16,0,801.0,104.0,3.4,38.0,659.0,886.96,631.96
2016,7,22,16,15,783.5,101.0,3.4,37.5,611.0,851.23,611.91
2016,7,22,16,30,766.0,98.0,3.4,37.0,563.0,813.66,590.47
2016,7,22,16,45,742.0,94.5,3.4,37.0,511.5,768.28,562.25
2016,7,22,17,0,718.0,91.0,3.4,37.0,460.0,721.95,532.99
2016,7,22,17,15,687.5,86.5,3.3,36.5,407.0,672.17,501.46
2016,7,22,17,30,657.0,82.0,3.2,36.0,354.0,619.3,466.96
2016,7,22,17,45,612.0,76.5,3.15,36.0,300.5,555.31,422.64
2016,7,22,18,0,567.0,71.0,3.1,36.0,247.0,493.42,377.14
2016,7,22,18,15,504.5,62.5,2.75,35.0,196.0,419.24,321.58
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,349.6,267.09
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,263.02,197.18
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,184.58,129.23
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,86.23,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,37.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,74.0,13.0,2.6,25.0,16.0,12.39,0.0
2016,7,23,6,15,189.5,28.0,2.6,25.5,51.0,21.88,10.87
2016,7,23,6,30,305.0,43.0,2.6,26.0,86.0,33.01,21.89
2016,7,23,6,45,395.5,52.5,2.65,26.5,134.0,39.58,27.94
2016,7,23,7,0,486.0,62.0,2.7,27.0,182.0,44.96,32.72
2016,7,23,7,15,540.5,69.5,2.55,27.5,234.0,48.31,35.57
2016,7,23,7,30,595.0,77.0,2.4,28.0,286.0,51.45,38.09
2016,7,23,7,45,640.0,81.0,2.3,29.0,340.5,51.73,38.04
2016,7,23,8,0,685.0,85.0,2.2,30.0,395.0,79.58,42.22
2016,7,23,8,15,712.5,89.5,2.2,30.5,447.5,130.1,69.55
2016,7,23,8,30,740.0,94.0,2.2,31.0,500.0,178.5,103.09
2016,7,23,8,45,765.0,95.5,2.2,32.0,551.0,227.11,140.82
2016,7,23,9,0,790.0,97.0,2.2,33.0,602.0,278.34,182.2
2016,7,23,9,15,805.5,99.5,2.25,33.5,648.5,329.81,224.65
2016,7,23,9,30,821.0,102.0,2.3,34.0,695.0,388.38,271.55
2016,7,23,9,45,835.0,103.0,2.35,34.5,737.5,439.64,312.19
2016,7,23,10,0,849.0,104.0,2.4,35.0,780.0,491.37,352.01
2016,7,23,10,15,858.0,105.5,2.45,35.5,816.0,541.14,389.26
2016,7,23,10,30,867.0,107.0,2.5,36.0,852.0,590.45,425.04
2016,7,23,10,45,875.0,107.5,2.65,36.5,881.5,637.63,458.71
2016,7,23,11,0,883.0,108.0,2.8,37.0,911.0,683.81,490.87
2016,7,23,11,15,887.5,109.0,2.9,37.0,933.0,726.75,520.55
2016,7,23,11,30,892.0,110.0,3.0,37.0,955.0,768.03,547.48
2016,7,23,11,45,893.0,111.5,3.1,37.5,969.0,805.17,570.38
2016,7,23,12,0,894.0,113.0,3.2,38.0,983.0,840.1,591.69
2016,7,23,12,15,895.0,113.5,3.25,38.0,989.0,871.81,611.82
2016,7,23,12,30,896.0,114.0,3.3,38.0,995.0,901.12,630.4
2016,7,23,12,45,896.0,113.5,3.4,38.5,993.5,926.11,645.21
2016,7,23,13,0,896.0,113.0,3.5,39.0,992.0,948.4,658.34
2016,7,23,13,15,894.0,113.0,3.55,39.0,982.0,966.39,669.93
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,981.33,679.74
2016,7,23,13,45,887.5,112.5,3.65,39.0,954.5,990.16,685.87
2016,7,23,14,0,883.0,112.0,3.7,39.0,937.0,995.71,690.13
2016,7,23,14,15,877.5,110.5,3.7,39.0,911.5,995.95,690.93
2016,7,23,14,30,872.0,109.0,3.7,39.0,886.0,992.9,689.86
2016,7,23,14,45,857.5,112.0,3.7,39.0,852.5,982.45,684.3
2016,7,23,15,0,843.0,115.0,3.7,39.0,819.0,969.04,677.06
2016,7,23,15,15,832.5,113.0,3.7,38.5,781.0,951.33,668.62
2016,7,23,15,30,822.0,111.0,3.7,38.0,743.0,930.79,658.43
2016,7,23,15,45,808.0,108.5,3.75,38.0,699.0,911.9,648.23
2016,7,23,16,0,794.0,106.0,3.8,38.0,655.0,882.35,631.11
2016,7,23,16,15,776.5,103.0,3.8,37.5,607.0,846.78,611.05
2016,7,23,16,30,759.0,100.0,3.8,37.0,559.0,809.38,589.53
2016,7,23,16,45,735.0,96.0,3.8,37.0,507.5,763.61,560.82
2016,7,23,17,0,711.0,92.0,3.8,37.0,456.0,716.89,531.06
2016,7,23,17,15,679.5,87.0,3.75,36.5,403.0,666.02,498.73
2016,7,23,17,30,648.0,82.0,3.7,36.0,350.0,612.05,463.33
2016,7,23,17,45,603.0,76.5,3.65,36.0,296.5,548.42,418.84
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,486.91,373.29
2016,7,23,18,15,495.0,62.5,3.3,35.0,192.5,412.84,317.6
2016,7,23,18,30,432.0,54.0,3.0,34.0,142.0,343.37,263.02
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,256.78,192.86
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,178.15,124.25
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,82.85,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.6,25.0,14.0,12.39,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,22.71,11.27
2016,7,24,6,30,272.0,45.0,2.7,26.0,83.0,34.61,23.19
2016,7,24,6,45,364.0,56.0,2.75,26.5,130.5,42.06,30.02
2016,7,24,7,0,456.0,67.0,2.8,27.0,178.0,49.37,36.45
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.0,52.88,39.44
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,56.19,42.09
2016,7,24,7,45,620.5,86.0,2.65,29.0,336.5,55.45,41.15
2016,7,24,8,0,671.0,89.0,2.6,30.0,391.0,80.62,43.95
2016,7,24,8,15,699.5,93.5,2.55,30.5,444.0,125.44,66.62
2016,7,24,8,30,728.0,98.0,2.5,31.0,497.0,178.65,103.76
2016,7,24,8,45,754.5,99.0,2.45,31.5,548.0,226.5,141.04
2016,7,24,9,0,781.0,100.0,2.4,32.0,599.0,277.17,182.34
2016,7,24,9,15,796.5,103.0,2.35,32.5,645.5,328.61,224.84
2016,7,24,9,30,812.0,106.0,2.3,33.0,692.0,387.11,271.73
2016,7,24,9,45,826.0,107.0,2.3,34.0,734.0,437.99,311.49
2016,7,24,10,0,840.0,108.0,2.3,35.0,776.0,489.33,350.24
2016,7,24,10,15,849.0,110.0,2.3,35.5,811.5,539.15,387.31
2016,7,24,10,30,858.0,112.0,2.3,36.0,847.0,588.53,422.86
2016,7,24,10,45,865.5,112.5,2.35,36.5,876.5,635.06,455.62
2016,7,24,11,0,873.0,113.0,2.4,37.0,906.0,680.58,486.78
2016,7,24,11,15,877.0,114.0,2.45,37.0,928.0,722.84,515.83
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,763.41,541.9
2016,7,24,11,45,880.5,118.0,2.6,37.5,963.0,800.36,564.57
2016,7,24,12,0,880.0,121.0,2.7,38.0,976.0,835.05,585.64
2016,7,24,12,15,881.0,121.5,2.7,38.0,982.5,866.45,605.11
2016,7,24,12,30,882.0,122.0,2.7,38.0,989.0,895.49,623.05
2016,7,24,12,45,880.0,122.5,2.75,38.0,986.5,919.36,638.1
2016,7,24,13,0,878.0,123.0,2.8,38.0,984.0,940.53,651.56
2016,7,24,13,15,876.0,122.5,2.8,38.0,974.5,957.89,662.35
2016,7,24,13,30,874.0,122.0,2.8,38.0,965.0,972.24,671.38
2016,7,24,13,45,869.0,122.0,2.85,38.0,947.0,981.01,677.51
2016,7,24,14,0,864.0,122.0,2.9,38.0,929.0,986.58,681.82
2016,7,24,14,15,858.5,120.5,2.9,38.0,903.5,986.91,682.66
2016,7,24,14,30,853.0,119.0,2.9,38.0,878.0,984.01,681.68
2016,7,24,14,45,581.5,252.0,2.9,38.0,761.0,869.64,609.61
2016,7,24,15,0,310.0,385.0,2.9,38.0,644.0,726.75,510.94
2016,7,24,15,15,288.0,370.0,2.9,38.0,601.5,690.64,488.74
2016,7,24,15,30,266.0,355.0,2.9,38.0,559.0,653.6,465.02
2016,7,24,15,45,287.5,327.5,2.9,38.0,536.0,643.46,460.47
2016,7,24,16,0,309.0,300.0,2.9,38.0,513.0,630.92,454.19
2016,7,24,16,15,513.0,207.5,2.9,37.5,530.5,723.15,524.48
2016,7,24,16,30,717.0,115.0,2.9,37.0,548.0,793.2,575.3
2016,7,24,16,45,435.5,167.0,2.95,37.0,423.0,586.27,433.6
2016,7,24,17,0,154.0,219.0,3.0,37.0,298.0,375.9,279.52
2016,7,24,17,15,370.5,158.0,3.0,36.5,318.5,499.23,376.24
2016,7,24,17,30,587.0,97.0,3.0,36.0,339.0,584.0,442.28
2016,7,24,17,45,533.5,91.0,3.0,36.0,286.0,515.87,392.79
2016,7,24,18,0,480.0,85.0,3.0,36.0,233.0,450.45,344.47
2016,7,24,18,15,414.5,74.0,2.85,35.5,183.5,371.36,284.71
2016,7,24,18,30,349.0,63.0,2.7,35.0,134.0,302.59,230.46
2016,7,24,18,45,251.0,48.5,2.55,34.5,91.5,217.69,162.17
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,142.94,97.77
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,66.89,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.77,0.0
2016,7,25,6,15,5.5,25.0,2.05,26.0,26.0,22.89,11.13
2016,7,25,6,30,11.0,45.0,2.0,26.0,47.0,40.25,27.84
2016,7,25,6,45,31.0,69.5,2.0,26.5,76.5,59.08,44.33
2016,7,25,7,0,51.0,94.0,2.0,27.0,106.0,78.25,60.81
2016,7,25,7,15,79.0,115.5,2.0,27.0,140.0,95.11,75.13
2016,7,25,7,30,107.0,137.0,2.0,27.0,174.0,106.35,84.43
2016,7,25,7,45,265.0,142.5,2.0,27.5,256.0,104.11,82.13
2016,7,25,8,0,423.0,148.0,2.0,28.0,338.0,115.43,77.8
2016,7,25,8,15,455.0,162.0,1.9,28.0,390.0,154.76,99.78
2016,7,25,8,30,487.0,176.0,1.8,28.0,442.0,197.89,129.62
2016,7,25,8,45,516.5,188.0,1.75,28.5,495.0,242.73,163.43
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,290.89,200.96
2016,7,25,9,15,567.5,207.0,1.6,29.0,593.0,335.89,237.02
2016,7,25,9,30,589.0,214.0,1.5,29.0,638.0,381.64,273.33
2016,7,25,9,45,623.0,209.5,1.4,29.5,682.0,425.98,307.32
2016,7,25,10,0,657.0,205.0,1.3,30.0,726.0,473.41,342.67
2016,7,25,10,15,669.5,209.0,1.35,30.5,761.5,519.42,376.63
2016,7,25,10,30,682.0,213.0,1.4,31.0,797.0,565.83,409.93
2016,7,25,10,45,712.5,202.0,1.45,32.0,831.0,610.92,440.91
2016,7,25,11,0,743.0,191.0,1.5,33.0,865.0,658.95,472.99
2016,7,25,11,15,749.5,192.5,1.65,33.5,887.0,699.44,500.61
2016,7,25,11,30,756.0,194.0,1.8,34.0,909.0,738.87,527.07
2016,7,25,11,45,422.5,319.5,1.95,34.5,720.5,623.19,444.55
2016,7,25,12,0,89.0,445.0,2.1,35.0,532.0,483.82,342.74
2016,7,25,12,15,79.5,457.5,2.2,35.5,535.5,494.01,349.59
2016,7,25,12,30,70.0,470.0,2.3,36.0,539.0,503.75,355.31
2016,7,25,12,45,48.5,426.5,2.45,36.5,474.5,448.98,317.4
2016,7,25,13,0,27.0,383.0,2.6,37.0,410.0,391.7,277.49
2016,7,25,13,15,428.5,266.0,2.7,37.0,679.0,682.02,487.43
2016,7,25,13,30,830.0,149.0,2.8,37.0,948.0,955.15,665.92
2016,7,25,13,45,829.0,146.0,2.9,37.5,931.5,964.86,669.48
2016,7,25,14,0,828.0,143.0,3.0,38.0,915.0,971.47,673.4
2016,7,25,14,15,454.0,282.5,3.1,38.0,704.5,762.08,537.52
2016,7,25,14,30,80.0,422.0,3.2,38.0,494.0,504.47,356.36
2016,7,25,14,45,112.0,415.0,3.35,38.0,511.0,545.45,387.2
2016,7,25,15,0,144.0,408.0,3.5,38.0,528.0,573.58,408.13
2016,7,25,15,15,445.0,277.5,3.6,37.5,623.5,757.63,543.19
2016,7,25,15,30,746.0,147.0,3.7,37.0,719.0,904.78,645.84
2016,7,25,15,45,719.5,148.5,3.8,37.0,673.5,876.73,628.57
2016,7,25,16,0,693.0,150.0,3.9,37.0,628.0,842.19,608.12
2016,7,25,16,15,347.0,155.5,4.0,36.5,395.0,510.91,380.7
2016,7,25,16,30,1.0,161.0,4.1,36.0,162.0,155.43,112.88
2016,7,25,16,45,192.5,173.0,4.2,35.5,271.5,368.83,279.66
2016,7,25,17,0,384.0,185.0,4.3,35.0,381.0,552.5,418.07
2016,7,25,17,15,192.0,96.0,4.25,34.5,194.0,267.57,206.42
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.49,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,5.1,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.7,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.78,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,2.05,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.2,24.0,6.0,5.72,0.0
2016,7,26,6,15,52.5,29.0,2.25,24.0,35.5,24.84,12.39
2016,7,26,6,30,100.0,52.0,2.3,24.0,65.0,43.06,30.39
2016,7,26,6,45,164.5,74.5,2.4,24.5,108.5,58.31,44.04
2016,7,26,7,0,229.0,97.0,2.5,25.0,152.0,74.44,58.1
2016,7,26,7,15,138.5,114.0,2.5,25.0,149.5,90.16,71.59
2016,7,26,7,30,48.0,131.0,2.5,25.0,147.0,107.55,86.19
2016,7,26,7,45,82.0,158.5,2.55,25.5,192.5,127.6,102.53
2016,7,26,8,0,116.0,186.0,2.6,26.0,238.0,145.23,108.83
2016,7,26,8,15,212.0,202.5,2.6,26.0,312.5,176.22,126.97
2016,7,26,8,30,308.0,219.0,2.6,26.0,387.0,209.68,147.55
2016,7,26,8,45,264.5,252.0,2.65,26.5,406.5,245.65,176.94
2016,7,26,9,0,221.0,285.0,2.7,27.0,426.0,285.08,208.91
2016,7,26,9,15,212.5,310.5,2.7,27.0,454.5,317.72,234.53
2016,7,26,9,30,204.0,336.0,2.7,27.0,483.0,349.67,259.26
2016,7,26,9,45,428.5,270.0,2.75,27.5,603.0,393.81,290.67
2016,7,26,10,0,653.0,204.0,2.8,28.0,723.0,469.85,347.27
2016,7,26,10,15,448.0,309.0,2.8,28.0,672.5,487.09,360.78
2016,7,26,10,30,243.0,414.0,2.8,28.0,622.0,486.88,359.53
2016,7,26,10,45,204.0,434.5,2.8,28.5,613.5,502.14,369.38
2016,7,26,11,0,165.0,455.0,2.8,29.0,605.0,507.6,371.86
2016,7,26,11,15,137.0,463.0,2.8,29.0,590.0,507.04,370.92
2016,7,26,11,30,109.0,471.0,2.8,29.0,575.0,507.0,370.17
2016,7,26,11,45,118.0,481.5,2.8,29.0,595.5,529.94,386.33
2016,7,26,12,0,127.0,492.0,2.8,29.0,616.0,556.6,404.86
2016,7,26,12,15,213.5,485.5,2.8,29.0,695.5,634.55,460.68
2016,7,26,12,30,300.0,479.0,2.8,29.0,775.0,718.49,519.31
2016,7,26,12,45,531.5,337.0,2.8,29.0,858.5,813.87,589.97
2016,7,26,13,0,763.0,195.0,2.8,29.0,942.0,907.24,655.37
2016,7,26,13,15,760.5,194.5,2.8,29.0,933.0,923.71,665.48
2016,7,26,13,30,758.0,194.0,2.8,29.0,924.0,937.42,674.53
2016,7,26,13,45,534.0,319.5,2.85,29.0,829.0,861.53,621.93
2016,7,26,14,0,310.0,445.0,2.9,29.0,734.0,768.32,554.22
2016,7,26,14,15,316.5,432.5,2.9,29.0,720.5,769.45,556.58
2016,7,26,14,30,323.0,420.0,2.9,29.0,707.0,768.97,557.29
2016,7,26,14,45,528.5,295.5,2.9,29.0,744.5,858.49,624.75
2016,7,26,15,0,734.0,171.0,2.9,29.0,782.0,928.79,674.76
2016,7,26,15,15,654.5,209.5,2.85,28.5,735.0,895.01,654.16
2016,7,26,15,30,575.0,248.0,2.8,28.0,688.0,849.33,624.7
2016,7,26,15,45,632.5,198.5,2.8,28.0,656.0,849.11,628.0
2016,7,26,16,0,690.0,149.0,2.8,28.0,624.0,837.82,622.03
2016,7,26,16,15,583.0,176.0,2.75,28.0,557.0,756.91,568.25
2016,7,26,16,30,476.0,203.0,2.7,28.0,490.0,673.74,509.66
2016,7,26,16,45,444.5,190.5,2.7,28.0,439.0,620.79,473.78
2016,7,26,17,0,413.0,178.0,2.7,28.0,388.0,568.17,437.19
2016,7,26,17,15,398.0,158.0,2.6,27.5,341.5,520.54,404.47
2016,7,26,17,30,383.0,138.0,2.5,27.0,295.0,472.53,370.57
2016,7,26,17,45,417.0,113.0,2.4,27.0,260.0,453.19,357.4
2016,7,26,18,0,451.0,88.0,2.3,27.0,225.0,429.21,339.61
2016,7,26,18,15,384.5,76.5,2.1,26.5,176.5,355.26,281.27
2016,7,26,18,30,318.0,65.0,1.9,26.0,128.0,286.88,225.46
2016,7,26,18,45,231.0,48.5,1.7,25.5,87.0,206.95,158.93
2016,7,26,19,0,144.0,32.0,1.5,25.0,46.0,135.82,94.46
2016,7,26,19,15,72.0,16.0,1.5,25.0,23.0,46.34,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,23.0,1.0,0.95,0.0
2016,7,27,6,15,0.0,6.0,0.8,23.5,6.0,5.55,0.0
2016,7,27,6,30,0.0,11.0,1.0,24.0,11.0,10.18,2.9
2016,7,27,6,45,0.0,18.5,1.2,24.5,18.5,17.14,9.04
2016,7,27,7,0,0.0,26.0,1.4,25.0,26.0,24.11,15.14
2016,7,27,7,15,0.0,34.5,1.45,25.5,34.5,32.02,21.95
2016,7,27,7,30,0.0,43.0,1.5,26.0,43.0,39.94,28.64
2016,7,27,7,45,0.0,87.5,1.55,26.5,87.5,80.32,62.62
2016,7,27,8,0,0.0,132.0,1.6,27.0,132.0,117.39,88.74
2016,7,27,8,15,10.5,164.0,1.6,27.0,169.5,145.43,109.94
2016,7,27,8,30,21.0,196.0,1.6,27.0,207.0,174.87,131.81
2016,7,27,8,45,19.0,209.0,1.65,27.5,220.0,188.31,141.47
2016,7,27,9,0,17.0,222.0,1.7,28.0,233.0,201.43,150.87
2016,7,27,9,15,76.0,279.5,1.75,28.5,333.5,259.93,192.75
2016,7,27,9,30,135.0,337.0,1.8,29.0,434.0,324.98,239.22
2016,7,27,9,45,193.0,355.0,1.85,29.5,503.0,374.62,274.43
2016,7,27,10,0,251.0,373.0,1.9,30.0,572.0,423.3,309.05
2016,7,27,10,15,263.0,389.5,2.0,30.0,607.0,460.23,335.93
2016,7,27,10,30,275.0,406.0,2.1,30.0,642.0,498.31,363.37
2016,7,27,10,45,262.5,425.0,2.25,30.0,656.5,524.42,382.06
2016,7,27,11,0,250.0,444.0,2.4,30.0,671.0,549.39,399.72
2016,7,27,11,15,277.5,449.0,2.5,30.0,706.5,589.67,428.32
2016,7,27,11,30,305.0,454.0,2.6,30.0,742.0,631.84,457.94
2016,7,27,11,45,340.5,444.0,2.75,30.5,770.5,668.85,483.48
2016,7,27,12,0,376.0,434.0,2.9,31.0,799.0,707.39,509.89
2016,7,27,12,15,421.5,434.0,2.95,31.0,845.5,764.29,548.89
2016,7,27,12,30,467.0,434.0,3.0,31.0,892.0,824.52,589.48
2016,7,27,12,45,573.5,345.5,3.15,31.0,907.5,859.59,616.89
2016,7,27,13,0,680.0,257.0,3.3,31.0,923.0,893.47,643.85
2016,7,27,13,15,677.5,256.0,3.35,31.0,913.5,909.28,654.57
2016,7,27,13,30,675.0,255.0,3.4,31.0,904.0,922.48,663.75
2016,7,27,13,45,676.0,248.5,3.45,31.0,888.0,930.95,669.9
2016,7,27,14,0,677.0,242.0,3.5,31.0,872.0,936.58,674.36
2016,7,27,14,15,669.0,239.5,3.5,31.0,848.0,934.5,673.64
2016,7,27,14,30,661.0,237.0,3.5,31.0,824.0,929.59,671.27
2016,7,27,14,45,663.0,225.0,3.5,31.0,795.5,921.95,667.25
2016,7,27,15,0,665.0,213.0,3.5,31.0,767.0,911.34,661.42
2016,7,27,15,15,651.0,209.0,3.45,31.0,729.5,890.67,648.78
2016,7,27,15,30,637.0,205.0,3.4,31.0,692.0,867.62,634.69
2016,7,27,15,45,621.0,198.5,3.35,31.0,650.0,837.75,616.06
2016,7,27,16,0,605.0,192.0,3.3,31.0,608.0,805.9,596.1
2016,7,27,16,15,581.5,185.5,3.15,30.5,561.0,765.44,570.47
2016,7,27,16,30,558.0,179.0,3.0,30.0,514.0,718.52,540.16
2016,7,27,16,45,532.0,169.0,2.85,30.0,465.0,670.6,507.57
2016,7,27,17,0,506.0,159.0,2.7,30.0,416.0,622.47,474.34
2016,7,27,17,15,466.5,149.0,2.3,29.5,364.5,563.79,432.69
2016,7,27,17,30,427.0,139.0,1.9,29.0,313.0,506.58,391.23
2016,7,27,17,45,382.0,125.0,1.55,28.5,263.0,442.54,343.88
2016,7,27,18,0,337.0,111.0,1.2,28.0,213.0,381.23,297.24
2016,7,27,18,15,269.5,94.5,1.1,27.5,165.5,295.31,231.02
2016,7,27,18,30,202.0,78.0,1.0,27.0,118.0,227.23,176.33
2016,7,27,18,45,129.0,56.0,0.9,27.0,78.5,154.14,116.11
2016,7,27,19,0,56.0,34.0,0.8,27.0,39.0,78.24,51.25
2016,7,27,19,15,28.0,17.0,0.8,26.5,19.5,28.26,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.0,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,24.0,6.0,5.72,0.0
2016,7,28,6,15,17.5,25.5,2.4,24.0,27.5,22.85,10.25
2016,7,28,6,30,35.0,45.0,2.5,24.0,49.0,39.24,27.12
2016,7,28,6,45,64.0,67.5,2.7,24.5,80.5,55.44,41.56
2016,7,28,7,0,93.0,90.0,2.9,25.0,112.0,72.49,56.42
2016,7,28,7,15,114.5,112.0,2.95,25.5,146.5,88.7,70.22
2016,7,28,7,30,136.0,134.0,3.0,26.0,181.0,104.41,83.25
2016,7,28,7,45,94.5,154.5,3.15,26.5,190.0,118.44,94.57
2016,7,28,8,0,53.0,175.0,3.3,27.0,199.0,142.99,108.15
2016,7,28,8,15,131.0,204.0,3.25,27.0,273.0,169.17,124.28
2016,7,28,8,30,209.0,233.0,3.2,27.0,347.0,211.88,153.02
2016,7,28,8,45,285.5,243.5,3.2,27.5,415.5,242.62,173.32
2016,7,28,9,0,362.0,254.0,3.2,28.0,484.0,289.45,207.27
2016,7,28,9,15,361.5,277.5,3.1,28.5,522.0,330.58,239.58
2016,7,28,9,30,361.0,301.0,3.0,29.0,560.0,371.81,271.42
2016,7,28,9,45,254.0,341.0,2.9,29.5,529.0,381.57,280.47
2016,7,28,10,0,147.0,381.0,2.8,30.0,498.0,387.54,285.07
2016,7,28,10,15,481.0,257.0,2.75,30.0,663.5,460.99,340.18
2016,7,28,10,30,815.0,133.0,2.7,30.0,829.0,577.63,426.89
2016,7,28,10,45,502.0,293.0,2.7,30.5,726.5,558.01,409.57
2016,7,28,11,0,189.0,453.0,2.7,31.0,624.0,521.34,378.33
2016,7,28,11,15,265.0,446.0,2.75,31.0,692.5,578.06,419.45
2016,7,28,11,30,341.0,439.0,2.8,31.0,761.0,645.44,467.0
2016,7,28,11,45,597.0,287.5,2.85,31.0,861.5,727.76,529.51
2016,7,28,12,0,853.0,136.0,2.9,31.0,962.0,823.54,597.01
2016,7,28,12,15,854.5,136.5,2.95,31.0,968.5,854.82,616.98
2016,7,28,12,30,856.0,137.0,3.0,31.0,975.0,883.86,635.93
2016,7,28,12,45,581.5,306.0,3.1,31.5,875.0,827.52,595.11
2016,7,28,13,0,307.0,475.0,3.2,32.0,775.0,750.45,535.43
2016,7,28,13,15,313.0,468.5,3.25,32.0,772.0,763.07,545.03
2016,7,28,13,30,319.0,462.0,3.3,32.0,769.0,774.4,553.26
2016,7,28,13,45,579.5,298.5,3.4,32.0,843.0,885.04,635.63
2016,7,28,14,0,840.0,135.0,3.5,32.0,917.0,974.05,696.19
2016,7,28,14,15,653.0,246.5,3.55,31.5,844.0,925.36,666.38
2016,7,28,14,30,466.0,358.0,3.6,31.0,771.0,856.76,617.83
2016,7,28,14,45,526.5,319.0,3.7,31.0,769.0,880.59,637.51
2016,7,28,15,0,587.0,280.0,3.8,31.0,767.0,900.57,654.14
2016,7,28,15,15,686.5,202.5,3.8,30.5,746.5,918.14,670.39
2016,7,28,15,30,786.0,125.0,3.8,30.0,726.0,917.8,672.8
2016,7,28,15,45,661.0,172.5,3.85,30.0,656.5,846.93,626.98
2016,7,28,16,0,536.0,220.0,3.9,30.0,587.0,766.63,572.48
2016,7,28,16,15,354.5,244.0,3.85,29.5,479.5,604.2,457.17
2016,7,28,16,30,173.0,268.0,3.8,29.0,372.0,451.88,344.32
2016,7,28,16,45,260.5,229.5,3.8,29.0,369.0,494.21,379.86
2016,7,28,17,0,348.0,191.0,3.8,29.0,366.0,515.4,399.09
2016,7,28,17,15,337.0,168.5,3.65,28.5,322.0,470.64,367.45
2016,7,28,17,30,326.0,146.0,3.5,28.0,278.0,425.38,334.93
2016,7,28,17,45,300.5,126.5,3.35,28.0,234.0,373.31,295.32
2016,7,28,18,0,275.0,107.0,3.2,28.0,190.0,322.42,255.59
2016,7,28,18,15,235.0,88.0,3.0,27.5,148.5,264.59,209.4
2016,7,28,18,30,195.0,69.0,2.8,27.0,107.0,209.82,164.22
2016,7,28,18,45,134.0,49.5,2.6,26.5,72.0,146.38,110.95
2016,7,28,19,0,73.0,30.0,2.4,26.0,37.0,87.94,57.92
2016,7,28,19,15,36.5,15.0,2.4,25.5,18.5,29.96,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,7.63,0.0
2016,7,29,6,15,106.5,27.0,1.95,24.0,40.0,22.3,9.44
2016,7,29,6,30,200.0,46.0,2.1,24.0,71.0,35.58,24.04
2016,7,29,6,45,283.5,60.5,2.25,24.5,116.0,45.71,33.31
2016,7,29,7,0,367.0,75.0,2.4,25.0,161.0,55.37,41.85
2016,7,29,7,15,428.0,85.5,2.45,25.0,211.5,61.51,47.23
2016,7,29,7,30,489.0,96.0,2.5,25.0,262.0,67.31,52.14
2016,7,29,7,45,533.0,103.5,2.6,25.5,314.5,69.31,53.58
2016,7,29,8,0,577.0,111.0,2.7,26.0,367.0,87.95,55.56
2016,7,29,8,15,609.0,117.5,2.7,26.0,419.0,129.37,75.57
2016,7,29,8,30,641.0,124.0,2.7,26.0,471.0,174.64,106.46
2016,7,29,8,45,669.5,127.5,2.75,26.5,521.5,220.61,142.22
2016,7,29,9,0,698.0,131.0,2.8,27.0,572.0,269.71,182.48
2016,7,29,9,15,716.5,135.0,2.75,27.0,618.5,319.07,224.16
2016,7,29,9,30,735.0,139.0,2.7,27.0,665.0,374.86,270.32
2016,7,29,9,45,754.5,139.0,2.7,27.5,707.5,423.88,310.17
2016,7,29,10,0,774.0,139.0,2.7,28.0,750.0,474.18,349.95
2016,7,29,10,15,512.5,274.5,2.65,28.0,687.5,490.8,363.43
2016,7,29,10,30,251.0,410.0,2.6,28.0,625.0,487.18,359.34
2016,7,29,10,45,230.5,430.0,2.55,28.5,632.5,513.89,377.41
2016,7,29,11,0,210.0,450.0,2.5,29.0,640.0,532.45,389.18
2016,7,29,11,15,262.5,450.0,2.35,29.0,693.5,579.4,422.28
2016,7,29,11,30,315.0,450.0,2.2,29.0,747.0,635.26,460.74
2016,7,29,11,45,353.0,422.5,2.1,29.5,760.5,659.18,476.47
2016,7,29,12,0,391.0,395.0,2.0,30.0,774.0,683.51,492.53
2016,7,29,12,15,625.5,264.5,1.85,30.0,875.0,782.37,563.39
2016,7,29,12,30,860.0,134.0,1.7,30.0,976.0,884.12,628.66
2016,7,29,12,45,865.0,130.5,1.6,30.5,976.0,910.42,641.79
2016,7,29,13,0,870.0,127.0,1.5,31.0,976.0,934.24,653.9
2016,7,29,13,15,868.0,126.5,1.45,31.0,966.5,951.6,663.89
2016,7,29,13,30,866.0,126.0,1.4,31.0,957.0,965.94,672.11
2016,7,29,13,45,866.0,122.5,1.4,31.5,940.5,976.17,677.27
2016,7,29,14,0,866.0,119.0,1.4,32.0,924.0,983.16,680.59
2016,7,29,14,15,860.5,118.0,1.5,32.0,899.0,983.98,683.15
2016,7,29,14,30,855.0,117.0,1.6,32.0,874.0,981.56,683.88
2016,7,29,14,45,821.5,131.0,1.7,32.0,836.5,963.96,675.32
2016,7,29,15,0,788.0,145.0,1.8,32.0,799.0,953.17,671.12
2016,7,29,15,15,776.5,142.0,1.9,32.0,760.5,934.24,661.75
2016,7,29,15,30,765.0,139.0,2.0,32.0,722.0,912.56,650.64
2016,7,29,15,45,755.5,133.0,2.1,32.0,679.5,886.87,636.86
2016,7,29,16,0,746.0,127.0,2.2,32.0,637.0,858.63,621.32
2016,7,29,16,15,726.5,123.0,2.25,32.0,589.0,825.55,602.01
2016,7,29,16,30,707.0,119.0,2.3,32.0,541.0,786.65,578.62
2016,7,29,16,45,685.0,112.5,2.35,32.0,490.5,741.24,550.46
2016,7,29,17,0,663.0,106.0,2.4,32.0,440.0,694.89,521.14
2016,7,29,17,15,629.0,100.0,2.15,31.5,387.0,639.06,483.98
2016,7,29,17,30,595.0,94.0,1.9,31.0,334.0,583.76,446.38
2016,7,29,17,45,550.5,86.0,1.7,30.5,281.5,519.47,400.39
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,457.3,354.3
2016,7,29,18,15,438.5,67.5,1.4,29.0,179.0,380.39,296.1
2016,7,29,18,30,371.0,57.0,1.3,28.0,129.0,305.77,237.12
2016,7,29,18,45,273.0,43.0,1.25,27.5,86.5,220.93,167.45
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,145.62,96.77
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,51.23,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,22.5,4.0,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,23.0,8.0,7.63,0.0
2016,7,30,6,15,116.5,26.5,2.25,23.5,40.0,20.85,8.03
2016,7,30,6,30,216.0,45.0,2.4,24.0,72.0,34.84,23.37
2016,7,30,6,45,316.0,56.5,2.6,24.5,118.5,42.67,30.71
2016,7,30,7,0,416.0,68.0,2.8,25.0,165.0,50.18,37.42
2016,7,30,7,15,476.0,77.5,2.8,25.5,217.0,55.61,42.1
2016,7,30,7,30,536.0,87.0,2.8,26.0,269.0,59.99,45.71
2016,7,30,7,45,588.5,91.0,2.85,26.5,323.5,59.73,45.26
2016,7,30,8,0,641.0,95.0,2.9,27.0,378.0,76.27,45.54
2016,7,30,8,15,671.5,100.0,2.85,27.5,431.0,120.02,65.65
2016,7,30,8,30,702.0,105.0,2.8,28.0,484.0,167.4,97.45
2016,7,30,8,45,729.0,107.5,2.75,28.5,535.5,220.82,138.89
2016,7,30,9,0,756.0,110.0,2.7,29.0,587.0,271.53,180.4
2016,7,30,9,15,773.0,113.0,2.65,29.5,634.0,322.33,222.83
2016,7,30,9,30,790.0,116.0,2.6,30.0,681.0,374.53,265.82
2016,7,30,9,45,805.5,117.0,2.55,30.5,723.5,425.63,307.05
2016,7,30,10,0,821.0,118.0,2.5,31.0,766.0,482.24,350.91
2016,7,30,10,15,830.5,120.0,2.5,31.0,802.0,531.75,389.36
2016,7,30,10,30,840.0,122.0,2.5,31.0,838.0,580.88,426.5
2016,7,30,10,45,850.0,122.0,2.5,31.5,868.0,628.08,460.43
2016,7,30,11,0,860.0,122.0,2.5,32.0,898.0,674.49,492.83
2016,7,30,11,15,864.5,123.0,2.55,32.0,920.5,716.92,522.93
2016,7,30,11,30,869.0,124.0,2.6,32.0,943.0,757.73,550.1
2016,7,30,11,45,882.0,117.5,2.65,32.5,960.0,796.84,574.48
2016,7,30,12,0,895.0,111.0,2.7,33.0,977.0,834.43,597.63
2016,7,30,12,15,896.0,111.5,2.8,33.0,983.0,866.46,618.57
2016,7,30,12,30,897.0,112.0,2.9,33.0,989.0,896.04,637.96
2016,7,30,12,45,897.0,111.5,3.0,33.5,987.5,921.23,653.23
2016,7,30,13,0,897.0,111.0,3.1,34.0,986.0,943.66,666.75
2016,7,30,13,15,895.0,110.5,3.15,34.0,976.0,961.28,678.31
2016,7,30,13,30,893.0,110.0,3.2,34.0,966.0,975.79,688.04
2016,7,30,13,45,888.5,110.0,3.3,34.5,948.0,985.15,693.58
2016,7,30,14,0,884.0,110.0,3.4,35.0,930.0,991.23,697.18
2016,7,30,14,15,878.5,109.0,3.45,34.5,905.0,992.0,700.11
2016,7,30,14,30,873.0,108.0,3.5,34.0,880.0,989.46,701.13
2016,7,30,14,45,864.5,106.5,3.55,34.0,847.5,980.15,696.54
2016,7,30,15,0,856.0,105.0,3.6,34.0,815.0,967.67,690.08
2016,7,30,15,15,846.0,103.0,3.65,34.0,776.5,950.11,680.46
2016,7,30,15,30,836.0,101.0,3.7,34.0,738.0,929.66,669.04
2016,7,30,15,45,821.5,99.5,3.75,34.0,693.5,902.75,653.42
2016,7,30,16,0,807.0,98.0,3.8,34.0,649.0,873.47,636.21
2016,7,30,16,15,789.0,95.0,3.75,33.5,600.5,844.84,620.15
2016,7,30,16,30,771.0,92.0,3.7,33.0,552.0,806.52,597.36
2016,7,30,16,45,745.5,89.0,3.7,33.0,500.0,760.2,567.82
2016,7,30,17,0,720.0,86.0,3.7,33.0,448.0,713.02,537.25
2016,7,30,17,15,688.0,81.5,3.45,32.5,394.5,658.36,500.98
2016,7,30,17,30,656.0,77.0,3.2,32.0,341.0,607.61,466.69
2016,7,30,17,45,609.0,71.5,3.0,31.5,287.0,542.34,420.77
2016,7,30,18,0,562.0,66.0,2.8,31.0,233.0,479.42,373.72
2016,7,30,18,15,494.5,58.0,2.55,30.0,182.0,403.33,315.23
2016,7,30,18,30,427.0,50.0,2.3,29.0,131.0,332.34,258.09
2016,7,30,18,45,322.0,38.5,2.1,28.5,88.0,243.16,184.22
2016,7,30,19,0,217.0,27.0,1.9,28.0,45.0,162.82,106.42
2016,7,30,19,15,108.5,13.5,1.9,27.5,22.5,59.09,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,139.0,19.5,3.4,24.0,37.0,15.19,3.91
2016,7,31,6,30,278.0,39.0,3.5,24.0,74.0,30.11,19.4
2016,7,31,6,45,389.0,47.0,3.65,24.5,122.5,35.46,24.56
2016,7,31,7,0,500.0,55.0,3.8,25.0,171.0,39.8,28.54
2016,7,31,7,15,557.0,62.0,3.8,25.5,223.5,43.02,31.34
2016,7,31,7,30,614.0,69.0,3.8,26.0,276.0,46.04,33.84
2016,7,31,7,45,662.5,71.5,3.85,26.5,331.5,45.57,33.26
2016,7,31,8,0,711.0,74.0,3.9,27.0,387.0,66.26,37.16
2016,7,31,8,15,738.0,78.0,3.9,27.5,440.5,112.5,57.58
2016,7,31,8,30,765.0,82.0,3.9,28.0,494.0,161.95,90.75
2016,7,31,8,45,784.0,85.0,3.95,28.5,544.5,212.14,130.33
