Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,0,803.0,88.0,4.0,29.0,595.0,271.1,179.06
2016,7,31,9,15,818.0,91.0,4.0,29.5,642.0,323.48,223.46
2016,7,31,9,30,833.0,94.0,4.0,30.0,689.0,376.9,268.2
2016,7,31,9,45,846.0,95.0,4.05,30.5,731.0,428.68,310.88
2016,7,31,10,0,859.0,96.0,4.1,31.0,773.0,480.81,352.65
2016,7,31,10,15,867.5,98.0,4.1,31.0,809.0,531.6,392.93
2016,7,31,10,30,876.0,100.0,4.1,31.0,845.0,581.87,431.76
2016,7,31,10,45,883.0,100.5,4.15,31.5,874.5,629.2,466.73
2016,7,31,11,0,890.0,101.0,4.2,32.0,904.0,675.42,499.97
2016,7,31,11,15,894.5,102.0,4.2,32.5,926.0,719.02,530.04
2016,7,31,11,30,899.0,103.0,4.2,33.0,948.0,760.92,556.86
2016,7,31,11,45,902.5,103.0,4.25,33.5,963.0,799.27,581.16
2016,7,31,12,0,906.0,103.0,4.3,34.0,978.0,835.52,603.82
2016,7,31,12,15,907.0,103.0,4.35,34.0,984.5,867.4,624.71
2016,7,31,12,30,908.0,103.0,4.4,34.0,991.0,896.76,643.93
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.5,922.18,659.23
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,944.76,672.69
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.5,962.45,684.41
2016,7,31,13,30,901.0,104.0,4.6,35.0,967.0,976.98,694.24
2016,7,31,13,45,895.0,105.0,4.65,35.0,948.5,985.89,700.57
2016,7,31,14,0,889.0,106.0,4.7,35.0,930.0,991.49,704.95
2016,7,31,14,15,500.0,269.5,4.7,35.0,731.0,792.69,572.17
2016,7,31,14,30,111.0,433.0,4.7,35.0,532.0,547.02,393.97
2016,7,31,14,45,472.5,275.5,4.7,35.0,670.0,780.17,566.82
2016,7,31,15,0,834.0,118.0,4.7,35.0,808.0,959.44,689.23
2016,7,31,15,15,823.0,116.0,4.7,34.5,769.5,941.3,678.92
2016,7,31,15,30,812.0,114.0,4.7,34.0,731.0,928.7,673.56
2016,7,31,15,45,795.0,112.5,4.75,34.0,686.5,899.97,656.38
2016,7,31,16,0,778.0,111.0,4.8,34.0,642.0,868.94,637.81
2016,7,31,16,15,759.5,108.0,4.8,33.5,593.5,832.73,616.58
2016,7,31,16,30,741.0,105.0,4.8,33.0,545.0,794.75,593.88
2016,7,31,16,45,713.0,101.5,4.8,33.0,493.0,750.34,565.13
2016,7,31,17,0,685.0,98.0,4.8,33.0,441.0,701.81,533.05
2016,7,31,17,15,651.0,92.5,4.65,32.5,387.5,645.82,495.47
2016,7,31,17,30,617.0,87.0,4.5,32.0,334.0,590.36,457.49
2016,7,31,17,45,566.0,81.0,4.35,31.5,280.5,523.12,408.77
2016,7,31,18,0,515.0,75.0,4.2,31.0,227.0,458.49,359.83
2016,7,31,18,15,444.5,65.5,4.05,30.5,176.5,380.64,298.74
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,305.43,237.5
2016,7,31,18,45,265.0,42.5,3.75,29.5,83.5,215.79,163.01
2016,7,31,19,0,156.0,29.0,3.6,29.0,41.0,134.94,85.31
2016,7,31,19,15,78.0,14.5,3.7,28.5,20.5,46.92,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.5,25.0,3.45,23.5,33.0,20.68,6.78
2016,8,1,6,30,129.0,50.0,3.6,24.0,66.0,40.01,27.54
2016,8,1,6,45,254.0,62.5,3.75,24.5,114.5,47.44,34.69
2016,8,1,7,0,379.0,75.0,3.9,25.0,163.0,55.59,42.01
2016,8,1,7,15,444.0,85.5,3.95,25.5,215.0,61.74,47.34
2016,8,1,7,30,509.0,96.0,4.0,26.0,267.0,67.76,52.33
2016,8,1,7,45,580.0,96.5,4.1,26.5,325.0,64.23,49.09
2016,8,1,8,0,651.0,97.0,4.2,27.0,383.0,75.42,46.18
2016,8,1,8,15,682.5,102.0,4.25,27.5,437.0,119.81,65.69
2016,8,1,8,30,714.0,107.0,4.3,28.0,491.0,167.96,97.62
2016,8,1,8,45,746.0,107.5,4.35,29.0,544.0,221.58,138.74
2016,8,1,9,0,778.0,108.0,4.4,30.0,597.0,272.88,180.42
2016,8,1,9,15,795.0,111.5,4.4,30.5,645.0,325.37,224.51
2016,8,1,9,30,812.0,115.0,4.4,31.0,693.0,379.24,269.26
2016,8,1,9,45,828.0,115.5,4.4,31.5,736.5,431.4,311.87
2016,8,1,10,0,844.0,116.0,4.4,32.0,780.0,489.14,357.31
2016,8,1,10,15,853.5,118.0,4.4,32.5,817.0,539.9,396.53
2016,8,1,10,30,863.0,120.0,4.4,33.0,854.0,590.25,434.27
2016,8,1,10,45,872.0,120.5,4.4,33.5,884.5,638.43,469.39
2016,8,1,11,0,881.0,121.0,4.4,34.0,915.0,685.69,502.91
2016,8,1,11,15,886.0,122.0,4.4,34.0,937.5,729.47,534.22
2016,8,1,11,30,891.0,123.0,4.4,34.0,960.0,771.61,562.46
2016,8,1,11,45,895.5,122.5,4.45,34.5,975.0,810.25,586.81
2016,8,1,12,0,900.0,122.0,4.5,35.0,990.0,846.87,609.6
2016,8,1,12,15,901.0,122.0,4.5,35.0,996.5,878.82,630.23
2016,8,1,12,30,902.0,122.0,4.5,35.0,1003.0,908.3,649.21
2016,8,1,12,45,903.0,121.0,4.5,35.5,1001.5,934.26,664.53
2016,8,1,13,0,904.0,120.0,4.5,36.0,1000.0,957.47,678.04
2016,8,1,13,15,901.5,119.5,4.5,36.0,989.5,974.94,689.3
2016,8,1,13,30,899.0,119.0,4.5,36.0,979.0,989.25,698.67
2016,8,1,13,45,896.0,117.5,4.5,36.5,961.0,998.82,703.68
2016,8,1,14,0,893.0,116.0,4.5,37.0,943.0,1005.06,706.7
2016,8,1,14,15,887.0,115.0,4.5,37.0,917.0,1005.48,707.65
2016,8,1,14,30,881.0,114.0,4.5,37.0,891.0,1002.55,706.65
2016,8,1,14,45,873.5,112.0,4.5,37.0,858.0,993.77,702.09
2016,8,1,15,0,866.0,110.0,4.5,37.0,825.0,981.75,695.62
2016,8,1,15,15,855.5,108.0,4.45,36.5,785.5,963.67,686.56
2016,8,1,15,30,845.0,106.0,4.4,36.0,746.0,942.66,675.68
2016,8,1,15,45,831.5,103.0,4.4,36.0,701.0,914.9,659.27
2016,8,1,16,0,818.0,100.0,4.4,36.0,656.0,892.56,646.46
2016,8,1,16,15,799.5,97.0,4.35,35.5,606.5,855.35,624.79
2016,8,1,16,30,781.0,94.0,4.3,35.0,557.0,816.28,601.68
2016,8,1,16,45,756.5,90.5,4.3,35.0,504.5,769.89,572.19
2016,8,1,17,0,732.0,87.0,4.3,35.0,452.0,722.53,541.6
2016,8,1,17,15,699.0,82.5,4.0,34.0,397.0,666.64,505.6
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,614.87,471.58
2016,8,1,17,45,617.0,72.5,3.4,32.5,287.5,547.82,424.08
2016,8,1,18,0,568.0,67.0,3.1,32.0,233.0,483.24,375.58
2016,8,1,18,15,497.5,58.5,2.9,31.0,181.5,404.5,315.16
2016,8,1,18,30,427.0,50.0,2.7,30.0,130.0,331.11,256.18
2016,8,1,18,45,311.5,38.5,2.5,29.5,86.0,236.69,178.13
2016,8,1,19,0,196.0,27.0,2.3,29.0,42.0,149.7,92.18
2016,8,1,19,15,98.0,13.5,2.5,28.5,21.0,54.3,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.0,2.55,23.5,35.0,16.44,3.68
2016,8,2,6,30,228.0,42.0,2.8,24.0,70.0,32.57,21.34
2016,8,2,6,45,345.0,52.0,3.1,24.5,118.5,39.34,27.82
2016,8,2,7,0,462.0,62.0,3.4,25.0,167.0,46.0,33.82
2016,8,2,7,15,522.0,70.0,3.45,25.5,220.0,49.68,37.04
2016,8,2,7,30,582.0,78.0,3.5,26.0,273.0,53.16,39.91
2016,8,2,7,45,639.5,79.5,3.55,27.0,329.5,51.48,38.2
2016,8,2,8,0,697.0,81.0,3.6,28.0,386.0,63.42,36.55
2016,8,2,8,15,725.5,85.0,3.55,28.5,439.5,114.27,59.79
2016,8,2,8,30,754.0,89.0,3.5,29.0,493.0,163.27,91.88
2016,8,2,8,45,779.5,90.5,3.5,29.5,545.0,212.97,130.3
2016,8,2,9,0,805.0,92.0,3.5,30.0,597.0,265.38,173.45
2016,8,2,9,15,820.5,94.5,3.45,30.5,644.5,324.53,222.61
2016,8,2,9,30,836.0,97.0,3.4,31.0,692.0,377.98,267.02
2016,8,2,9,45,849.5,98.0,3.35,32.0,734.5,430.26,308.99
2016,8,2,10,0,863.0,99.0,3.3,33.0,777.0,482.93,349.83
2016,8,2,10,15,871.5,101.0,3.25,33.0,813.0,534.06,389.66
2016,8,2,10,30,880.0,103.0,3.2,33.0,849.0,584.65,427.96
2016,8,2,10,45,887.0,103.5,3.2,33.5,879.0,632.3,462.39
2016,8,2,11,0,894.0,104.0,3.2,34.0,909.0,678.82,495.03
2016,8,2,11,15,898.0,105.0,3.2,34.5,931.0,722.37,524.56
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,764.15,550.66
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,802.46,574.37
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,838.56,596.43
2016,8,2,12,15,907.0,108.0,3.35,36.0,987.5,870.57,616.95
2016,8,2,12,30,908.0,108.0,3.4,36.0,994.0,900.06,635.84
2016,8,2,12,45,907.5,108.0,3.45,36.0,992.0,925.56,652.2
2016,8,2,13,0,907.0,108.0,3.5,36.0,990.0,948.23,666.83
2016,8,2,13,15,905.0,107.5,3.55,36.0,979.5,966.02,678.45
2016,8,2,13,30,903.0,107.0,3.6,36.0,969.0,980.65,688.2
2016,8,2,13,45,899.0,106.0,3.7,36.5,951.0,989.58,693.37
2016,8,2,14,0,895.0,105.0,3.8,37.0,933.0,995.15,696.56
2016,8,2,14,15,889.5,104.0,3.85,36.5,907.5,995.87,699.46
2016,8,2,14,30,884.0,103.0,3.9,36.0,882.0,993.24,700.41
2016,8,2,14,45,876.5,101.5,3.95,36.0,849.5,984.78,696.35
2016,8,2,15,0,869.0,100.0,4.0,36.0,817.0,973.1,690.39
2016,8,2,15,15,859.0,98.5,4.0,36.0,778.0,955.85,680.7
2016,8,2,15,30,849.0,97.0,4.0,36.0,739.0,935.66,669.22
2016,8,2,15,45,836.0,94.5,4.05,36.0,694.5,908.71,653.65
2016,8,2,16,0,823.0,92.0,4.1,36.0,650.0,879.23,636.4
2016,8,2,16,15,805.5,89.0,4.05,35.5,601.0,842.78,615.25
2016,8,2,16,30,788.0,86.0,4.0,35.0,552.0,811.92,597.68
2016,8,2,16,45,764.5,83.0,4.0,35.0,500.0,766.74,569.05
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,720.55,539.36
2016,8,2,17,15,709.5,75.5,3.8,34.5,394.0,665.54,503.28
2016,8,2,17,30,678.0,71.0,3.6,34.0,340.0,610.71,466.46
2016,8,2,17,45,631.0,66.0,3.45,33.5,285.5,548.43,423.13
2016,8,2,18,0,584.0,61.0,3.3,33.0,231.0,485.37,376.29
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.5,408.57,317.23
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,337.05,259.57
2016,8,2,18,45,332.0,35.5,2.4,30.0,84.5,243.49,182.5
2016,8,2,19,0,217.0,25.0,2.1,29.0,41.0,156.6,93.03
2016,8,2,19,15,108.5,12.5,2.2,28.5,20.5,57.6,0.0
2016,8,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,14.46,1.95
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,29.47,18.64
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,35.33,24.29
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,40.93,29.35
2016,8,3,7,15,554.0,63.0,2.75,26.5,221.0,44.08,32.11
2016,8,3,7,30,613.0,70.0,2.7,27.0,274.0,47.06,34.56
2016,8,3,7,45,660.5,73.0,2.7,28.0,329.5,46.87,34.15
2016,8,3,8,0,708.0,76.0,2.7,29.0,385.0,63.57,37.33
2016,8,3,8,15,736.0,80.0,2.7,29.5,439.0,109.76,55.89
2016,8,3,8,30,764.0,84.0,2.7,30.0,493.0,159.29,87.94
2016,8,3,8,45,786.0,87.0,2.7,30.5,544.5,210.1,127.03
2016,8,3,9,0,808.0,90.0,2.7,31.0,596.0,263.22,170.52
2016,8,3,9,15,823.5,92.5,2.65,31.5,643.5,322.59,219.45
2016,8,3,9,30,839.0,95.0,2.6,32.0,691.0,376.23,263.6
2016,8,3,9,45,851.0,97.0,2.6,32.5,733.5,428.9,306.14
2016,8,3,10,0,863.0,99.0,2.6,33.0,776.0,481.83,347.59
2016,8,3,10,15,871.5,100.5,2.6,33.5,812.5,532.59,386.2
2016,8,3,10,30,880.0,102.0,2.6,34.0,849.0,582.8,423.14
2016,8,3,10,45,887.0,103.0,2.65,34.5,878.5,630.92,457.66
2016,8,3,11,0,894.0,104.0,2.7,35.0,908.0,677.92,490.43
2016,8,3,11,15,898.5,105.0,2.75,35.0,930.5,721.85,521.21
2016,8,3,11,30,903.0,106.0,2.8,35.0,953.0,764.07,548.71
2016,8,3,11,45,904.5,107.5,2.85,35.5,967.5,802.51,572.37
2016,8,3,12,0,906.0,109.0,2.9,36.0,982.0,838.71,594.35
2016,8,3,12,15,907.0,109.0,2.95,36.0,988.0,870.77,614.78
2016,8,3,12,30,908.0,109.0,3.0,36.0,994.0,900.3,633.59
2016,8,3,12,45,908.5,108.5,3.1,36.5,992.5,926.27,649.14
2016,8,3,13,0,909.0,108.0,3.2,37.0,991.0,949.43,662.92
2016,8,3,13,15,907.0,107.5,3.25,37.0,981.0,967.27,674.48
2016,8,3,13,30,905.0,107.0,3.3,37.0,971.0,981.93,684.18
2016,8,3,13,45,902.0,106.0,3.4,37.0,953.0,991.85,691.41
2016,8,3,14,0,899.0,105.0,3.5,37.0,935.0,998.43,696.71
2016,8,3,14,15,893.5,104.0,3.55,37.0,909.0,999.16,698.18
2016,8,3,14,30,888.0,103.0,3.6,37.0,883.0,996.53,697.71
2016,8,3,14,45,877.0,103.5,3.65,37.0,849.5,986.74,692.9
2016,8,3,15,0,866.0,104.0,3.7,37.0,816.0,973.82,686.26
2016,8,3,15,15,856.0,102.0,3.75,36.5,777.0,956.09,678.08
2016,8,3,15,30,846.0,100.0,3.8,36.0,738.0,935.41,668.03
2016,8,3,15,45,833.0,97.5,3.9,36.0,694.0,908.53,652.84
2016,8,3,16,0,820.0,95.0,4.0,36.0,650.0,879.14,635.95
2016,8,3,16,15,802.5,92.0,4.0,35.5,601.0,850.44,620.23
2016,8,3,16,30,785.0,89.0,4.0,35.0,552.0,812.09,597.83
2016,8,3,16,45,762.0,85.5,4.0,35.0,499.5,766.81,569.18
2016,8,3,17,0,739.0,82.0,4.0,35.0,447.0,720.47,539.39
2016,8,3,17,15,707.0,77.5,3.9,34.5,392.5,665.12,503.37
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,613.39,468.99
2016,8,3,17,45,628.5,67.5,3.7,33.5,284.0,547.8,423.26
2016,8,3,18,0,582.0,62.0,3.6,33.0,230.0,484.53,376.11
2016,8,3,18,15,513.0,54.0,3.3,32.0,178.0,406.93,316.25
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,334.66,257.83
2016,8,3,18,45,331.0,35.0,2.7,30.5,83.0,241.87,180.66
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,154.61,87.15
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,57.14,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,17.5,2.65,24.5,35.5,13.62,0.88
2016,8,4,6,30,308.0,35.0,2.8,25.0,71.0,27.69,17.12
2016,8,4,6,45,410.5,44.0,3.0,25.5,119.5,33.21,22.49
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,38.5,27.27
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,41.39,29.81
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,44.12,32.07
2016,8,4,7,45,673.5,69.5,3.25,28.0,329.5,49.05,35.99
2016,8,4,8,0,718.0,73.0,3.3,29.0,385.0,60.01,35.32
2016,8,4,8,15,745.5,77.0,3.3,29.5,439.0,106.74,53.53
2016,8,4,8,30,773.0,81.0,3.3,30.0,493.0,156.75,85.72
2016,8,4,8,45,793.5,83.5,3.3,30.5,544.0,207.41,124.75
2016,8,4,9,0,814.0,86.0,3.3,31.0,595.0,267.04,173.34
2016,8,4,9,15,829.5,88.5,3.3,31.5,642.5,319.95,217.7
2016,8,4,9,30,845.0,91.0,3.3,32.0,690.0,373.92,262.48
2016,8,4,9,45,855.0,94.0,3.3,32.5,732.5,426.93,305.64
2016,8,4,10,0,865.0,97.0,3.3,33.0,775.0,479.99,347.56
2016,8,4,10,15,874.0,98.5,3.3,33.5,811.5,531.14,386.81
2016,8,4,10,30,883.0,100.0,3.3,34.0,848.0,581.79,424.44
2016,8,4,10,45,887.0,102.5,3.35,34.5,877.0,629.54,459.01
2016,8,4,11,0,891.0,105.0,3.4,35.0,906.0,675.91,491.64
2016,8,4,11,15,896.0,106.0,3.45,35.0,928.5,720.11,523.01
2016,8,4,11,30,901.0,107.0,3.5,35.0,951.0,762.65,551.01
2016,8,4,11,45,902.0,109.0,3.6,35.5,965.0,801.12,575.16
2016,8,4,12,0,903.0,111.0,3.7,36.0,979.0,837.32,597.64
2016,8,4,12,15,904.0,111.0,3.75,36.0,985.5,869.34,618.28
2016,8,4,12,30,905.0,111.0,3.8,36.0,992.0,898.83,637.28
2016,8,4,12,45,902.0,113.0,3.9,36.0,989.5,923.95,653.76
2016,8,4,13,0,899.0,115.0,4.0,36.0,987.0,946.18,668.46
2016,8,4,13,15,897.0,114.5,4.05,36.0,977.0,963.95,680.14
2016,8,4,13,30,895.0,114.0,4.1,36.0,967.0,978.57,689.94
2016,8,4,13,45,888.5,114.5,4.15,36.5,948.0,986.59,694.23
2016,8,4,14,0,882.0,115.0,4.2,37.0,929.0,991.27,696.56
2016,8,4,14,15,876.5,114.0,4.2,37.0,903.5,992.07,697.76
2016,8,4,14,30,871.0,113.0,4.2,37.0,878.0,989.56,697.03
2016,8,4,14,45,862.5,111.5,4.25,37.0,845.0,980.28,692.42
2016,8,4,15,0,854.0,110.0,4.3,37.0,812.0,967.81,685.93
2016,8,4,15,15,843.5,108.0,4.3,36.5,773.0,949.78,677.12
2016,8,4,15,30,833.0,106.0,4.3,36.0,734.0,928.85,666.49
2016,8,4,15,45,821.0,102.5,4.3,36.0,689.5,902.06,650.67
2016,8,4,16,0,809.0,99.0,4.3,36.0,645.0,880.61,638.42
2016,8,4,16,15,791.0,96.0,4.2,35.5,596.0,843.99,616.86
2016,8,4,16,30,773.0,93.0,4.1,35.0,547.0,805.5,593.89
2016,8,4,16,45,751.5,88.5,4.1,35.0,495.0,760.62,565.42
2016,8,4,17,0,730.0,84.0,4.1,35.0,443.0,714.62,535.75
2016,8,4,17,15,697.5,79.0,3.95,34.5,389.0,658.58,498.97
2016,8,4,17,30,665.0,74.0,3.8,34.0,335.0,606.36,464.01
2016,8,4,17,45,622.0,67.5,3.7,33.5,281.0,542.35,419.26
2016,8,4,18,0,579.0,61.0,3.6,33.0,227.0,480.4,373.0
2016,8,4,18,15,509.5,53.5,3.25,32.0,175.5,403.36,313.34
2016,8,4,18,30,440.0,46.0,2.9,31.0,124.0,331.68,255.2
2016,8,4,18,45,329.0,34.5,2.6,30.5,81.0,239.72,178.49
2016,8,4,19,0,218.0,23.0,2.3,30.0,38.0,152.13,80.35
2016,8,4,19,15,109.0,11.5,2.4,29.5,19.0,56.47,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,13.68,0.18
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,27.79,17.15
2016,8,5,6,45,396.0,45.5,2.65,25.5,118.0,34.64,23.68
2016,8,5,7,0,493.0,56.0,2.8,26.0,166.0,41.12,29.5
2016,8,5,7,15,553.5,63.0,2.8,26.5,219.5,44.26,32.26
2016,8,5,7,30,614.0,70.0,2.8,27.0,273.0,47.23,34.71
2016,8,5,7,45,658.0,75.0,2.8,27.5,328.5,48.47,35.59
2016,8,5,8,0,702.0,80.0,2.8,28.0,384.0,63.87,39.69
2016,8,5,8,15,730.5,84.0,2.75,28.5,438.0,109.76,57.0
2016,8,5,8,30,759.0,88.0,2.7,29.0,492.0,159.09,88.45
2016,8,5,8,45,781.5,91.5,2.65,29.5,544.0,210.17,127.58
2016,8,5,9,0,804.0,95.0,2.6,30.0,596.0,263.65,171.3
2016,8,5,9,15,819.5,97.5,2.55,30.5,643.5,316.43,215.48
2016,8,5,9,30,835.0,100.0,2.5,31.0,691.0,376.44,264.44
2016,8,5,9,45,846.5,102.5,2.45,31.5,733.5,429.24,307.1
2016,8,5,10,0,858.0,105.0,2.4,32.0,776.0,482.26,348.59
2016,8,5,10,15,866.5,106.5,2.4,32.0,812.5,532.92,387.97
2016,8,5,10,30,875.0,108.0,2.4,32.0,849.0,583.03,425.84
2016,8,5,10,45,881.0,109.5,2.4,32.5,878.5,630.88,460.15
2016,8,5,11,0,887.0,111.0,2.4,33.0,908.0,677.52,492.58
2016,8,5,11,15,891.5,112.0,2.45,33.0,929.5,721.31,523.51
2016,8,5,11,30,896.0,113.0,2.5,33.0,951.0,763.38,551.19
2016,8,5,11,45,892.0,118.0,2.55,33.5,963.5,800.52,574.08
2016,8,5,12,0,888.0,123.0,2.6,34.0,976.0,835.09,595.12
2016,8,5,12,15,888.5,123.5,2.65,34.0,982.0,866.82,615.44
2016,8,5,12,30,889.0,124.0,2.7,34.0,988.0,896.06,634.16
2016,8,5,12,45,887.0,124.5,2.8,34.5,985.0,920.46,648.85
2016,8,5,13,0,885.0,125.0,2.9,35.0,982.0,942.03,661.78
2016,8,5,13,15,882.0,124.5,2.95,35.0,971.5,958.75,672.72
2016,8,5,13,30,879.0,124.0,3.0,35.0,961.0,972.34,681.83
2016,8,5,13,45,873.0,124.0,3.1,35.0,942.0,980.3,687.92
2016,8,5,14,0,867.0,124.0,3.2,35.0,923.0,984.98,692.12
2016,8,5,14,15,860.5,123.0,3.25,34.5,897.0,984.85,694.52
2016,8,5,14,30,854.0,122.0,3.3,34.0,871.0,981.45,695.02
2016,8,5,14,45,835.0,126.0,3.35,34.0,835.5,967.77,687.69
2016,8,5,15,0,816.0,130.0,3.4,34.0,800.0,959.97,684.29
2016,8,5,15,15,804.0,127.5,3.45,33.5,760.5,940.59,674.88
2016,8,5,15,30,792.0,125.0,3.5,33.0,721.0,918.4,663.7
2016,8,5,15,45,777.5,121.5,3.55,33.0,676.5,890.05,647.1
2016,8,5,16,0,763.0,118.0,3.6,33.0,632.0,859.31,628.87
2016,8,5,16,15,430.0,187.5,3.65,33.0,472.5,620.48,464.28
2016,8,5,16,30,97.0,257.0,3.7,33.0,313.0,358.41,268.76
2016,8,5,16,45,385.5,178.5,3.75,33.0,371.5,552.98,420.54
2016,8,5,17,0,674.0,100.0,3.8,33.0,430.0,691.3,523.97
2016,8,5,17,15,638.0,94.0,3.7,32.5,376.0,633.52,484.53
2016,8,5,17,30,602.0,88.0,3.6,32.0,322.0,576.44,445.62
2016,8,5,17,45,557.5,79.5,3.5,31.5,269.0,511.44,398.48
2016,8,5,18,0,513.0,71.0,3.4,31.0,216.0,448.63,351.04
2016,8,5,18,15,439.5,61.5,3.15,30.5,166.0,369.46,288.66
2016,8,5,18,30,366.0,52.0,2.9,30.0,116.0,295.9,228.37
2016,8,5,18,45,261.0,38.0,2.65,29.5,75.0,206.39,153.53
2016,8,5,19,0,156.0,24.0,2.4,29.0,34.0,122.38,58.63
2016,8,5,19,15,78.0,12.0,2.35,29.0,17.0,43.86,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,6,15,107.5,19.5,2.45,24.5,31.5,15.32,0.0
2016,8,6,6,30,215.0,39.0,2.6,25.0,63.0,30.31,19.15
2016,8,6,6,45,310.5,51.5,2.8,25.5,108.5,39.09,27.4
2016,8,6,7,0,406.0,64.0,3.0,26.0,154.0,47.48,34.89
2016,8,6,7,15,469.5,73.5,3.05,26.5,205.5,52.98,39.68
2016,8,6,7,30,533.0,83.0,3.1,27.0,257.0,57.5,43.43
2016,8,6,7,45,585.0,87.5,3.15,27.5,312.0,57.74,43.43
2016,8,6,8,0,637.0,92.0,3.2,28.0,367.0,64.99,42.0
2016,8,6,8,15,486.5,149.0,3.15,28.5,376.0,136.47,86.68
2016,8,6,8,30,336.0,206.0,3.1,29.0,385.0,196.86,135.26
2016,8,6,8,45,546.0,156.0,3.1,29.5,481.0,211.44,137.76
2016,8,6,9,0,756.0,106.0,3.1,30.0,577.0,259.77,170.05
2016,8,6,9,15,773.0,109.5,3.05,30.5,624.0,311.23,213.01
2016,8,6,9,30,790.0,113.0,3.0,31.0,671.0,364.09,256.66
2016,8,6,9,45,804.5,115.0,3.0,32.0,714.0,415.88,298.11
2016,8,6,10,0,819.0,117.0,3.0,33.0,757.0,473.16,342.06
2016,8,6,10,15,829.0,119.0,3.0,33.5,793.0,523.15,380.21
2016,8,6,10,30,839.0,121.0,3.0,34.0,829.0,572.8,416.94
2016,8,6,10,45,846.0,122.5,3.0,34.5,859.0,619.68,450.63
2016,8,6,11,0,853.0,124.0,3.0,35.0,889.0,665.53,482.62
2016,8,6,11,15,858.0,125.5,3.0,35.0,911.5,708.76,513.01
2016,8,6,11,30,863.0,127.0,3.0,35.0,934.0,750.42,540.82
2016,8,6,11,45,867.0,127.0,3.05,35.5,948.5,788.26,564.27
2016,8,6,12,0,871.0,127.0,3.1,36.0,963.0,824.12,586.21
2016,8,6,12,15,872.0,127.5,3.1,36.0,969.5,855.78,606.25
2016,8,6,12,30,873.0,128.0,3.1,36.0,976.0,885.04,624.7
2016,8,6,12,45,872.0,128.5,3.15,36.0,974.0,909.99,640.7
2016,8,6,13,0,871.0,129.0,3.2,36.0,972.0,932.2,655.03
2016,8,6,13,15,868.5,128.5,3.2,36.0,961.5,949.18,665.81
2016,8,6,13,30,866.0,128.0,3.2,36.0,951.0,963.09,674.77
2016,8,6,13,45,861.5,127.5,3.25,36.5,933.0,971.9,679.6
2016,8,6,14,0,857.0,127.0,3.3,37.0,915.0,977.48,682.54
2016,8,6,14,15,850.5,125.5,3.25,37.0,889.0,976.83,682.45
2016,8,6,14,30,844.0,124.0,3.2,37.0,863.0,972.91,680.5
2016,8,6,14,45,833.0,124.0,3.2,37.0,829.5,962.94,675.26
2016,8,6,15,0,822.0,124.0,3.2,37.0,796.0,949.95,668.28
2016,8,6,15,15,810.5,121.5,3.15,36.5,757.0,939.38,664.0
2016,8,6,15,30,799.0,119.0,3.1,36.0,718.0,917.5,652.57
2016,8,6,15,45,783.5,116.5,3.1,36.0,673.5,889.16,636.04
2016,8,6,16,0,768.0,114.0,3.1,36.0,629.0,858.48,617.97
2016,8,6,16,15,748.0,110.0,3.05,35.5,580.0,819.86,595.52
2016,8,6,16,30,728.0,106.0,3.0,35.0,531.0,779.56,571.69
2016,8,6,16,45,700.5,102.0,3.0,35.0,478.5,735.48,544.01
2016,8,6,17,0,673.0,98.0,3.0,35.0,426.0,687.09,512.9
2016,8,6,17,15,637.0,92.0,2.9,34.5,372.5,629.35,475.16
2016,8,6,17,30,601.0,86.0,2.8,34.0,319.0,572.34,436.89
2016,8,6,17,45,549.0,79.0,2.7,33.5,265.5,504.01,387.92
2016,8,6,18,0,497.0,72.0,2.6,33.0,212.0,438.47,338.98
2016,8,6,18,15,421.5,62.0,2.3,32.0,162.0,358.26,277.03
2016,8,6,18,30,346.0,52.0,2.0,31.0,112.0,281.65,215.49
2016,8,6,18,45,233.0,37.5,1.75,30.5,71.5,191.16,140.51
2016,8,6,19,0,120.0,23.0,1.5,30.0,31.0,103.17,42.55
2016,8,6,19,15,60.0,11.5,1.55,30.0,15.5,35.79,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,6,15,96.0,20.0,2.7,24.5,30.5,15.76,0.0
2016,8,7,6,30,192.0,40.0,2.9,25.0,61.0,31.15,19.76
2016,8,7,6,45,303.5,51.5,3.1,26.0,107.5,39.13,27.35
2016,8,7,7,0,415.0,63.0,3.3,27.0,154.0,47.41,34.67
2016,8,7,7,15,478.5,72.0,3.3,27.5,206.0,51.83,38.53
2016,8,7,7,30,542.0,81.0,3.3,28.0,258.0,56.0,41.97
2016,8,7,7,45,599.5,84.0,3.35,28.5,314.0,55.2,41.1
2016,8,7,8,0,657.0,87.0,3.4,29.0,370.0,60.29,45.12
2016,8,7,8,15,687.5,92.0,3.3,29.5,423.5,104.96,55.13
2016,8,7,8,30,718.0,97.0,3.2,30.0,477.0,158.51,89.51
2016,8,7,8,45,746.0,98.5,3.15,31.0,529.0,206.72,125.52
2016,8,7,9,0,774.0,100.0,3.1,32.0,581.0,257.98,166.61
2016,8,7,9,15,790.5,103.0,2.95,32.5,628.5,309.9,209.66
2016,8,7,9,30,807.0,106.0,2.8,33.0,676.0,363.14,253.28
2016,8,7,9,45,821.5,107.5,2.7,33.5,718.5,420.95,299.18
2016,8,7,10,0,836.0,109.0,2.6,34.0,761.0,473.34,339.88
2016,8,7,10,15,845.5,111.0,2.55,34.5,797.5,523.92,378.1
2016,8,7,10,30,855.0,113.0,2.5,35.0,834.0,574.09,414.72
2016,8,7,10,45,862.5,114.0,2.45,35.5,863.5,621.59,448.3
2016,8,7,11,0,870.0,115.0,2.4,36.0,893.0,668.06,480.1
2016,8,7,11,15,874.5,116.0,2.45,36.0,915.0,711.22,510.29
2016,8,7,11,30,879.0,117.0,2.5,36.0,937.0,752.71,537.58
2016,8,7,11,45,883.0,116.5,2.55,36.5,952.0,790.66,560.79
2016,8,7,12,0,887.0,116.0,2.6,37.0,967.0,826.55,582.46
2016,8,7,12,15,888.0,116.0,2.65,37.0,973.0,858.18,602.51
2016,8,7,12,30,889.0,116.0,2.7,37.0,979.0,887.33,620.97
2016,8,7,12,45,888.5,116.0,2.8,37.5,977.0,912.52,635.99
2016,8,7,13,0,888.0,116.0,2.9,38.0,975.0,934.91,649.27
2016,8,7,13,15,886.0,115.5,2.95,38.0,964.5,952.47,660.61
2016,8,7,13,30,884.0,115.0,3.0,38.0,954.0,966.91,670.14
2016,8,7,13,45,880.0,114.0,3.1,38.0,936.0,975.7,676.67
2016,8,7,14,0,876.0,113.0,3.2,38.0,918.0,981.18,681.31
2016,8,7,14,15,870.0,112.0,3.2,38.0,892.0,981.37,682.11
2016,8,7,14,30,864.0,111.0,3.2,38.0,866.0,978.26,681.02
2016,8,7,14,45,846.5,115.0,3.25,38.0,831.0,965.91,674.67
2016,8,7,15,0,829.0,119.0,3.3,38.0,796.0,950.64,666.64
2016,8,7,15,15,817.5,116.5,3.3,37.5,757.0,931.38,657.22
2016,8,7,15,30,806.0,114.0,3.3,37.0,718.0,917.63,651.37
2016,8,7,15,45,791.0,111.5,3.3,37.0,673.0,889.59,634.97
2016,8,7,16,0,776.0,109.0,3.3,37.0,628.0,859.16,617.09
2016,8,7,16,15,757.0,105.5,3.3,36.5,579.5,821.8,595.77
2016,8,7,16,30,738.0,102.0,3.3,36.0,531.0,782.68,573.0
2016,8,7,16,45,711.0,98.0,3.3,36.0,478.5,738.42,545.19
2016,8,7,17,0,684.0,94.0,3.3,36.0,426.0,690.08,514.12
2016,8,7,17,15,648.5,88.5,3.2,35.5,372.0,632.97,476.87
2016,8,7,17,30,613.0,83.0,3.1,35.0,318.0,576.54,439.07
2016,8,7,17,45,561.0,76.5,3.05,34.5,264.5,508.41,390.55
2016,8,7,18,0,509.0,70.0,3.0,34.0,211.0,443.07,341.83
2016,8,7,18,15,434.0,60.0,2.7,33.0,161.0,362.78,279.84
2016,8,7,18,30,359.0,50.0,2.4,32.0,111.0,288.36,219.85
2016,8,7,18,45,244.0,36.0,2.1,31.5,70.5,194.4,141.99
2016,8,7,19,0,129.0,22.0,1.8,31.0,30.0,104.85,35.65
2016,8,7,19,15,64.5,11.0,1.85,31.0,15.0,37.04,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.5,21.0,2.7,25.5,28.0,17.46,0.0
2016,8,8,6,30,133.0,42.0,2.8,26.0,56.0,33.97,21.86
2016,8,8,6,45,237.5,57.0,2.95,26.5,101.5,43.45,30.88
2016,8,8,7,0,342.0,72.0,3.1,27.0,147.0,53.64,39.92
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,60.61,45.95
2016,8,8,7,30,474.0,95.0,3.1,28.0,249.0,67.22,51.44
2016,8,8,7,45,537.5,99.0,3.1,28.5,305.0,66.97,50.99
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,70.39,53.56
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,112.81,63.42
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,159.23,92.2
2016,8,8,8,45,698.5,117.0,2.95,30.5,519.5,206.16,127.08
2016,8,8,9,0,730.0,119.0,2.9,31.0,572.0,256.54,167.42
2016,8,8,9,15,748.0,123.0,2.85,31.5,619.0,312.66,213.36
2016,8,8,9,30,766.0,127.0,2.8,32.0,666.0,365.02,256.15
2016,8,8,9,45,781.5,128.5,2.8,33.0,708.5,415.65,296.35
2016,8,8,10,0,797.0,130.0,2.8,34.0,751.0,467.1,335.87
2016,8,8,10,15,807.5,132.5,2.8,34.5,787.5,517.44,374.01
2016,8,8,10,30,818.0,135.0,2.8,35.0,824.0,567.63,410.83
2016,8,8,10,45,826.0,136.5,2.8,35.5,853.5,617.4,446.18
2016,8,8,11,0,834.0,138.0,2.8,36.0,883.0,663.17,477.86
2016,8,8,11,15,839.5,139.0,2.85,36.0,905.5,705.7,507.78
2016,8,8,11,30,845.0,140.0,2.9,36.0,928.0,746.73,535.77
2016,8,8,11,45,660.0,277.5,2.95,36.5,899.5,762.26,541.07
2016,8,8,12,0,475.0,415.0,3.0,37.0,871.0,765.9,537.56
2016,8,8,12,15,667.5,276.5,3.0,37.0,920.5,823.87,581.08
2016,8,8,12,30,860.0,138.0,3.0,37.0,970.0,881.36,619.46
2016,8,8,12,45,857.5,139.0,3.05,37.5,967.5,905.24,633.18
2016,8,8,13,0,855.0,140.0,3.1,38.0,965.0,926.36,645.39
2016,8,8,13,15,852.5,139.0,3.1,38.0,954.5,942.73,655.7
2016,8,8,13,30,850.0,138.0,3.1,38.0,944.0,956.06,664.23
2016,8,8,13,45,842.5,139.0,3.1,38.0,925.0,963.38,669.15
2016,8,8,14,0,835.0,140.0,3.1,38.0,906.0,967.5,672.24
2016,8,8,14,15,828.5,138.5,3.1,38.0,880.0,966.91,672.55
2016,8,8,14,30,822.0,137.0,3.1,38.0,854.0,963.13,671.04
2016,8,8,14,45,810.0,136.5,3.1,38.0,820.5,960.67,670.53
2016,8,8,15,0,798.0,136.0,3.1,38.0,787.0,946.57,662.83
2016,8,8,15,15,786.0,133.5,3.1,37.5,747.5,927.34,653.44
2016,8,8,15,30,774.0,131.0,3.1,37.0,708.0,905.34,642.33
2016,8,8,15,45,756.5,128.5,3.15,37.0,663.5,875.55,625.16
2016,8,8,16,0,739.0,126.0,3.2,37.0,619.0,843.52,606.48
2016,8,8,16,15,718.0,121.5,3.15,36.5,570.0,808.57,586.41
2016,8,8,16,30,697.0,117.0,3.1,36.0,521.0,767.79,562.19
2016,8,8,16,45,668.0,112.5,3.1,36.0,468.5,719.03,531.26
2016,8,8,17,0,639.0,108.0,3.1,36.0,416.0,669.82,499.49
2016,8,8,17,15,600.5,101.5,3.0,35.5,362.5,610.73,460.66
2016,8,8,17,30,562.0,95.0,2.9,35.0,309.0,552.55,420.79
2016,8,8,17,45,510.5,86.0,2.8,34.5,256.0,483.69,371.22
2016,8,8,18,0,459.0,77.0,2.7,34.0,203.0,417.61,321.8
2016,8,8,18,15,381.0,65.5,2.5,33.5,154.0,332.96,256.08
2016,8,8,18,30,303.0,54.0,2.3,33.0,105.0,259.69,196.76
2016,8,8,18,45,196.5,38.0,2.15,32.5,66.0,173.35,125.12
2016,8,8,19,0,90.0,22.0,2.0,32.0,27.0,78.54,18.01
2016,8,8,19,15,45.0,11.0,2.1,31.5,13.5,28.92,0.0
2016,8,8,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,96.0,19.0,2.85,25.5,29.0,14.99,0.0
2016,8,9,6,30,192.0,38.0,3.0,26.0,58.0,29.62,18.26
2016,8,9,6,45,300.5,50.5,3.2,26.5,104.5,38.43,26.65
2016,8,9,7,0,409.0,63.0,3.4,27.0,151.0,47.66,34.86
2016,8,9,7,15,474.0,72.0,3.4,27.5,203.0,52.06,38.71
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,56.22,42.16
2016,8,9,7,45,597.0,84.5,3.4,28.5,311.0,55.77,41.59
2016,8,9,8,0,655.0,88.0,3.4,29.0,367.0,58.38,43.53
2016,8,9,8,15,686.0,92.5,3.35,29.5,421.0,102.62,54.07
2016,8,9,8,30,717.0,97.0,3.3,30.0,475.0,155.85,87.65
2016,8,9,8,45,747.5,98.0,3.25,31.0,527.5,204.08,123.32
2016,8,9,9,0,778.0,99.0,3.2,32.0,580.0,255.64,164.5
2016,8,9,9,15,794.5,102.0,3.15,32.5,627.5,307.86,207.89
2016,8,9,9,30,811.0,105.0,3.1,33.0,675.0,361.39,251.97
2016,8,9,9,45,826.5,106.0,3.05,33.5,718.5,419.52,298.38
2016,8,9,10,0,842.0,107.0,3.0,34.0,762.0,472.27,339.7
2016,8,9,10,15,851.5,109.0,2.95,34.5,798.5,523.23,378.47
2016,8,9,10,30,861.0,111.0,2.9,35.0,835.0,573.77,415.64
2016,8,9,10,45,869.5,111.5,2.9,35.5,865.0,621.81,450.05
2016,8,9,11,0,878.0,112.0,2.9,36.0,895.0,668.87,482.78
2016,8,9,11,15,882.5,113.0,2.95,36.0,917.5,712.43,513.5
2016,8,9,11,30,887.0,114.0,3.0,36.0,940.0,754.28,541.22
2016,8,9,11,45,894.0,112.0,3.1,36.5,955.5,793.55,565.72
2016,8,9,12,0,901.0,110.0,3.2,37.0,971.0,830.91,588.78
2016,8,9,12,15,902.0,110.0,3.3,37.0,977.5,862.98,609.53
2016,8,9,12,30,903.0,110.0,3.4,37.0,984.0,892.49,628.67
2016,8,9,12,45,903.0,109.5,3.5,37.5,982.0,917.96,643.93
2016,8,9,13,0,903.0,109.0,3.6,38.0,980.0,940.56,657.38
2016,8,9,13,15,901.0,108.5,3.65,38.0,969.5,958.28,668.9
2016,8,9,13,30,899.0,108.0,3.7,38.0,959.0,972.82,678.55
2016,8,9,13,45,895.0,107.0,3.8,38.0,940.5,981.64,685.06
2016,8,9,14,0,891.0,106.0,3.9,38.0,922.0,987.1,689.62
2016,8,9,14,15,885.5,105.0,3.95,38.0,896.0,987.7,690.98
2016,8,9,14,30,880.0,104.0,4.0,38.0,870.0,984.94,690.41
2016,8,9,14,45,872.5,102.5,4.05,38.0,837.0,976.36,686.3
2016,8,9,15,0,865.0,101.0,4.1,38.0,804.0,964.54,680.29
2016,8,9,15,15,854.5,99.0,4.1,37.5,764.5,946.12,671.31
2016,8,9,15,30,844.0,97.0,4.1,37.0,725.0,924.75,660.5
2016,8,9,15,45,830.0,94.5,4.15,37.0,680.0,896.74,644.24
2016,8,9,16,0,816.0,92.0,4.2,37.0,635.0,866.26,626.32
2016,8,9,16,15,798.0,89.5,4.15,36.5,585.5,837.5,610.32
2016,8,9,16,30,780.0,87.0,4.1,36.0,536.0,799.27,587.74
2016,8,9,16,45,754.5,83.5,4.1,36.0,483.0,751.89,557.61
2016,8,9,17,0,729.0,80.0,4.1,36.0,430.0,703.66,526.42
2016,8,9,17,15,695.5,75.5,4.0,35.5,375.5,647.47,489.66
2016,8,9,17,30,662.0,71.0,3.9,35.0,321.0,595.12,454.64
2016,8,9,17,45,611.0,65.5,3.8,34.5,266.5,527.14,406.51
2016,8,9,18,0,560.0,60.0,3.7,34.0,212.0,461.94,357.42
2016,8,9,18,15,485.0,51.5,3.35,33.5,161.5,381.62,294.31
2016,8,9,18,30,410.0,43.0,3.0,33.0,111.0,307.33,233.42
2016,8,9,18,45,286.5,31.0,2.65,32.5,69.5,211.17,152.61
2016,8,9,19,0,163.0,19.0,2.3,32.0,28.0,115.27,15.2
2016,8,9,19,15,81.5,9.5,2.25,31.5,14.0,42.29,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,84.5,19.0,2.5,25.5,28.0,15.02,0.0
2016,8,10,6,30,169.0,38.0,2.7,26.0,56.0,29.64,18.19
2016,8,10,6,45,271.0,52.5,2.9,26.5,101.5,40.03,27.97
2016,8,10,7,0,373.0,67.0,3.1,27.0,147.0,49.95,36.78
2016,8,10,7,15,439.0,77.5,3.15,27.5,198.5,56.31,42.3
2016,8,10,7,30,505.0,88.0,3.2,28.0,250.0,62.12,47.14
2016,8,10,7,45,565.0,92.0,3.3,28.5,306.0,61.66,46.54
2016,8,10,8,0,625.0,96.0,3.4,29.0,362.0,62.82,47.25
2016,8,10,8,15,657.0,101.5,3.4,29.5,415.0,106.17,58.17
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,153.39,86.95
2016,8,10,8,45,721.5,107.5,3.45,30.5,521.0,200.61,121.92
2016,8,10,9,0,754.0,108.0,3.5,31.0,574.0,256.11,166.31
2016,8,10,9,15,771.0,111.5,3.45,31.5,621.0,307.6,209.17
2016,8,10,9,30,788.0,115.0,3.4,32.0,668.0,360.5,252.85
2016,8,10,9,45,805.0,115.5,3.35,32.5,711.0,412.12,294.76
2016,8,10,10,0,822.0,116.0,3.3,33.0,754.0,469.5,339.59
2016,8,10,10,15,831.5,118.0,3.25,33.5,790.5,519.55,377.94
