Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,30,841.0,120.0,3.2,34.0,827.0,569.21,414.78
2016,8,10,10,45,850.0,120.5,3.2,34.5,857.0,616.71,449.11
2016,8,10,11,0,859.0,121.0,3.2,35.0,887.0,663.32,481.83
2016,8,10,11,15,864.0,122.0,3.2,35.5,909.0,706.51,511.32
2016,8,10,11,30,869.0,123.0,3.2,36.0,931.0,748.09,538.08
2016,8,10,11,45,873.0,123.0,3.2,36.5,946.0,786.24,561.49
2016,8,10,12,0,877.0,123.0,3.2,37.0,961.0,822.37,583.33
2016,8,10,12,15,878.0,123.5,3.25,37.0,967.0,854.28,603.76
2016,8,10,12,30,879.0,124.0,3.3,37.0,973.0,883.73,622.6
2016,8,10,12,45,878.5,123.5,3.4,37.5,970.5,908.33,637.34
2016,8,10,13,0,878.0,123.0,3.5,38.0,968.0,930.13,650.32
2016,8,10,13,15,875.5,122.5,3.55,38.0,958.0,947.12,661.4
2016,8,10,13,30,873.0,122.0,3.6,38.0,948.0,960.99,670.65
2016,8,10,13,45,868.5,121.5,3.65,38.0,929.0,969.74,676.81
2016,8,10,14,0,864.0,121.0,3.7,38.0,910.0,975.21,681.09
2016,8,10,14,15,858.0,119.5,3.7,38.0,884.0,974.89,681.58
2016,8,10,14,30,852.0,118.0,3.7,38.0,858.0,971.28,680.18
2016,8,10,14,45,844.0,116.0,3.75,38.0,825.0,961.94,675.61
2016,8,10,15,0,836.0,114.0,3.8,38.0,792.0,949.44,669.18
2016,8,10,15,15,824.5,112.0,3.8,38.0,752.5,930.5,658.48
2016,8,10,15,30,813.0,110.0,3.8,38.0,713.0,908.75,646.06
2016,8,10,15,45,798.0,107.0,3.85,38.0,668.0,888.02,634.62
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,856.75,616.26
2016,8,10,16,15,763.5,101.0,3.9,37.5,574.0,819.25,594.72
2016,8,10,16,30,744.0,98.0,3.9,37.0,525.0,780.04,571.74
2016,8,10,16,45,602.0,126.0,3.9,36.5,449.5,677.61,504.61
2016,8,10,17,0,460.0,154.0,3.9,36.0,374.0,571.47,430.58
2016,8,10,17,15,445.5,135.0,3.8,35.5,326.0,523.25,398.2
2016,8,10,17,30,431.0,116.0,3.7,35.0,278.0,474.51,364.18
2016,8,10,17,45,397.0,100.0,3.65,35.0,230.0,415.75,320.54
2016,8,10,18,0,363.0,84.0,3.6,35.0,182.0,358.76,276.8
2016,8,10,18,15,307.0,68.0,3.35,34.5,137.5,290.71,223.14
2016,8,10,18,30,251.0,52.0,3.1,34.0,93.0,227.4,171.38
2016,8,10,18,45,125.5,37.0,2.9,33.5,57.5,125.3,88.01
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,24.36,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.48,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,90.5,18.0,2.9,26.0,27.5,14.22,0.0
2016,8,11,6,30,181.0,36.0,3.0,26.0,55.0,28.06,16.82
2016,8,11,6,45,298.5,47.5,3.2,26.5,101.0,36.15,24.7
2016,8,11,7,0,416.0,59.0,3.4,27.0,147.0,44.28,31.98
2016,8,11,7,15,347.5,86.0,3.45,27.5,174.5,62.56,47.59
2016,8,11,7,30,279.0,113.0,3.5,28.0,202.0,85.34,66.69
2016,8,11,7,45,307.5,133.5,3.55,29.0,249.0,98.71,77.4
2016,8,11,8,0,336.0,154.0,3.6,30.0,296.0,111.52,87.37
2016,8,11,8,15,391.5,166.0,3.55,30.5,354.0,138.08,91.45
2016,8,11,8,30,447.0,178.0,3.5,31.0,412.0,178.8,116.1
2016,8,11,8,45,481.0,187.0,3.45,32.0,463.0,219.95,145.25
2016,8,11,9,0,515.0,196.0,3.4,33.0,514.0,264.92,179.24
2016,8,11,9,15,441.0,243.5,3.3,33.5,531.5,312.17,218.76
2016,8,11,9,30,367.0,291.0,3.2,34.0,549.0,357.96,255.46
2016,8,11,9,45,596.5,200.5,3.1,34.5,649.5,393.42,280.38
2016,8,11,10,0,826.0,110.0,3.0,35.0,750.0,465.37,333.43
2016,8,11,10,15,835.5,112.0,2.95,35.5,786.5,515.62,371.5
2016,8,11,10,30,845.0,114.0,2.9,36.0,823.0,565.46,408.09
2016,8,11,10,45,851.5,116.0,2.85,36.5,852.5,612.9,441.82
2016,8,11,11,0,858.0,118.0,2.8,37.0,882.0,659.23,473.73
2016,8,11,11,15,862.5,119.0,2.85,37.0,904.0,702.03,503.83
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,743.18,531.33
2016,8,11,11,45,863.0,126.0,2.95,37.5,938.5,780.36,554.17
2016,8,11,12,0,859.0,132.0,3.0,38.0,951.0,815.05,575.2
2016,8,11,12,15,860.0,132.0,3.1,38.0,957.0,846.04,595.23
2016,8,11,12,30,861.0,132.0,3.2,38.0,963.0,874.62,613.74
2016,8,11,12,45,656.5,277.5,3.3,38.0,910.0,862.74,605.02
2016,8,11,13,0,452.0,423.0,3.4,38.0,857.0,834.5,581.28
2016,8,11,13,15,429.0,416.5,3.5,38.0,825.0,823.21,574.74
2016,8,11,13,30,406.0,410.0,3.6,38.0,793.0,809.1,566.25
2016,8,11,13,45,619.5,274.5,3.7,38.0,845.5,894.57,629.15
2016,8,11,14,0,833.0,139.0,3.8,38.0,898.0,962.23,674.1
2016,8,11,14,15,826.0,137.5,3.85,38.0,872.0,961.05,673.89
2016,8,11,14,30,819.0,136.0,3.9,38.0,846.0,956.68,672.27
2016,8,11,14,45,809.0,134.5,3.95,38.0,812.5,954.93,672.48
2016,8,11,15,0,799.0,133.0,4.0,38.0,779.0,941.59,665.4
2016,8,11,15,15,787.0,130.5,4.0,37.5,740.0,922.25,655.74
2016,8,11,15,30,775.0,128.0,4.0,37.0,701.0,900.12,644.32
2016,8,11,15,45,760.5,124.0,4.0,37.0,656.5,871.34,627.21
2016,8,11,16,0,746.0,120.0,4.0,37.0,612.0,840.19,608.52
2016,8,11,16,15,725.0,115.5,3.95,36.5,563.0,800.52,585.03
2016,8,11,16,30,704.0,111.0,3.9,36.0,514.0,763.54,563.09
2016,8,11,16,45,680.0,105.0,3.85,36.0,462.5,716.9,533.0
2016,8,11,17,0,656.0,99.0,3.8,36.0,411.0,669.49,501.95
2016,8,11,17,15,618.5,93.0,3.65,35.5,357.5,611.24,463.23
2016,8,11,17,30,581.0,87.0,3.5,35.0,304.0,553.88,423.79
2016,8,11,17,45,529.0,78.5,3.4,35.0,251.0,484.74,372.77
2016,8,11,18,0,477.0,70.0,3.3,35.0,198.0,418.49,322.13
2016,8,11,18,15,398.0,59.5,2.95,34.5,148.5,337.04,258.23
2016,8,11,18,30,319.0,49.0,2.6,34.0,99.0,260.37,195.95
2016,8,11,18,45,203.0,33.5,2.3,33.5,60.5,169.78,119.73
2016,8,11,19,0,87.0,18.0,2.0,33.0,22.0,75.96,0.0
2016,8,11,19,15,43.5,9.0,2.05,32.5,11.0,26.14,0.0
2016,8,11,19,30,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,15.83,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,30.9,18.97
2016,8,12,6,45,229.5,54.0,3.35,26.5,95.5,41.28,28.96
2016,8,12,7,0,332.0,70.0,3.5,27.0,140.0,52.32,38.75
2016,8,12,7,15,400.0,81.5,3.55,27.5,191.0,59.35,44.87
2016,8,12,7,30,468.0,93.0,3.6,28.0,242.0,66.01,50.43
2016,8,12,7,45,527.5,98.5,3.65,29.0,297.0,67.05,50.97
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,67.53,50.98
2016,8,12,8,15,621.0,110.0,3.65,30.5,405.0,108.04,61.25
2016,8,12,8,30,655.0,116.0,3.6,31.0,458.0,153.84,88.51
2016,8,12,8,45,686.0,118.5,3.6,32.0,510.0,200.4,122.32
2016,8,12,9,0,717.0,121.0,3.6,33.0,562.0,250.4,161.69
2016,8,12,9,15,735.5,125.0,3.4,33.5,609.0,306.25,207.05
2016,8,12,9,30,754.0,129.0,3.2,34.0,656.0,358.22,249.24
2016,8,12,9,45,768.5,131.5,3.05,34.5,698.0,408.78,289.67
2016,8,12,10,0,783.0,134.0,2.9,35.0,740.0,460.07,329.42
2016,8,12,10,15,793.5,136.5,2.7,35.5,776.0,509.87,366.69
2016,8,12,10,30,804.0,139.0,2.5,36.0,812.0,559.54,402.44
2016,8,12,10,45,665.5,243.0,2.35,36.5,813.5,603.43,430.71
2016,8,12,11,0,527.0,347.0,2.2,37.0,815.0,638.7,451.11
2016,8,12,11,15,676.5,247.5,2.15,37.5,864.5,682.87,482.88
2016,8,12,11,30,826.0,148.0,2.1,38.0,914.0,736.43,520.51
2016,8,12,11,45,806.0,165.0,2.05,38.5,922.5,771.76,541.1
2016,8,12,12,0,786.0,182.0,2.0,39.0,931.0,803.08,558.91
2016,8,12,12,15,787.5,182.5,2.05,39.0,937.0,834.19,578.41
2016,8,12,12,30,789.0,183.0,2.1,39.0,943.0,863.17,596.55
2016,8,12,12,45,537.0,328.5,2.15,39.0,845.0,804.23,555.51
2016,8,12,13,0,285.0,474.0,2.2,39.0,747.0,726.36,499.75
2016,8,12,13,15,530.0,330.0,2.2,39.0,831.5,834.61,576.56
2016,8,12,13,30,775.0,186.0,2.2,39.0,916.0,936.49,643.34
2016,8,12,13,45,767.5,186.0,2.25,39.5,897.0,943.02,645.96
2016,8,12,14,0,760.0,186.0,2.3,40.0,878.0,946.44,647.65
2016,8,12,14,15,752.5,183.5,2.25,39.5,852.0,944.25,647.89
2016,8,12,14,30,745.0,181.0,2.2,39.0,826.0,938.96,646.41
2016,8,12,14,45,717.5,188.5,2.2,39.0,789.5,927.72,640.51
2016,8,12,15,0,690.0,196.0,2.2,39.0,753.0,908.33,629.72
2016,8,12,15,15,675.5,191.5,2.15,39.0,714.5,886.08,616.83
2016,8,12,15,30,661.0,187.0,2.1,39.0,676.0,861.36,602.45
2016,8,12,15,45,434.5,244.0,2.1,39.0,557.0,698.19,495.26
2016,8,12,16,0,208.0,301.0,2.1,39.0,438.0,521.76,373.89
2016,8,12,16,15,394.0,231.0,2.05,38.5,464.5,633.99,457.71
2016,8,12,16,30,580.0,161.0,2.0,38.0,491.0,712.77,516.28
2016,8,12,16,45,549.0,152.5,1.95,38.0,440.0,655.66,478.43
2016,8,12,17,0,518.0,144.0,1.9,38.0,389.0,604.7,444.88
2016,8,12,17,15,476.0,133.5,1.8,37.5,336.5,543.41,403.83
2016,8,12,17,30,434.0,123.0,1.7,37.0,284.0,483.87,362.8
2016,8,12,17,45,380.5,109.5,1.6,36.5,233.0,414.96,313.47
2016,8,12,18,0,327.0,96.0,1.5,36.0,182.0,349.69,264.98
2016,8,12,18,15,254.0,78.0,1.35,35.0,135.0,260.83,197.39
2016,8,12,18,30,181.0,60.0,1.2,34.0,88.0,190.18,141.23
2016,8,12,18,45,90.5,38.0,1.05,33.5,52.0,110.94,75.65
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,15.63,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,14.0,16.0,1.45,26.0,17.5,14.58,0.0
2016,8,13,6,30,28.0,32.0,1.4,26.0,35.0,28.49,16.96
2016,8,13,6,45,84.0,61.0,1.35,26.0,77.0,49.95,36.26
2016,8,13,7,0,140.0,90.0,1.3,26.0,119.0,71.46,55.05
2016,8,13,7,15,166.0,105.0,1.3,26.0,150.0,83.38,65.45
2016,8,13,7,30,192.0,120.0,1.3,26.0,181.0,89.88,70.97
2016,8,13,7,45,150.5,146.5,1.3,26.5,200.0,113.03,90.01
2016,8,13,8,0,109.0,173.0,1.3,27.0,219.0,130.45,103.87
2016,8,13,8,15,199.5,192.0,1.25,27.0,290.5,158.8,114.85
2016,8,13,8,30,290.0,211.0,1.2,27.0,362.0,190.14,132.6
2016,8,13,8,45,396.5,210.5,1.15,27.0,440.5,221.35,151.49
2016,8,13,9,0,503.0,210.0,1.1,27.0,519.0,271.04,186.72
2016,8,13,9,15,417.5,255.0,1.05,27.0,525.5,312.91,222.93
2016,8,13,9,30,332.0,300.0,1.0,27.0,532.0,351.68,255.12
2016,8,13,9,45,347.0,317.5,0.95,27.5,573.5,393.45,285.91
2016,8,13,10,0,362.0,335.0,0.9,28.0,615.0,436.72,317.04
2016,8,13,10,15,225.5,366.5,0.9,28.0,544.0,423.62,308.67
2016,8,13,10,30,89.0,398.0,0.9,28.0,473.0,395.71,288.54
2016,8,13,10,45,97.5,406.5,0.95,28.0,491.0,416.12,303.33
2016,8,13,11,0,106.0,415.0,1.0,28.0,509.0,437.15,318.17
2016,8,13,11,15,80.0,418.5,1.05,28.0,491.0,430.79,313.26
2016,8,13,11,30,54.0,422.0,1.1,28.0,473.0,421.98,306.67
2016,8,13,11,45,96.5,453.5,1.15,28.5,545.0,488.43,353.12
2016,8,13,12,0,139.0,485.0,1.2,29.0,617.0,558.23,400.43
2016,8,13,12,15,132.5,487.0,1.2,29.0,614.0,565.26,404.46
2016,8,13,12,30,126.0,489.0,1.2,29.0,611.0,571.56,408.5
2016,8,13,12,45,113.5,484.0,1.25,29.0,593.5,561.3,401.69
2016,8,13,13,0,101.0,479.0,1.3,29.0,576.0,552.2,395.75
2016,8,13,13,15,80.0,458.0,1.3,28.5,534.5,518.31,373.29
2016,8,13,13,30,59.0,437.0,1.3,28.0,493.0,482.72,349.5
2016,8,13,13,45,91.5,446.0,1.3,28.0,530.5,527.75,382.05
2016,8,13,14,0,124.0,455.0,1.3,28.0,568.0,583.93,421.14
2016,8,13,14,15,224.5,428.0,1.3,28.0,624.5,660.11,475.67
2016,8,13,14,30,325.0,401.0,1.3,28.0,681.0,747.4,536.02
2016,8,13,14,45,335.5,380.0,1.3,28.0,659.5,739.7,531.53
2016,8,13,15,0,346.0,359.0,1.3,28.0,638.0,730.03,526.78
2016,8,13,15,15,262.0,354.5,1.3,27.5,559.5,645.36,470.34
2016,8,13,15,30,178.0,350.0,1.3,27.0,481.0,547.62,403.91
2016,8,13,15,45,303.0,299.5,1.3,27.0,505.5,622.92,461.73
2016,8,13,16,0,428.0,249.0,1.3,27.0,530.0,691.22,512.4
2016,8,13,16,15,346.0,244.5,1.3,27.0,460.0,592.36,443.74
2016,8,13,16,30,264.0,240.0,1.3,27.0,390.0,510.73,386.36
2016,8,13,16,45,135.0,196.0,1.3,27.0,272.5,332.62,255.54
2016,8,13,17,0,6.0,152.0,1.3,27.0,155.0,154.13,116.98
2016,8,13,17,15,3.0,132.5,1.25,26.5,134.0,132.61,101.06
2016,8,13,17,30,0.0,113.0,1.2,26.0,113.0,111.21,84.5
2016,8,13,17,45,0.0,92.5,1.15,26.0,92.5,90.82,68.35
2016,8,13,18,0,0.0,72.0,1.1,26.0,72.0,70.18,51.67
2016,8,13,18,15,0.0,53.0,1.05,25.5,53.0,50.97,35.93
2016,8,13,18,30,0.0,34.0,1.0,25.0,34.0,31.59,19.81
2016,8,13,18,45,0.0,20.0,1.0,25.0,20.0,18.56,8.37
2016,8,13,19,0,0.0,6.0,1.0,25.0,6.0,5.72,0.0
2016,8,13,19,15,0.0,3.0,0.95,25.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.5,4.6,24.0,12.5,11.6,0.0
2016,8,14,6,30,0.0,25.0,4.7,24.0,25.0,23.18,12.75
2016,8,14,6,45,3.0,47.0,4.85,24.0,48.0,42.31,30.09
2016,8,14,7,0,6.0,69.0,5.0,24.0,71.0,61.14,46.75
2016,8,14,7,15,17.5,91.5,5.15,24.0,97.5,80.17,63.36
2016,8,14,7,30,29.0,114.0,5.3,24.0,124.0,94.9,76.01
2016,8,14,7,45,17.5,126.5,5.45,24.5,133.0,110.34,88.8
2016,8,14,8,0,6.0,139.0,5.6,25.0,142.0,121.48,97.71
2016,8,14,8,15,3.0,91.5,5.75,25.0,93.0,84.78,63.25
2016,8,14,8,30,0.0,44.0,5.9,25.0,44.0,40.91,27.65
2016,8,14,8,45,39.5,155.5,6.05,25.5,180.0,141.74,106.49
2016,8,14,9,0,79.0,267.0,6.2,26.0,316.0,238.93,180.59
2016,8,14,9,15,56.5,272.0,6.15,26.0,308.0,245.03,185.85
2016,8,14,9,30,34.0,277.0,6.1,26.0,300.0,248.02,188.5
2016,8,14,9,45,61.5,318.0,6.1,26.0,364.0,295.79,224.49
2016,8,14,10,0,89.0,359.0,6.1,26.0,428.0,347.09,263.04
2016,8,14,10,15,55.5,332.5,5.95,26.0,376.0,317.75,240.75
2016,8,14,10,30,22.0,306.0,5.8,26.0,324.0,289.1,218.69
2016,8,14,10,45,174.0,360.5,5.7,26.0,514.0,418.7,317.59
2016,8,14,11,0,326.0,415.0,5.6,26.0,704.0,569.13,429.55
2016,8,14,11,15,175.5,384.5,5.45,26.0,541.0,463.96,350.34
2016,8,14,11,30,25.0,354.0,5.3,26.0,378.0,340.93,256.17
2016,8,14,11,45,180.5,401.5,5.15,26.0,573.5,505.56,381.25
2016,8,14,12,0,336.0,449.0,5.0,26.0,769.0,683.3,510.65
2016,8,14,12,15,172.5,317.0,4.8,26.0,481.0,443.57,335.38
2016,8,14,12,30,9.0,185.0,4.6,26.0,193.0,180.86,134.93
2016,8,14,12,45,8.0,176.0,4.45,26.0,183.5,172.05,128.51
2016,8,14,13,0,7.0,167.0,4.3,26.0,174.0,163.09,121.63
2016,8,14,13,15,3.5,134.0,4.1,26.0,137.5,129.0,95.32
2016,8,14,13,30,0.0,101.0,3.9,26.0,101.0,94.66,68.65
2016,8,14,13,45,6.5,178.5,3.7,26.0,185.0,174.44,130.54
2016,8,14,14,0,13.0,256.0,3.5,26.0,269.0,255.68,192.31
2016,8,14,14,15,10.5,223.5,3.35,26.0,234.0,222.3,167.04
2016,8,14,14,30,8.0,191.0,3.2,26.0,199.0,188.71,141.67
2016,8,14,14,45,35.0,276.5,3.1,26.0,305.5,310.33,234.78
2016,8,14,15,0,62.0,362.0,3.0,26.0,412.0,429.97,323.5
2016,8,14,15,15,31.0,228.0,3.0,26.0,253.0,258.5,195.95
2016,8,14,15,30,0.0,94.0,3.0,26.0,94.0,87.73,63.91
2016,8,14,15,45,0.0,95.0,3.0,26.0,95.0,88.64,64.97
2016,8,14,16,0,0.0,96.0,3.0,26.0,96.0,89.59,65.92
2016,8,14,16,15,0.0,105.0,3.0,25.5,105.0,98.4,73.27
2016,8,14,16,30,0.0,114.0,3.0,25.0,114.0,107.53,80.95
2016,8,14,16,45,6.5,137.5,3.0,25.0,140.5,137.63,105.47
2016,8,14,17,0,13.0,161.0,3.0,25.0,167.0,169.79,131.56
2016,8,14,17,15,8.0,141.0,2.95,24.5,144.5,146.11,113.18
2016,8,14,17,30,3.0,121.0,2.9,24.0,122.0,122.68,94.78
2016,8,14,17,45,1.5,99.5,2.85,24.0,100.0,100.16,76.67
2016,8,14,18,0,0.0,78.0,2.8,24.0,78.0,77.47,58.09
2016,8,14,18,15,0.0,57.5,2.6,23.5,57.5,56.62,40.82
2016,8,14,18,30,0.0,37.0,2.4,23.0,37.0,35.15,22.83
2016,8,14,18,45,0.0,22.0,2.25,23.0,22.0,20.42,9.67
2016,8,14,19,0,0.0,7.0,2.1,23.0,7.0,6.67,0.0
2016,8,14,19,15,0.0,3.5,2.0,22.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,21.0,12.0,11.44,0.0
2016,8,15,6,30,0.0,24.0,2.5,21.0,24.0,22.29,12.15
2016,8,15,6,45,0.0,45.5,2.6,21.5,45.5,41.07,29.37
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,59.54,45.76
2016,8,15,7,15,9.0,89.0,2.75,22.0,91.5,78.22,62.17
2016,8,15,7,30,18.0,111.0,2.8,22.0,116.0,96.73,78.11
2016,8,15,7,45,9.0,102.0,2.85,22.5,104.5,91.55,73.36
2016,8,15,8,0,0.0,93.0,2.9,23.0,93.0,85.19,67.58
2016,8,15,8,15,0.0,118.5,2.9,23.0,118.5,107.22,81.98
2016,8,15,8,30,0.0,144.0,2.9,23.0,144.0,129.38,99.4
2016,8,15,8,45,1.0,155.0,2.95,23.0,155.5,139.91,107.34
2016,8,15,9,0,2.0,166.0,3.0,23.0,167.0,150.53,115.32
2016,8,15,9,15,2.0,164.0,2.9,23.0,165.5,149.85,114.41
2016,8,15,9,30,2.0,162.0,2.8,23.0,164.0,148.89,113.32
2016,8,15,9,45,1.0,144.0,2.75,23.5,145.0,133.16,100.5
2016,8,15,10,0,0.0,126.0,2.7,24.0,126.0,116.83,87.3
2016,8,15,10,15,0.0,128.5,2.6,24.0,128.5,119.22,89.0
2016,8,15,10,30,0.0,131.0,2.5,24.0,131.0,121.62,90.69
2016,8,15,10,45,6.5,192.5,2.45,24.0,198.5,181.45,136.94
2016,8,15,11,0,13.0,254.0,2.4,24.0,266.0,241.76,182.65
2016,8,15,11,15,11.5,230.5,2.3,24.0,241.0,220.79,166.4
2016,8,15,11,30,10.0,207.0,2.2,24.0,216.0,199.26,149.93
2016,8,15,11,45,5.0,154.5,2.15,24.5,159.0,147.79,110.16
2016,8,15,12,0,0.0,102.0,2.1,25.0,102.0,95.33,69.31
2016,8,15,12,15,1.5,124.5,2.05,25.0,126.5,117.64,86.69
2016,8,15,12,30,3.0,147.0,2.0,25.0,151.0,140.13,104.02
2016,8,15,12,45,6.0,171.5,2.0,25.0,178.5,166.04,123.93
2016,8,15,13,0,9.0,196.0,2.0,25.0,206.0,192.24,143.95
2016,8,15,13,15,14.5,262.0,1.95,25.0,276.5,260.53,195.39
2016,8,15,13,30,20.0,328.0,1.9,25.0,347.0,330.04,246.65
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,208.85,156.32
2016,8,15,14,0,0.0,94.0,1.9,25.0,94.0,88.03,63.69
2016,8,15,14,15,3.0,131.5,1.9,25.0,134.5,126.51,93.99
2016,8,15,14,30,6.0,169.0,1.9,25.0,175.0,165.48,124.21
2016,8,15,14,45,9.5,209.5,1.9,25.0,218.5,208.55,157.33
2016,8,15,15,0,13.0,250.0,1.9,25.0,262.0,252.67,190.97
2016,8,15,15,15,7.5,203.0,1.9,24.5,210.0,201.1,152.23
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,149.72,113.1
2016,8,15,15,45,16.5,204.0,1.95,24.0,215.5,211.84,162.28
2016,8,15,16,0,31.0,252.0,2.0,24.0,273.0,289.74,222.59
2016,8,15,16,15,43.0,241.5,1.95,24.0,267.5,291.17,224.52
2016,8,15,16,30,55.0,231.0,1.9,24.0,262.0,292.18,226.44
2016,8,15,16,45,32.5,194.5,1.9,24.0,212.5,232.74,180.75
2016,8,15,17,0,10.0,158.0,1.9,24.0,163.0,164.21,127.08
2016,8,15,17,15,5.0,138.0,1.85,23.5,140.5,140.61,108.95
2016,8,15,17,30,0.0,118.0,1.8,23.0,118.0,117.27,90.56
2016,8,15,17,45,0.0,96.0,1.75,23.0,96.0,95.26,72.88
2016,8,15,18,0,0.0,74.0,1.7,23.0,74.0,72.93,54.58
2016,8,15,18,15,0.0,54.5,1.65,23.0,54.5,53.19,38.08
2016,8,15,18,30,0.0,35.0,1.6,23.0,35.0,32.9,20.97
2016,8,15,18,45,0.0,20.0,1.55,23.0,20.0,18.56,8.05
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.77,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.5,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,5.0,2.55,21.0,5.0,4.77,0.0
2016,8,16,6,30,0.0,10.0,2.6,21.0,10.0,9.26,1.69
2016,8,16,6,45,0.0,19.5,2.65,21.5,19.5,18.07,9.78
2016,8,16,7,0,0.0,29.0,2.7,22.0,29.0,26.9,17.66
2016,8,16,7,15,0.0,40.5,2.75,22.0,40.5,37.61,27.12
2016,8,16,7,30,0.0,52.0,2.8,22.0,52.0,48.33,36.45
2016,8,16,7,45,0.0,62.0,2.85,22.5,62.0,57.66,44.35
2016,8,16,8,0,0.0,72.0,2.9,23.0,72.0,67.0,52.09
2016,8,16,8,15,0.0,94.5,2.85,23.0,94.5,87.15,65.77
2016,8,16,8,30,0.0,117.0,2.8,23.0,117.0,106.92,81.42
2016,8,16,8,45,18.0,178.5,2.8,23.5,190.0,161.91,123.85
2016,8,16,9,0,36.0,240.0,2.8,24.0,263.0,209.47,159.6
2016,8,16,9,15,31.5,252.0,2.7,24.0,273.0,222.77,169.63
2016,8,16,9,30,27.0,264.0,2.6,24.0,283.0,235.42,179.12
2016,8,16,9,45,49.5,306.5,2.55,24.5,344.0,281.91,213.46
2016,8,16,10,0,72.0,349.0,2.5,25.0,405.0,331.41,249.56
2016,8,16,10,15,78.0,361.5,2.35,25.0,425.0,351.96,264.35
2016,8,16,10,30,84.0,374.0,2.2,25.0,445.0,373.04,279.51
2016,8,16,10,45,53.0,348.0,2.1,25.5,393.5,340.52,254.59
2016,8,16,11,0,22.0,322.0,2.0,26.0,342.0,307.99,229.6
2016,8,16,11,15,20.5,321.0,1.9,26.0,340.0,308.39,229.69
2016,8,16,11,30,19.0,320.0,1.8,26.0,338.0,308.5,229.46
2016,8,16,11,45,89.5,402.0,1.7,26.0,486.5,436.91,323.46
2016,8,16,12,0,160.0,484.0,1.6,26.0,635.0,573.84,419.09
2016,8,16,12,15,96.5,440.5,1.55,26.0,532.5,491.21,359.49
2016,8,16,12,30,33.0,397.0,1.5,26.0,430.0,402.45,295.66
2016,8,16,12,45,108.5,442.5,1.5,26.5,546.5,521.38,381.21
2016,8,16,13,0,184.0,488.0,1.5,27.0,663.0,641.88,463.46
2016,8,16,13,15,110.0,440.5,1.55,27.0,545.0,536.01,389.46
2016,8,16,13,30,36.0,393.0,1.6,27.0,427.0,417.05,305.44
2016,8,16,13,45,18.0,222.0,1.7,27.0,239.0,232.77,172.82
2016,8,16,14,0,0.0,51.0,1.8,27.0,51.0,47.65,31.77
2016,8,16,14,15,8.0,164.0,1.85,26.5,171.0,162.45,121.26
2016,8,16,14,30,16.0,277.0,1.9,26.0,291.0,280.77,210.76
2016,8,16,14,45,93.0,333.0,2.0,26.0,408.0,426.34,320.21
2016,8,16,15,0,170.0,389.0,2.1,26.0,525.0,577.72,429.7
2016,8,16,15,15,93.0,318.0,2.2,26.0,392.0,414.71,311.99
2016,8,16,15,30,16.0,247.0,2.3,26.0,259.0,254.47,192.23
2016,8,16,15,45,17.5,239.5,2.4,26.0,252.0,249.35,189.49
2016,8,16,16,0,19.0,232.0,2.5,26.0,245.0,244.29,186.33
2016,8,16,16,15,11.0,199.0,2.5,25.5,206.5,203.77,155.86
2016,8,16,16,30,3.0,166.0,2.5,25.0,168.0,163.47,125.05
2016,8,16,16,45,21.0,172.0,2.55,25.0,182.5,186.59,144.49
2016,8,16,17,0,39.0,178.0,2.6,25.0,197.0,221.58,173.02
2016,8,16,17,15,35.5,155.0,2.45,24.5,170.5,194.08,152.04
2016,8,16,17,30,32.0,132.0,2.3,24.0,144.0,166.5,130.7
2016,8,16,17,45,23.5,109.5,2.2,24.0,117.5,136.08,106.21
2016,8,16,18,0,15.0,87.0,2.1,24.0,91.0,98.69,75.61
2016,8,16,18,15,7.5,65.0,1.95,23.5,67.0,71.26,52.78
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,43.69,29.58
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,24.7,12.17
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,6.67,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,10.01,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,19.49,9.56
2016,8,17,6,45,0.0,41.5,2.5,23.5,41.5,37.78,26.27
2016,8,17,7,0,0.0,62.0,2.6,24.0,62.0,55.56,41.95
2016,8,17,7,15,4.0,84.0,2.7,24.0,85.0,74.31,58.31
2016,8,17,7,30,8.0,106.0,2.8,24.0,108.0,92.86,74.2
2016,8,17,7,45,50.0,137.5,2.95,24.5,157.5,112.51,90.52
2016,8,17,8,0,92.0,169.0,3.1,25.0,207.0,134.96,108.83
2016,8,17,8,15,65.5,185.0,3.15,25.0,214.5,153.04,115.96
2016,8,17,8,30,39.0,201.0,3.2,25.0,222.0,169.54,128.72
2016,8,17,8,45,135.0,234.5,3.25,25.5,315.5,207.7,153.68
2016,8,17,9,0,231.0,268.0,3.3,26.0,409.0,264.84,193.89
2016,8,17,9,15,234.5,292.5,3.3,26.0,445.5,301.27,222.44
2016,8,17,9,30,238.0,317.0,3.3,26.0,482.0,338.28,251.34
2016,8,17,9,45,207.0,343.0,3.3,26.5,493.0,363.55,271.08
2016,8,17,10,0,176.0,369.0,3.3,27.0,504.0,385.68,287.69
2016,8,17,10,15,230.5,380.5,3.3,27.0,566.5,435.68,324.72
2016,8,17,10,30,285.0,392.0,3.3,27.0,629.0,484.98,361.14
2016,8,17,10,45,202.5,414.5,3.3,27.5,586.0,479.06,355.63
2016,8,17,11,0,120.0,437.0,3.3,28.0,543.0,459.48,339.82
2016,8,17,11,15,164.0,450.5,3.3,28.0,599.5,511.48,377.7
2016,8,17,11,30,208.0,464.0,3.3,28.0,656.0,567.22,417.6
2016,8,17,11,45,225.0,469.0,3.3,28.0,680.0,598.36,439.52
2016,8,17,12,0,242.0,474.0,3.3,28.0,704.0,630.3,461.99
2016,8,17,12,15,260.5,473.0,3.3,28.0,721.5,659.35,482.46
2016,8,17,12,30,279.0,472.0,3.3,28.0,739.0,689.44,503.55
2016,8,17,12,45,148.5,394.0,3.3,28.5,536.0,510.9,376.43
2016,8,17,13,0,18.0,316.0,3.3,29.0,333.0,313.93,231.44
2016,8,17,13,15,18.5,316.5,3.25,29.0,334.0,316.22,233.77
2016,8,17,13,30,19.0,317.0,3.2,29.0,335.0,318.48,235.54
2016,8,17,13,45,20.5,324.5,3.2,29.0,343.5,328.47,243.06
2016,8,17,14,0,22.0,332.0,3.2,29.0,352.0,338.6,250.69
2016,8,17,14,15,121.5,376.0,3.15,28.5,480.5,504.75,374.51
2016,8,17,14,30,221.0,420.0,3.1,28.0,609.0,652.76,481.14
2016,8,17,14,45,183.5,403.5,3.1,28.0,556.0,602.84,445.41
2016,8,17,15,0,146.0,387.0,3.1,28.0,503.0,552.2,409.86
2016,8,17,15,15,106.5,355.0,3.05,28.0,437.5,468.46,350.22
2016,8,17,15,30,67.0,323.0,3.0,28.0,372.0,398.0,298.98
2016,8,17,15,45,33.5,233.0,2.95,28.0,257.5,269.0,203.43
2016,8,17,16,0,0.0,143.0,2.9,28.0,143.0,135.71,101.15
2016,8,17,16,15,3.5,160.0,2.8,27.5,162.5,156.65,118.31
2016,8,17,16,30,7.0,177.0,2.7,27.0,182.0,178.61,136.15
2016,8,17,16,45,3.5,152.5,2.65,27.0,155.0,151.2,115.05
2016,8,17,17,0,0.0,128.0,2.6,27.0,128.0,123.85,93.82
2016,8,17,17,15,0.0,110.5,2.45,26.5,110.5,106.76,80.76
2016,8,17,17,30,0.0,93.0,2.3,26.0,93.0,89.59,67.37
2016,8,17,17,45,0.0,75.5,2.15,25.5,75.5,72.31,53.61
2016,8,17,18,0,0.0,58.0,2.0,25.0,58.0,54.87,39.41
2016,8,17,18,15,0.0,42.5,1.9,24.5,42.5,39.5,26.65
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,25.06,14.49
2016,8,17,18,45,0.0,15.5,1.75,24.0,15.5,14.37,4.4
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.81,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.0,1.3,22.0,14.0,13.34,0.0
2016,8,18,6,30,0.0,28.0,1.4,22.0,28.0,25.45,14.1
2016,8,18,6,45,22.5,49.5,1.55,22.5,54.0,43.03,30.8
2016,8,18,7,0,45.0,71.0,1.7,23.0,80.0,60.6,46.41
2016,8,18,7,15,60.0,94.5,1.75,23.0,110.5,79.18,62.69
2016,8,18,7,30,75.0,118.0,1.8,23.0,141.0,97.36,78.27
2016,8,18,7,45,355.0,101.5,1.9,23.5,244.0,69.99,54.67
2016,8,18,8,0,635.0,85.0,2.0,24.0,347.0,54.04,40.81
2016,8,18,8,15,359.0,151.0,2.05,24.0,303.0,120.19,82.27
2016,8,18,8,30,83.0,217.0,2.1,24.0,259.0,184.71,139.2
2016,8,18,8,45,171.0,240.0,2.2,24.5,339.5,216.94,159.56
2016,8,18,9,0,259.0,263.0,2.3,25.0,420.0,259.24,188.77
2016,8,18,9,15,145.0,266.5,2.3,25.0,356.0,257.38,191.87
2016,8,18,9,30,31.0,270.0,2.3,25.0,292.0,241.16,182.46
2016,8,18,9,45,98.0,319.5,2.3,25.5,393.5,310.39,233.18
2016,8,18,10,0,165.0,369.0,2.3,26.0,495.0,380.54,283.99
2016,8,18,10,15,191.5,386.5,2.25,26.0,540.5,420.82,313.35
2016,8,18,10,30,218.0,404.0,2.2,26.0,586.0,463.78,344.52
2016,8,18,10,45,231.5,418.0,2.15,26.0,617.5,498.76,369.58
2016,8,18,11,0,245.0,432.0,2.1,26.0,649.0,530.22,391.93
2016,8,18,11,15,240.0,445.5,2.05,26.0,662.5,558.86,411.66
2016,8,18,11,30,235.0,459.0,2.0,26.0,676.0,582.24,427.51
2016,8,18,11,45,245.5,465.0,1.95,26.5,694.0,608.49,444.7
2016,8,18,12,0,256.0,471.0,1.9,27.0,712.0,637.98,463.8
2016,8,18,12,15,280.0,467.5,1.85,27.0,733.5,670.36,485.92
2016,8,18,12,30,304.0,464.0,1.8,27.0,755.0,703.34,508.22
2016,8,18,12,45,307.5,462.0,1.8,27.0,755.0,719.82,519.25
2016,8,18,13,0,311.0,460.0,1.8,27.0,755.0,735.33,529.77
2016,8,18,13,15,181.5,441.0,1.75,27.0,613.0,602.92,437.81
2016,8,18,13,30,52.0,422.0,1.7,27.0,471.0,461.13,336.87
2016,8,18,13,45,242.0,398.5,1.7,27.0,617.0,642.36,469.43
2016,8,18,14,0,432.0,375.0,1.7,27.0,763.0,818.63,590.4
2016,8,18,14,15,464.0,353.0,1.7,27.0,758.5,835.4,601.36
2016,8,18,14,30,496.0,331.0,1.7,27.0,754.0,849.74,612.39
2016,8,18,14,45,257.5,305.0,1.75,27.0,524.0,581.34,429.21
2016,8,18,15,0,19.0,279.0,1.8,27.0,294.0,287.77,214.29
2016,8,18,15,15,403.5,196.5,1.85,26.5,489.0,618.94,468.32
2016,8,18,15,30,788.0,114.0,1.9,26.0,684.0,888.49,654.5
2016,8,18,15,45,681.0,151.5,1.95,26.0,621.0,825.56,612.05
2016,8,18,16,0,574.0,189.0,2.0,26.0,558.0,752.76,564.86
2016,8,18,16,15,413.0,212.0,2.0,26.0,466.0,625.74,475.0
2016,8,18,16,30,252.0,235.0,2.0,26.0,374.0,493.06,378.05
2016,8,18,16,45,398.0,179.5,2.05,26.0,373.0,557.0,430.79
2016,8,18,17,0,544.0,124.0,2.1,26.0,372.0,601.4,467.56
2016,8,18,17,15,557.0,102.5,2.0,25.5,326.5,567.5,444.55
2016,8,18,17,30,570.0,81.0,1.9,25.0,281.0,530.22,418.66
2016,8,18,17,45,514.5,72.5,1.85,25.0,228.5,459.68,364.77
2016,8,18,18,0,459.0,64.0,1.8,25.0,176.0,392.44,311.45
2016,8,18,18,15,372.0,53.0,1.85,24.5,128.0,307.73,242.82
2016,8,18,18,30,285.0,42.0,1.9,24.0,80.0,229.13,176.28
2016,8,18,18,45,142.5,26.5,1.95,24.0,45.5,125.95,78.54
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,10.48,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,12.87,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,24.6,13.15
2016,8,19,6,45,26.5,49.5,2.4,23.5,54.5,42.96,30.55
2016,8,19,7,0,53.0,72.0,2.6,24.0,82.0,61.22,46.72
2016,8,19,7,15,75.0,95.0,2.8,24.0,115.0,76.24,59.94
2016,8,19,7,30,97.0,118.0,3.0,24.0,148.0,93.0,74.32
2016,8,19,7,45,339.5,109.0,3.2,24.5,243.5,75.4,59.08
2016,8,19,8,0,582.0,100.0,3.4,25.0,339.0,65.26,50.19
2016,8,19,8,15,617.0,106.0,3.5,25.5,392.5,96.75,56.55
2016,8,19,8,30,652.0,112.0,3.6,26.0,446.0,142.41,82.23
2016,8,19,8,45,424.5,191.5,3.7,26.5,418.5,207.41,141.05
2016,8,19,9,0,197.0,271.0,3.8,27.0,391.0,258.53,189.71
2016,8,19,9,15,479.5,196.0,3.8,27.0,518.5,280.75,199.57
2016,8,19,9,30,762.0,121.0,3.8,27.0,646.0,346.77,247.31
2016,8,19,9,45,609.0,205.5,3.8,27.5,642.5,395.88,290.12
2016,8,19,10,0,456.0,290.0,3.8,28.0,639.0,433.79,321.25
2016,8,19,10,15,640.5,206.0,3.75,28.0,722.5,482.11,359.12
2016,8,19,10,30,825.0,122.0,3.7,28.0,806.0,553.27,414.27
2016,8,19,10,45,531.0,278.0,3.7,28.5,724.0,550.2,409.89
2016,8,19,11,0,237.0,434.0,3.7,29.0,642.0,531.09,391.53
2016,8,19,11,15,192.5,449.5,3.65,29.0,621.5,529.67,389.94
2016,8,19,11,30,148.0,465.0,3.6,29.0,601.0,524.38,385.24
2016,8,19,11,45,180.5,471.5,3.6,29.0,640.5,566.28,415.43
2016,8,19,12,0,213.0,478.0,3.6,29.0,680.0,610.33,446.7
2016,8,19,12,15,185.0,483.0,3.55,29.0,658.5,604.68,441.83
2016,8,19,12,30,157.0,488.0,3.5,29.0,637.0,596.86,435.64
2016,8,19,12,45,225.0,476.0,3.45,29.0,690.0,656.11,478.55
2016,8,19,13,0,293.0,464.0,3.4,29.0,743.0,722.53,525.42
2016,8,19,13,15,203.5,465.0,3.35,29.0,658.0,646.72,471.2
2016,8,19,13,30,114.0,466.0,3.3,29.0,573.0,571.94,417.39
2016,8,19,13,45,95.0,446.5,3.25,29.0,534.5,531.49,389.38
2016,8,19,14,0,76.0,427.0,3.2,29.0,496.0,497.93,365.73
2016,8,19,14,15,227.0,399.5,3.1,29.0,595.0,631.69,464.76
2016,8,19,14,30,378.0,372.0,3.0,29.0,694.0,766.33,560.28
2016,8,19,14,45,576.5,256.0,2.95,29.0,723.5,854.93,625.72
2016,8,19,15,0,775.0,140.0,2.9,29.0,753.0,917.4,668.98
2016,8,19,15,15,762.0,137.0,2.7,29.0,713.5,896.56,654.62
2016,8,19,15,30,749.0,134.0,2.5,29.0,674.0,873.01,639.23
2016,8,19,15,45,539.0,201.5,2.4,29.0,576.5,742.78,551.63
2016,8,19,16,0,329.0,269.0,2.3,29.0,479.0,607.18,454.0
2016,8,19,16,15,498.0,193.0,2.15,28.5,481.5,678.21,510.96
2016,8,19,16,30,667.0,117.0,2.0,28.0,484.0,729.25,549.8
2016,8,19,16,45,462.5,148.5,1.9,28.0,390.5,572.85,438.53
2016,8,19,17,0,258.0,180.0,1.8,28.0,297.0,422.86,326.55
2016,8,19,17,15,245.0,156.0,1.7,27.5,255.5,377.98,295.05
2016,8,19,17,30,232.0,132.0,1.6,27.0,214.0,332.98,261.9
2016,8,19,17,45,320.0,101.5,1.55,26.5,191.5,359.41,284.07
2016,8,19,18,0,408.0,71.0,1.5,26.0,169.0,364.01,287.65
2016,8,19,18,15,318.0,58.0,1.55,25.5,121.5,279.2,218.79
2016,8,19,18,30,228.0,45.0,1.6,25.0,74.0,203.08,154.59
2016,8,19,18,45,122.0,27.0,1.7,25.0,41.5,115.68,67.4
2016,8,19,19,0,16.0,9.0,1.8,25.0,9.0,15.48,0.0
2016,8,19,19,15,8.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,2.38,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,4.62,0.0
2016,8,20,6,45,0.0,10.5,2.0,23.5,10.5,9.72,2.56
2016,8,20,7,0,0.0,16.0,2.1,24.0,16.0,14.82,7.09
2016,8,20,7,15,0.0,22.5,2.15,24.0,22.5,20.86,12.42
2016,8,20,7,30,0.0,29.0,2.2,24.0,29.0,26.9,17.68
2016,8,20,7,45,0.0,40.5,2.3,24.0,40.5,37.61,26.87
2016,8,20,8,0,0.0,52.0,2.4,24.0,52.0,48.33,35.97
2016,8,20,8,15,0.0,70.0,2.5,24.0,70.0,65.14,47.7
2016,8,20,8,30,0.0,88.0,2.6,24.0,88.0,81.87,61.02
2016,8,20,8,45,0.0,97.5,2.75,24.5,97.5,90.49,67.54
2016,8,20,9,0,0.0,107.0,2.9,25.0,107.0,99.12,74.01
2016,8,20,9,15,0.0,109.0,2.9,25.0,109.0,101.1,75.32
2016,8,20,9,30,0.0,111.0,2.9,25.0,111.0,103.04,76.62
2016,8,20,9,45,2.5,145.5,2.95,25.5,147.5,135.03,101.27
2016,8,20,10,0,5.0,180.0,3.0,26.0,184.0,167.22,125.69
2016,8,20,10,15,5.5,178.5,2.95,26.0,183.0,166.86,125.13
