Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,30,6.0,177.0,2.9,26.0,182.0,166.46,124.62
2016,8,20,10,45,7.0,182.0,2.9,26.0,188.5,172.2,128.87
2016,8,20,11,0,8.0,187.0,2.9,26.0,195.0,178.05,133.21
2016,8,20,11,15,9.0,199.5,2.85,26.0,208.0,190.83,142.81
2016,8,20,11,30,10.0,212.0,2.8,26.0,221.0,203.77,152.5
2016,8,20,11,45,10.5,218.0,2.8,26.5,228.0,210.5,157.19
2016,8,20,12,0,11.0,224.0,2.8,27.0,235.0,217.3,161.92
2016,8,20,12,15,10.0,208.5,2.7,27.0,219.0,202.91,151.0
2016,8,20,12,30,9.0,193.0,2.6,27.0,203.0,188.27,139.94
2016,8,20,12,45,10.5,212.5,2.55,27.0,223.5,208.47,155.23
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,228.89,170.56
2016,8,20,13,15,16.0,278.5,2.45,27.0,294.0,277.58,206.85
2016,8,20,13,30,20.0,325.0,2.4,27.0,344.0,327.12,243.25
2016,8,20,13,45,10.0,195.0,2.35,27.0,204.5,193.49,143.89
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,60.75,42.05
2016,8,20,14,15,0.0,60.5,2.15,26.5,60.5,56.51,38.98
2016,8,20,14,30,0.0,56.0,2.0,26.0,56.0,52.28,35.8
2016,8,20,14,45,0.0,43.0,1.95,26.0,43.0,40.11,26.25
2016,8,20,15,0,0.0,30.0,1.9,26.0,30.0,27.96,16.66
2016,8,20,15,15,0.0,25.5,1.75,26.0,25.5,23.75,13.35
2016,8,20,15,30,0.0,21.0,1.6,26.0,21.0,19.55,10.04
2016,8,20,15,45,3.5,105.5,1.45,26.0,108.0,101.98,75.73
2016,8,20,16,0,7.0,190.0,1.3,26.0,195.0,189.84,144.14
2016,8,20,16,15,3.5,127.5,1.15,25.5,130.0,123.83,93.18
2016,8,20,16,30,0.0,65.0,1.0,25.0,65.0,60.5,43.32
2016,8,20,16,45,48.0,126.0,0.85,25.0,147.5,167.15,130.14
2016,8,20,17,0,96.0,187.0,0.7,25.0,230.0,278.63,217.18
2016,8,20,17,15,287.5,143.0,0.6,25.0,247.5,392.98,307.61
2016,8,20,17,30,479.0,99.0,0.5,25.0,265.0,479.21,373.16
2016,8,20,17,45,412.0,89.0,0.4,25.0,213.0,404.35,315.21
2016,8,20,18,0,345.0,79.0,0.3,25.0,161.0,334.51,260.63
2016,8,20,18,15,258.0,63.0,0.35,24.5,115.0,250.95,194.52
2016,8,20,18,30,171.0,47.0,0.4,24.0,69.0,165.71,124.66
2016,8,20,18,45,85.5,23.5,0.45,24.0,34.5,81.58,42.4
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,2.65,21.0,9.5,9.05,0.0
2016,8,21,6,30,0.0,19.0,2.6,21.0,19.0,17.63,7.57
2016,8,21,6,45,0.0,38.5,2.6,21.0,38.5,35.17,24.23
2016,8,21,7,0,0.0,58.0,2.6,21.0,58.0,52.2,39.53
2016,8,21,7,15,2.5,80.0,2.55,21.0,81.0,71.01,56.16
2016,8,21,7,30,5.0,102.0,2.5,21.0,104.0,89.61,72.3
2016,8,21,7,45,2.5,100.5,2.5,21.5,101.5,90.09,72.45
2016,8,21,8,0,0.0,99.0,2.5,22.0,99.0,89.97,71.97
2016,8,21,8,15,18.0,148.0,2.55,22.0,157.0,131.05,101.14
2016,8,21,8,30,36.0,197.0,2.6,22.0,215.0,165.71,127.34
2016,8,21,8,45,44.5,223.5,2.65,22.5,248.5,191.96,146.83
2016,8,21,9,0,53.0,250.0,2.7,23.0,282.0,219.53,167.38
2016,8,21,9,15,55.5,273.0,2.6,23.0,309.0,244.21,186.11
2016,8,21,9,30,58.0,296.0,2.5,23.0,336.0,269.37,205.12
2016,8,21,9,45,88.5,329.5,2.45,23.5,395.0,313.75,237.68
2016,8,21,10,0,119.0,363.0,2.4,24.0,454.0,355.07,267.73
2016,8,21,10,15,137.5,384.5,2.1,24.0,495.0,392.03,294.51
2016,8,21,10,30,156.0,406.0,1.8,24.0,536.0,431.06,322.31
2016,8,21,10,45,227.5,412.0,1.5,24.5,608.0,490.66,363.99
2016,8,21,11,0,299.0,418.0,1.2,25.0,680.0,552.05,405.54
2016,8,21,11,15,214.5,439.0,0.95,25.0,629.5,535.31,390.78
2016,8,21,11,30,130.0,460.0,0.7,25.0,579.0,506.87,367.97
2016,8,21,11,45,178.5,467.0,0.45,25.5,633.5,560.51,402.71
2016,8,21,12,0,227.0,474.0,0.2,26.0,688.0,617.5,437.37
2016,8,21,12,15,176.5,478.0,0.5,26.0,645.0,592.8,422.73
2016,8,21,12,30,126.0,482.0,0.8,26.0,602.0,564.52,405.71
2016,8,21,12,45,91.0,458.5,1.1,26.0,545.0,516.52,374.81
2016,8,21,13,0,56.0,435.0,1.4,26.0,488.0,468.3,342.41
2016,8,21,13,15,91.5,451.0,1.55,26.0,536.5,521.87,381.95
2016,8,21,13,30,127.0,467.0,1.7,26.0,585.0,585.09,427.07
2016,8,21,13,45,91.0,435.5,1.9,26.0,519.0,516.42,379.49
2016,8,21,14,0,55.0,404.0,2.1,26.0,453.0,453.98,335.8
2016,8,21,14,15,44.0,373.5,2.2,25.5,411.5,415.37,309.48
2016,8,21,14,30,33.0,343.0,2.3,25.0,370.0,375.88,281.89
2016,8,21,14,45,37.5,337.5,2.45,25.0,367.5,377.25,283.97
2016,8,21,15,0,42.0,332.0,2.6,25.0,365.0,378.54,285.86
2016,8,21,15,15,40.5,312.0,2.6,25.0,342.5,358.14,271.42
2016,8,21,15,30,39.0,292.0,2.6,25.0,320.0,337.39,256.71
2016,8,21,15,45,37.0,271.5,2.65,25.0,297.0,315.32,240.96
2016,8,21,16,0,35.0,251.0,2.7,25.0,274.0,293.0,224.88
2016,8,21,16,15,27.5,223.5,2.65,25.0,241.0,257.57,198.35
2016,8,21,16,30,20.0,196.0,2.6,25.0,208.0,210.59,162.56
2016,8,21,16,45,139.5,186.5,2.55,25.0,250.0,324.45,255.36
2016,8,21,17,0,259.0,177.0,2.5,25.0,292.0,419.23,330.83
2016,8,21,17,15,249.0,152.5,2.35,24.5,250.5,375.91,298.51
2016,8,21,17,30,239.0,128.0,2.2,24.0,209.0,332.18,265.61
2016,8,21,17,45,215.5,106.0,2.1,24.0,169.0,282.54,226.25
2016,8,21,18,0,192.0,84.0,2.0,24.0,129.0,234.04,186.57
2016,8,21,18,15,149.5,63.0,1.9,23.5,92.0,177.36,139.17
2016,8,21,18,30,107.0,42.0,1.8,23.0,55.0,123.78,92.93
2016,8,21,18,45,53.5,21.0,1.7,23.0,27.5,61.33,27.01
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.78,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.7,0.0
2016,8,22,7,45,32.5,83.0,2.45,24.5,96.0,73.49,57.54
2016,8,22,8,0,65.0,162.0,2.5,25.0,188.0,130.13,104.85
2016,8,22,8,15,53.0,180.5,2.6,25.0,204.5,148.22,112.67
2016,8,22,8,30,41.0,199.0,2.7,25.0,221.0,167.37,126.95
2016,8,22,8,45,61.0,230.5,2.85,25.5,266.0,199.2,150.1
2016,8,22,9,0,81.0,262.0,3.0,26.0,311.0,233.81,175.45
2016,8,22,9,15,82.0,285.5,3.05,26.0,338.5,260.28,195.58
2016,8,22,9,30,83.0,309.0,3.1,26.0,366.0,287.04,215.87
2016,8,22,9,45,209.5,322.5,3.2,26.5,478.5,347.35,259.1
2016,8,22,10,0,336.0,336.0,3.3,27.0,591.0,421.59,313.38
2016,8,22,10,15,333.5,355.5,3.35,27.0,619.5,458.11,341.15
2016,8,22,10,30,331.0,375.0,3.4,27.0,648.0,494.27,368.25
2016,8,22,10,45,209.0,398.0,3.45,27.5,573.0,468.16,348.25
2016,8,22,11,0,87.0,421.0,3.5,28.0,498.0,428.91,317.81
2016,8,22,11,15,61.0,401.0,3.5,28.0,456.0,402.01,298.06
2016,8,22,11,30,35.0,381.0,3.5,28.0,414.0,371.83,275.63
2016,8,22,11,45,450.5,252.5,3.55,28.0,675.0,574.39,431.94
2016,8,22,12,0,866.0,124.0,3.6,28.0,936.0,803.88,596.46
2016,8,22,12,15,867.5,124.5,3.6,28.0,942.0,835.92,616.46
2016,8,22,12,30,869.0,125.0,3.6,28.0,948.0,865.47,636.04
2016,8,22,12,45,869.5,124.5,3.6,28.5,945.5,890.59,651.35
2016,8,22,13,0,870.0,124.0,3.6,29.0,943.0,912.89,664.77
2016,8,22,13,15,612.5,274.5,3.6,29.0,848.0,851.96,622.5
2016,8,22,13,30,355.0,425.0,3.6,29.0,753.0,765.61,557.15
2016,8,22,13,45,605.0,273.5,3.6,29.0,818.0,872.13,637.94
2016,8,22,14,0,855.0,122.0,3.6,29.0,883.0,955.25,694.6
2016,8,22,14,15,849.0,120.5,3.6,29.0,856.5,954.48,694.25
2016,8,22,14,30,843.0,119.0,3.6,29.0,830.0,950.41,692.54
2016,8,22,14,45,650.0,210.0,3.6,29.0,744.5,875.66,644.0
2016,8,22,15,0,457.0,301.0,3.6,29.0,659.0,782.34,577.31
2016,8,22,15,15,626.5,207.0,3.6,29.0,669.5,845.91,627.63
2016,8,22,15,30,796.0,113.0,3.6,29.0,680.0,889.25,657.99
2016,8,22,15,45,773.5,112.5,3.6,29.0,633.0,856.28,637.09
2016,8,22,16,0,751.0,112.0,3.6,29.0,586.0,821.27,615.21
2016,8,22,16,15,728.5,108.0,3.4,28.5,536.0,780.43,589.4
2016,8,22,16,30,706.0,104.0,3.2,28.0,486.0,742.2,565.13
2016,8,22,16,45,670.5,100.5,3.05,28.0,432.0,689.06,529.03
2016,8,22,17,0,635.0,97.0,2.9,28.0,378.0,635.96,492.42
2016,8,22,17,15,591.5,90.5,2.7,27.5,323.5,573.65,448.95
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,512.76,404.09
2016,8,22,17,45,481.0,75.5,2.35,26.5,216.0,435.74,345.23
2016,8,22,18,0,414.0,67.0,2.2,26.0,163.0,359.7,284.91
2016,8,22,18,15,318.5,54.0,2.25,25.5,115.5,272.2,213.32
2016,8,22,18,30,223.0,41.0,2.3,25.0,68.0,194.14,146.29
2016,8,22,18,45,111.5,20.5,2.35,25.0,34.0,96.3,37.05
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,23.0,19.5,14.3,0.0
2016,8,23,6,30,110.0,30.0,3.8,23.0,39.0,24.63,12.0
2016,8,23,6,45,214.0,47.0,3.9,23.5,82.0,36.23,24.75
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,48.28,35.64
2016,8,23,7,15,393.0,76.0,4.2,24.0,176.5,55.86,42.5
2016,8,23,7,30,468.0,88.0,4.4,24.0,228.0,63.07,48.79
2016,8,23,7,45,530.5,93.5,4.6,24.5,283.5,64.39,49.74
2016,8,23,8,0,593.0,99.0,4.8,25.0,339.0,65.02,50.03
2016,8,23,8,15,629.0,105.0,4.9,25.5,393.0,91.98,54.4
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,138.39,79.23
2016,8,23,8,45,703.5,111.0,5.1,26.5,501.0,184.84,112.05
2016,8,23,9,0,742.0,111.0,5.2,27.0,555.0,240.69,156.58
2016,8,23,9,15,761.0,114.5,5.2,27.0,603.5,292.42,200.8
2016,8,23,9,30,780.0,118.0,5.2,27.0,652.0,345.79,246.69
2016,8,23,9,45,803.5,116.0,5.2,27.5,697.0,397.72,290.49
2016,8,23,10,0,827.0,114.0,5.2,28.0,742.0,456.13,338.13
2016,8,23,10,15,837.5,116.5,5.2,28.0,779.0,507.75,380.38
2016,8,23,10,30,848.0,119.0,5.2,28.0,816.0,559.03,421.33
2016,8,23,10,45,860.5,117.5,5.25,28.5,847.0,607.55,458.56
2016,8,23,11,0,873.0,116.0,5.3,29.0,878.0,655.4,494.34
2016,8,23,11,15,878.0,117.0,5.25,29.0,900.5,699.45,527.17
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,741.78,557.55
2016,8,23,11,45,886.0,119.5,5.2,29.5,937.5,781.17,583.35
2016,8,23,12,0,889.0,121.0,5.2,30.0,952.0,818.38,607.38
2016,8,23,12,15,890.0,121.0,5.2,30.0,958.0,850.27,628.85
2016,8,23,12,30,891.0,121.0,5.2,30.0,964.0,879.54,648.51
2016,8,23,12,45,891.0,120.5,5.2,30.0,961.0,904.72,665.41
2016,8,23,13,0,891.0,120.0,5.2,30.0,958.0,926.96,680.39
2016,8,23,13,15,889.0,119.5,5.15,30.0,947.0,944.31,691.84
2016,8,23,13,30,887.0,119.0,5.1,30.0,936.0,958.44,701.23
2016,8,23,13,45,882.5,118.5,5.1,30.5,916.5,966.91,705.86
2016,8,23,14,0,878.0,118.0,5.1,31.0,897.0,972.0,708.4
2016,8,23,14,15,871.5,116.5,5.05,30.5,869.5,970.74,709.47
2016,8,23,14,30,865.0,115.0,5.0,30.0,842.0,966.1,708.47
2016,8,23,14,45,847.0,118.0,4.95,30.0,805.5,951.9,699.78
2016,8,23,15,0,829.0,121.0,4.9,30.0,769.0,942.9,694.77
2016,8,23,15,15,816.5,118.5,4.8,30.0,728.0,922.21,681.65
2016,8,23,15,30,804.0,116.0,4.7,30.0,687.0,898.65,666.76
2016,8,23,15,45,783.5,114.5,4.65,30.0,639.5,866.21,646.22
2016,8,23,16,0,763.0,113.0,4.6,30.0,592.0,831.6,624.16
2016,8,23,16,15,740.5,109.0,4.35,29.5,541.5,790.45,598.03
2016,8,23,16,30,718.0,105.0,4.1,29.0,491.0,751.99,573.5
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,699.1,537.35
2016,8,23,17,0,650.0,97.0,3.7,29.0,382.0,646.1,500.6
2016,8,23,17,15,606.5,90.5,3.4,28.5,327.0,583.28,456.46
2016,8,23,17,30,563.0,84.0,3.1,28.0,272.0,521.84,410.92
2016,8,23,17,45,498.0,75.0,2.85,27.5,218.0,445.03,351.98
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,372.22,293.84
2016,8,23,18,15,334.0,53.5,2.55,26.5,116.0,279.72,218.24
2016,8,23,18,30,235.0,41.0,2.5,26.0,68.0,200.29,149.67
2016,8,23,18,45,117.5,20.5,2.5,25.5,34.0,98.09,26.66
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.0,13.0,2.75,22.5,21.5,12.39,0.0
2016,8,24,6,30,214.0,26.0,3.0,23.0,43.0,21.1,9.14
2016,8,24,6,45,338.5,37.5,3.3,23.5,89.5,29.19,18.83
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,36.84,25.88
2016,8,24,7,15,533.5,56.5,3.75,24.0,189.5,40.57,29.37
2016,8,24,7,30,604.0,64.0,3.9,24.0,243.0,44.14,32.53
2016,8,24,7,45,660.0,67.0,4.1,24.5,301.0,44.08,32.36
2016,8,24,8,0,716.0,70.0,4.3,25.0,359.0,48.68,36.11
2016,8,24,8,15,746.5,74.0,4.3,25.5,414.0,77.23,40.38
2016,8,24,8,30,777.0,78.0,4.3,26.0,469.0,127.93,66.62
2016,8,24,8,45,803.0,79.5,4.35,26.5,522.5,179.49,103.57
2016,8,24,9,0,829.0,81.0,4.4,27.0,576.0,240.7,153.02
2016,8,24,9,15,845.0,83.5,4.4,27.0,624.5,295.31,199.99
2016,8,24,9,30,861.0,86.0,4.4,27.0,673.0,350.99,248.14
2016,8,24,9,45,873.5,88.0,4.4,27.5,716.5,405.79,294.55
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,460.82,339.93
2016,8,24,10,15,894.5,91.5,4.4,28.0,797.0,513.49,383.0
2016,8,24,10,30,903.0,93.0,4.4,28.0,834.0,565.5,424.4
2016,8,24,10,45,909.0,94.0,4.4,28.5,863.5,614.75,461.79
2016,8,24,11,0,915.0,95.0,4.4,29.0,893.0,662.65,497.11
2016,8,24,11,15,919.0,96.0,4.35,29.0,914.5,707.66,530.31
2016,8,24,11,30,923.0,97.0,4.3,29.0,936.0,750.76,560.18
2016,8,24,11,45,917.0,103.0,4.3,29.5,948.0,788.75,584.6
2016,8,24,12,0,911.0,109.0,4.3,30.0,960.0,823.87,606.85
2016,8,24,12,15,911.5,109.0,4.25,30.0,965.0,855.89,627.88
2016,8,24,12,30,912.0,109.0,4.2,30.0,970.0,885.18,647.0
2016,8,24,12,45,909.5,110.0,4.2,30.0,966.0,909.93,663.32
2016,8,24,13,0,907.0,111.0,4.2,30.0,962.0,931.58,677.65
2016,8,24,13,15,904.0,110.5,4.15,30.0,950.0,948.13,688.42
2016,8,24,13,30,901.0,110.0,4.1,30.0,938.0,961.36,697.13
2016,8,24,13,45,894.0,111.0,4.1,30.0,917.0,968.95,702.55
2016,8,24,14,0,887.0,112.0,4.1,30.0,896.0,973.12,705.91
2016,8,24,14,15,880.5,110.5,4.05,30.0,868.5,971.75,705.52
2016,8,24,14,30,874.0,109.0,4.0,30.0,841.0,966.96,703.08
2016,8,24,14,45,852.0,114.5,3.95,30.0,803.0,951.49,693.78
2016,8,24,15,0,830.0,120.0,3.9,30.0,765.0,941.23,688.11
2016,8,24,15,15,817.0,117.0,3.85,30.0,724.0,919.44,674.88
2016,8,24,15,30,804.0,114.0,3.8,30.0,683.0,894.77,659.86
2016,8,24,15,45,785.5,112.0,3.75,30.0,636.0,863.55,640.46
2016,8,24,16,0,767.0,110.0,3.7,30.0,589.0,830.08,619.5
2016,8,24,16,15,744.5,106.0,3.5,29.5,538.0,788.81,593.54
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,750.01,569.05
2016,8,24,16,45,690.0,97.0,3.1,29.0,433.0,697.38,533.29
2016,8,24,17,0,658.0,92.0,2.9,29.0,379.0,644.55,496.87
2016,8,24,17,15,615.0,85.5,2.6,28.5,323.5,581.89,453.01
2016,8,24,17,30,572.0,79.0,2.3,28.0,268.0,520.62,407.95
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,443.16,348.72
2016,8,24,18,0,435.0,64.0,1.8,27.0,160.0,369.94,290.45
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,278.05,215.81
2016,8,24,18,30,242.0,38.0,1.7,26.0,65.0,199.21,147.53
2016,8,24,18,45,121.0,19.0,1.65,25.5,32.5,96.13,11.05
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.0,20.5,12.39,0.0
2016,8,25,6,30,203.0,26.0,1.6,22.0,41.0,20.45,8.38
2016,8,25,6,45,311.5,39.5,1.8,22.5,86.0,31.15,20.56
2016,8,25,7,0,420.0,53.0,2.0,23.0,131.0,40.49,29.12
2016,8,25,7,15,492.0,62.0,2.1,23.5,184.5,45.26,33.48
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,49.79,37.39
2016,8,25,7,45,613.0,77.5,2.3,24.5,294.0,52.0,39.16
2016,8,25,8,0,662.0,84.0,2.4,25.0,350.0,54.08,40.72
2016,8,25,8,15,695.0,89.0,2.4,25.0,404.5,80.19,44.58
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,134.71,74.32
2016,8,25,8,45,755.5,96.5,2.4,25.5,512.0,184.44,109.53
2016,8,25,9,0,783.0,99.0,2.4,26.0,565.0,237.19,151.83
2016,8,25,9,15,800.5,102.0,2.35,26.0,613.5,290.45,197.09
2016,8,25,9,30,818.0,105.0,2.3,26.0,662.0,345.12,243.66
2016,8,25,9,45,835.0,105.5,2.25,26.5,705.5,404.27,292.29
2016,8,25,10,0,852.0,106.0,2.2,27.0,749.0,458.16,335.76
2016,8,25,10,15,861.0,107.5,2.15,27.0,785.5,509.49,376.77
2016,8,25,10,30,870.0,109.0,2.1,27.0,822.0,560.26,416.1
2016,8,25,10,45,879.0,109.5,2.05,27.5,852.0,609.4,452.2
2016,8,25,11,0,888.0,110.0,2.0,28.0,882.0,657.54,486.37
2016,8,25,11,15,892.0,111.0,1.95,28.0,903.5,701.52,517.59
2016,8,25,11,30,896.0,112.0,1.9,28.0,925.0,743.66,546.13
2016,8,25,11,45,900.0,111.5,1.9,28.5,939.0,782.45,570.15
2016,8,25,12,0,904.0,111.0,1.9,29.0,953.0,819.04,592.45
2016,8,25,12,15,904.5,111.0,1.9,29.0,958.0,850.84,612.63
2016,8,25,12,30,905.0,111.0,1.9,29.0,963.0,879.93,631.02
2016,8,25,12,45,904.5,110.5,1.9,29.0,959.5,904.83,646.71
2016,8,25,13,0,904.0,110.0,1.9,29.0,956.0,926.7,660.53
2016,8,25,13,15,901.0,109.5,1.9,29.0,944.0,943.13,670.98
2016,8,25,13,30,898.0,109.0,1.9,29.0,932.0,956.25,679.49
2016,8,25,13,45,894.0,108.0,1.9,29.5,912.0,964.55,683.74
2016,8,25,14,0,890.0,107.0,1.9,30.0,892.0,969.42,686.0
2016,8,25,14,15,883.0,105.5,1.9,29.5,864.0,967.44,686.89
2016,8,25,14,30,876.0,104.0,1.9,29.0,836.0,962.04,685.84
2016,8,25,14,45,539.0,239.0,1.95,29.0,683.5,791.59,575.41
2016,8,25,15,0,202.0,374.0,2.0,29.0,531.0,590.81,432.44
2016,8,25,15,15,429.5,281.0,2.0,29.0,591.0,731.73,537.86
2016,8,25,15,30,657.0,188.0,2.0,29.0,651.0,844.24,618.34
2016,8,25,15,45,355.0,224.0,2.0,29.0,472.0,594.16,443.6
2016,8,25,16,0,53.0,260.0,2.0,29.0,293.0,320.03,240.41
2016,8,25,16,15,84.5,245.5,1.9,28.5,293.0,333.49,253.81
2016,8,25,16,30,116.0,231.0,1.8,28.0,293.0,358.4,274.44
2016,8,25,16,45,377.0,161.5,1.75,28.0,330.5,513.26,396.09
2016,8,25,17,0,638.0,92.0,1.7,28.0,368.0,627.42,482.27
2016,8,25,17,15,604.5,84.5,1.55,27.5,315.5,571.32,442.51
2016,8,25,17,30,571.0,77.0,1.4,27.0,263.0,515.93,402.43
2016,8,25,17,45,505.5,68.5,1.3,26.5,209.5,439.47,344.77
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,367.22,287.82
2016,8,25,18,15,342.5,47.5,1.2,25.5,109.0,277.29,214.87
2016,8,25,18,30,245.0,35.0,1.2,25.0,62.0,195.9,144.17
2016,8,25,18,45,122.5,17.5,1.2,25.0,31.0,93.24,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,17.5,12.87,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,35.0,22.29,9.12
2016,8,26,6,45,218.5,43.5,0.9,23.5,77.5,33.56,22.45
2016,8,26,7,0,324.0,60.0,1.0,24.0,120.0,45.31,33.09
2016,8,26,7,15,397.5,72.0,1.0,24.0,171.0,53.0,40.04
2016,8,26,7,30,471.0,84.0,1.0,24.0,222.0,60.32,46.42
2016,8,26,7,45,525.0,92.0,1.05,24.5,276.5,63.53,49.0
2016,8,26,8,0,579.0,100.0,1.1,25.0,331.0,66.15,50.96
2016,8,26,8,15,615.0,106.5,1.0,25.0,384.5,89.26,54.11
2016,8,26,8,30,651.0,113.0,0.9,25.0,438.0,135.21,77.66
2016,8,26,8,45,388.0,190.0,0.85,25.5,389.5,195.63,132.84
2016,8,26,9,0,125.0,267.0,0.8,26.0,341.0,237.8,175.16
2016,8,26,9,15,232.5,278.0,0.7,26.0,430.5,286.28,208.06
2016,8,26,9,30,340.0,289.0,0.6,26.0,520.0,339.02,245.07
2016,8,26,9,45,242.0,325.5,0.5,26.5,495.0,353.28,257.34
2016,8,26,10,0,144.0,362.0,0.4,27.0,470.0,363.9,265.38
2016,8,26,10,15,323.0,334.5,0.45,27.0,593.5,434.62,315.87
2016,8,26,10,30,502.0,307.0,0.5,27.0,717.0,523.77,379.08
2016,8,26,10,45,458.0,336.0,0.6,27.5,721.0,551.48,398.07
2016,8,26,11,0,414.0,365.0,0.7,28.0,725.0,574.76,413.89
2016,8,26,11,15,405.0,379.5,0.8,28.0,739.5,605.14,435.35
2016,8,26,11,30,396.0,394.0,0.9,28.0,754.0,636.37,456.95
2016,8,26,11,45,450.0,390.0,1.0,28.5,804.5,693.44,495.59
2016,8,26,12,0,504.0,386.0,1.1,29.0,855.0,755.44,536.56
2016,8,26,12,15,426.5,412.0,1.2,29.0,810.5,738.64,524.77
2016,8,26,12,30,349.0,438.0,1.3,29.0,766.0,715.29,509.14
2016,8,26,12,45,598.5,290.0,1.4,29.0,849.5,813.44,581.68
2016,8,26,13,0,848.0,142.0,1.5,29.0,933.0,905.63,643.65
2016,8,26,13,15,845.5,141.0,1.55,29.0,921.5,921.45,653.49
2016,8,26,13,30,843.0,140.0,1.6,29.0,910.0,934.16,662.32
2016,8,26,13,45,567.0,281.5,1.7,29.0,794.5,840.48,601.55
2016,8,26,14,0,291.0,423.0,1.8,29.0,679.0,720.1,516.7
2016,8,26,14,15,267.5,413.5,1.9,29.0,643.5,694.79,501.74
2016,8,26,14,30,244.0,404.0,2.0,29.0,608.0,655.96,476.83
2016,8,26,14,45,524.5,265.5,2.1,29.0,678.0,805.26,587.41
2016,8,26,15,0,805.0,127.0,2.2,29.0,748.0,922.14,667.58
2016,8,26,15,15,639.5,190.0,2.25,28.5,666.5,835.12,612.49
2016,8,26,15,30,474.0,253.0,2.3,28.0,585.0,739.19,547.76
2016,8,26,15,45,400.0,255.5,2.35,28.0,522.5,669.21,500.37
2016,8,26,16,0,326.0,258.0,2.4,28.0,460.0,588.14,443.99
2016,8,26,16,15,308.0,236.5,2.35,27.5,414.5,543.34,414.35
2016,8,26,16,30,290.0,215.0,2.3,27.0,369.0,498.09,383.54
2016,8,26,16,45,218.0,196.5,2.25,27.0,305.0,399.68,310.65
2016,8,26,17,0,146.0,178.0,2.2,27.0,241.0,318.94,249.09
2016,8,26,17,15,135.5,153.0,2.1,26.5,205.0,279.59,219.97
2016,8,26,17,30,125.0,128.0,2.0,26.0,169.0,240.28,189.89
2016,8,26,17,45,108.0,104.0,1.9,26.0,134.0,198.2,156.2
2016,8,26,18,0,91.0,80.0,1.8,26.0,99.0,156.78,122.15
2016,8,26,18,15,62.5,57.0,1.8,25.5,68.5,110.96,83.85
2016,8,26,18,30,34.0,34.0,1.8,25.0,38.0,65.98,45.0
2016,8,26,18,45,17.0,17.0,1.85,24.5,19.0,26.58,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.5,12.5,0.6,22.0,17.5,11.91,0.0
2016,8,27,6,30,133.0,25.0,0.7,22.0,35.0,19.65,6.95
2016,8,27,6,45,236.0,41.5,0.8,22.5,77.5,32.02,21.24
2016,8,27,7,0,339.0,58.0,0.9,23.0,120.0,43.82,31.95
2016,8,27,7,15,411.5,69.5,0.9,23.5,171.0,51.19,38.57
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,58.29,44.68
2016,8,27,7,45,534.0,89.0,0.9,24.5,276.0,61.2,47.02
2016,8,27,8,0,584.0,97.0,0.9,25.0,330.0,63.93,49.09
2016,8,27,8,15,619.5,103.5,0.75,25.0,383.5,86.01,51.95
2016,8,27,8,30,655.0,110.0,0.6,25.0,437.0,132.16,75.2
2016,8,27,8,45,684.0,114.0,0.45,25.5,489.0,179.61,107.82
2016,8,27,9,0,713.0,118.0,0.3,26.0,541.0,230.27,146.93
2016,8,27,9,15,732.5,122.0,0.4,26.5,588.0,281.44,188.78
2016,8,27,9,30,752.0,126.0,0.5,27.0,635.0,338.99,235.45
2016,8,27,9,45,765.0,130.0,0.6,27.5,677.5,390.48,277.12
2016,8,27,10,0,778.0,134.0,0.7,28.0,720.0,442.52,318.16
2016,8,27,10,15,789.5,136.5,0.8,28.0,756.0,492.9,357.6
2016,8,27,10,30,801.0,139.0,0.9,28.0,792.0,543.22,396.01
2016,8,27,10,45,806.5,142.5,1.05,28.0,821.0,590.63,431.83
2016,8,27,11,0,812.0,146.0,1.2,28.0,850.0,636.98,466.18
2016,8,27,11,15,510.0,301.0,1.3,28.0,747.0,608.26,443.31
2016,8,27,11,30,208.0,456.0,1.4,28.0,644.0,558.17,404.09
2016,8,27,11,45,166.5,462.5,1.5,28.5,614.5,546.53,395.5
2016,8,27,12,0,125.0,469.0,1.6,29.0,585.0,531.5,384.04
2016,8,27,12,15,202.5,466.0,1.65,29.0,655.0,602.24,434.55
2016,8,27,12,30,280.0,463.0,1.7,29.0,725.0,679.58,488.11
2016,8,27,12,45,354.0,431.0,1.8,29.0,761.5,728.58,522.99
2016,8,27,13,0,428.0,399.0,1.9,29.0,798.0,783.18,561.53
2016,8,27,13,15,629.5,272.0,1.95,29.0,850.5,861.16,618.97
2016,8,27,13,30,831.0,145.0,2.0,29.0,903.0,926.56,662.76
2016,8,27,13,45,823.0,145.5,2.05,29.0,882.5,939.84,671.6
2016,8,27,14,0,815.0,146.0,2.1,29.0,862.0,942.81,674.54
2016,8,27,14,15,807.5,144.0,2.1,29.0,834.5,940.35,673.75
2016,8,27,14,30,800.0,142.0,2.1,29.0,807.0,934.62,671.07
2016,8,27,14,45,442.0,250.0,2.15,29.0,615.0,708.74,519.93
2016,8,27,15,0,84.0,358.0,2.2,29.0,423.0,447.44,330.17
2016,8,27,15,15,414.5,246.5,2.15,28.5,539.0,678.63,505.55
2016,8,27,15,30,745.0,135.0,2.1,28.0,655.0,858.75,632.07
2016,8,27,15,45,723.0,132.5,2.1,28.0,608.0,829.55,612.62
2016,8,27,16,0,701.0,130.0,2.1,28.0,561.0,794.0,590.78
2016,8,27,16,15,676.0,124.5,2.0,27.5,510.5,750.69,563.83
2016,8,27,16,30,651.0,119.0,1.9,27.0,460.0,706.19,535.7
2016,8,27,16,45,372.0,147.0,1.85,27.0,337.0,490.32,379.39
2016,8,27,17,0,93.0,175.0,1.8,27.0,214.0,262.34,203.66
2016,8,27,17,15,293.5,132.0,1.65,26.5,230.5,379.93,300.08
2016,8,27,17,30,494.0,89.0,1.5,26.0,247.0,473.5,373.23
2016,8,27,17,45,430.5,77.5,1.4,26.0,195.0,394.59,311.19
2016,8,27,18,0,367.0,66.0,1.3,26.0,143.0,325.28,255.26
2016,8,27,18,15,273.5,50.5,1.3,25.5,98.0,239.37,184.86
2016,8,27,18,30,180.0,35.0,1.3,25.0,53.0,162.95,116.82
2016,8,27,18,45,90.0,17.5,1.3,25.0,26.5,57.7,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,11.91,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,19.68,6.39
2016,8,28,6,45,218.0,42.5,2.1,22.5,75.0,32.85,21.85
2016,8,28,7,0,316.0,60.0,2.3,23.0,117.0,45.42,33.27
2016,8,28,7,15,388.0,72.0,2.35,23.5,167.5,53.11,40.19
2016,8,28,7,30,460.0,84.0,2.4,24.0,218.0,60.42,46.51
2016,8,28,7,45,512.5,93.0,2.45,24.5,271.5,64.6,49.93
2016,8,28,8,0,565.0,102.0,2.5,25.0,325.0,67.96,52.54
2016,8,28,8,15,601.0,109.0,2.6,25.0,378.5,88.57,55.02
2016,8,28,8,30,637.0,116.0,2.7,25.0,432.0,134.05,77.93
2016,8,28,8,45,668.5,119.5,2.8,25.5,484.0,180.43,110.09
2016,8,28,9,0,700.0,123.0,2.9,26.0,536.0,230.35,149.54
2016,8,28,9,15,720.0,127.0,2.95,26.0,583.5,280.95,192.24
2016,8,28,9,30,740.0,131.0,3.0,26.0,631.0,338.26,240.45
2016,8,28,9,45,761.0,131.0,3.15,26.5,674.5,388.75,282.71
2016,8,28,10,0,782.0,131.0,3.3,27.0,718.0,440.64,325.18
2016,8,28,10,15,793.0,133.5,3.35,27.0,754.5,490.98,366.05
2016,8,28,10,30,804.0,136.0,3.4,27.0,791.0,541.19,405.79
2016,8,28,10,45,816.0,135.5,3.45,27.5,821.0,589.03,442.03
2016,8,28,11,0,828.0,135.0,3.5,28.0,851.0,637.92,477.98
2016,8,28,11,15,487.0,295.5,3.5,28.0,719.5,587.56,438.03
2016,8,28,11,30,146.0,456.0,3.5,28.0,588.0,513.93,379.15
2016,8,28,11,45,116.5,454.5,3.55,28.0,561.5,501.91,370.45
2016,8,28,12,0,87.0,453.0,3.6,28.0,535.0,486.95,359.23
2016,8,28,12,15,135.5,465.5,3.65,28.0,593.0,546.81,403.04
2016,8,28,12,30,184.0,478.0,3.7,28.0,651.0,609.36,448.01
2016,8,28,12,45,509.0,312.0,3.75,28.5,786.5,754.98,557.61
2016,8,28,13,0,834.0,146.0,3.8,29.0,922.0,894.45,655.03
2016,8,28,13,15,831.5,145.5,3.8,29.0,910.0,910.47,664.96
2016,8,28,13,30,829.0,145.0,3.8,29.0,898.0,923.43,673.84
2016,8,28,13,45,603.0,266.5,3.85,29.0,808.0,858.05,629.19
2016,8,28,14,0,377.0,388.0,3.9,29.0,718.0,765.1,560.61
2016,8,28,14,15,592.5,262.0,3.9,28.5,761.5,860.72,634.9
2016,8,28,14,30,808.0,136.0,3.9,28.0,805.0,934.33,687.73
2016,8,28,14,45,783.0,142.0,3.95,28.0,767.0,917.29,677.2
2016,8,28,15,0,758.0,148.0,4.0,28.0,729.0,897.39,665.46
2016,8,28,15,15,743.5,144.5,3.95,28.0,688.0,874.47,651.24
2016,8,28,15,30,729.0,141.0,3.9,28.0,647.0,853.8,638.62
2016,8,28,15,45,715.5,134.5,3.85,28.0,602.0,823.47,619.38
2016,8,28,16,0,702.0,128.0,3.8,28.0,557.0,790.87,598.56
2016,8,28,16,15,512.0,167.0,3.65,27.5,465.5,650.67,500.32
2016,8,28,16,30,322.0,206.0,3.5,27.0,374.0,512.81,397.84
2016,8,28,16,45,458.5,154.0,3.4,27.0,363.0,566.92,442.86
2016,8,28,17,0,595.0,102.0,3.3,27.0,352.0,601.53,471.91
2016,8,28,17,15,549.0,93.5,2.9,26.5,298.0,536.75,423.65
2016,8,28,17,30,503.0,85.0,2.5,26.0,244.0,473.68,375.67
2016,8,28,17,45,440.5,74.0,2.15,25.5,192.5,395.28,314.31
2016,8,28,18,0,378.0,63.0,1.8,25.0,141.0,326.91,258.38
2016,8,28,18,15,282.0,48.0,1.65,24.5,96.0,240.0,186.11
2016,8,28,18,30,186.0,33.0,1.5,24.0,51.0,162.95,115.55
2016,8,28,18,45,93.0,16.5,1.4,24.0,25.5,57.81,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.5,12.0,2.9,22.0,16.0,11.44,0.0
2016,8,29,6,30,117.0,24.0,3.1,22.0,32.0,18.89,5.29
2016,8,29,6,45,225.5,40.0,3.3,22.5,74.0,30.89,20.15
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,42.35,30.62
2016,8,29,7,15,167.0,32.0,3.65,23.0,62.0,22.91,14.21
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,7.41,0.79
2016,8,29,7,45,36.5,83.0,3.95,23.5,97.5,73.33,57.68
2016,8,29,8,0,73.0,158.0,4.1,24.0,187.0,127.09,102.93
2016,8,29,8,15,374.0,129.0,4.2,24.5,310.5,97.25,66.82
2016,8,29,8,30,675.0,100.0,4.3,25.0,434.0,124.13,68.85
2016,8,29,8,45,449.0,180.0,4.4,25.5,413.0,195.03,131.05
2016,8,29,9,0,223.0,260.0,4.5,26.0,392.0,251.86,184.54
2016,8,29,9,15,196.0,287.0,4.55,26.0,410.5,281.83,209.23
2016,8,29,9,30,169.0,314.0,4.6,26.0,429.0,309.01,231.47
2016,8,29,9,45,149.5,336.0,4.65,26.5,442.5,332.56,249.76
2016,8,29,10,0,130.0,358.0,4.7,27.0,456.0,354.13,265.99
2016,8,29,10,15,135.0,378.0,4.7,27.0,484.0,383.94,288.35
2016,8,29,10,30,140.0,398.0,4.7,27.0,512.0,414.4,310.95
2016,8,29,10,45,214.0,406.0,4.75,27.5,587.0,475.56,355.9
2016,8,29,11,0,288.0,414.0,4.8,28.0,662.0,539.16,402.28
2016,8,29,11,15,369.5,394.0,4.8,28.0,721.0,595.2,443.98
2016,8,29,11,30,451.0,374.0,4.8,28.0,780.0,654.82,488.06
2016,8,29,11,45,347.5,418.5,4.8,28.0,734.5,641.52,476.58
2016,8,29,12,0,244.0,463.0,4.8,28.0,689.0,619.12,458.47
2016,8,29,12,15,566.0,285.5,4.8,28.0,812.5,735.24,549.48
2016,8,29,12,30,888.0,108.0,4.8,28.0,936.0,857.82,637.72
2016,8,29,12,45,451.0,188.5,4.85,28.5,609.0,586.08,443.58
2016,8,29,13,0,14.0,269.0,4.9,29.0,282.0,265.58,196.97
2016,8,29,13,15,446.5,189.0,4.9,29.0,593.5,610.33,463.3
2016,8,29,13,30,879.0,109.0,4.9,29.0,905.0,933.0,688.28
2016,8,29,13,45,448.0,201.0,4.9,29.0,606.5,645.1,485.77
2016,8,29,14,0,17.0,293.0,4.9,29.0,308.0,295.59,219.84
2016,8,29,14,15,435.5,199.5,4.9,28.5,558.5,645.57,490.82
2016,8,29,14,30,854.0,106.0,4.9,28.0,809.0,936.75,696.51
2016,8,29,14,45,842.0,105.5,4.9,28.0,774.0,924.19,687.32
2016,8,29,15,0,830.0,105.0,4.9,28.0,739.0,908.56,678.06
2016,8,29,15,15,418.0,147.0,4.8,27.5,466.0,575.98,443.66
2016,8,29,15,30,6.0,189.0,4.7,27.0,193.0,186.63,140.77
2016,8,29,15,45,81.5,232.5,4.65,27.0,282.5,312.65,241.27
2016,8,29,16,0,157.0,276.0,4.6,27.0,372.0,444.66,343.03
2016,8,29,16,15,437.5,183.5,4.4,26.5,416.5,604.82,470.91
2016,8,29,16,30,718.0,91.0,4.2,26.0,461.0,720.72,560.14
2016,8,29,16,45,359.0,82.0,4.05,26.0,267.0,405.88,323.85
2016,8,29,17,0,0.0,73.0,3.9,26.0,73.0,67.93,49.51
2016,8,29,17,15,280.0,72.0,3.55,25.5,159.0,305.69,247.61
2016,8,29,17,30,560.0,71.0,3.2,25.0,245.0,494.46,396.64
2016,8,29,17,45,485.5,63.5,2.85,25.0,192.0,414.6,331.43
2016,8,29,18,0,411.0,56.0,2.5,25.0,139.0,339.78,269.32
2016,8,29,18,15,310.0,43.0,2.35,24.5,94.0,247.42,192.18
2016,8,29,18,30,209.0,30.0,2.2,24.0,49.0,169.65,118.27
2016,8,29,18,45,104.5,15.0,2.05,24.0,24.5,61.24,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.0,10.96,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,32.0,18.12,4.17
2016,8,30,6,45,254.0,37.5,2.65,22.5,74.0,28.95,18.5
2016,8,30,7,0,363.0,52.0,2.9,23.0,116.0,40.08,28.67
2016,8,30,7,15,181.5,59.0,2.95,23.0,91.0,47.05,35.05
2016,8,30,7,30,0.0,66.0,3.0,23.0,66.0,60.75,46.99
2016,8,30,7,45,68.5,113.5,3.05,23.5,140.5,95.68,76.71
2016,8,30,8,0,137.0,161.0,3.1,24.0,215.0,122.57,99.03
2016,8,30,8,15,156.5,186.5,3.15,24.5,257.0,145.22,109.32
2016,8,30,8,30,176.0,212.0,3.2,25.0,299.0,178.18,130.69
2016,8,30,8,45,239.0,229.0,3.25,25.5,361.5,206.57,148.57
2016,8,30,9,0,302.0,246.0,3.3,26.0,424.0,249.82,179.49
2016,8,30,9,15,366.5,252.0,3.35,26.0,486.0,292.57,211.61
2016,8,30,9,30,431.0,258.0,3.4,26.0,548.0,335.74,245.1
