Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,45,296.5,308.5,3.5,26.5,514.0,358.96,266.56
2016,8,30,10,0,162.0,359.0,3.6,27.0,480.0,368.18,275.19
2016,8,30,10,15,198.0,375.5,3.65,27.0,531.0,411.74,307.71
2016,8,30,10,30,234.0,392.0,3.7,27.0,582.0,458.9,342.66
2016,8,30,10,45,191.0,411.0,3.75,27.5,570.0,466.08,347.13
2016,8,30,11,0,148.0,430.0,3.8,28.0,558.0,469.2,348.31
2016,8,30,11,15,187.5,440.0,3.8,28.0,606.0,515.89,382.44
2016,8,30,11,30,227.0,450.0,3.8,28.0,654.0,565.72,418.41
2016,8,30,11,45,230.0,457.0,3.85,28.0,666.5,588.55,434.56
2016,8,30,12,0,233.0,464.0,3.9,28.0,679.0,611.14,450.58
2016,8,30,12,15,162.5,461.5,3.9,28.0,612.5,564.91,416.57
2016,8,30,12,30,92.0,459.0,3.9,28.0,546.0,510.6,376.56
2016,8,30,12,45,155.0,463.5,3.95,28.5,608.0,580.87,427.6
2016,8,30,13,0,218.0,468.0,4.0,29.0,670.0,650.75,477.09
2016,8,30,13,15,300.0,435.0,3.95,28.5,708.5,709.87,521.21
2016,8,30,13,30,382.0,402.0,3.9,28.0,747.0,764.07,561.86
2016,8,30,13,45,285.5,419.0,3.9,28.0,673.5,700.95,516.11
2016,8,30,14,0,189.0,436.0,3.9,28.0,600.0,624.99,461.41
2016,8,30,14,15,336.5,375.5,3.8,28.0,656.5,719.22,532.48
2016,8,30,14,30,484.0,315.0,3.7,28.0,713.0,812.22,600.37
2016,8,30,14,45,408.0,327.0,3.65,28.0,652.5,755.29,559.7
2016,8,30,15,0,332.0,339.0,3.6,28.0,592.0,687.01,511.78
2016,8,30,15,15,250.5,331.0,3.45,28.0,516.0,603.17,451.85
2016,8,30,15,30,169.0,323.0,3.3,28.0,440.0,506.68,381.87
2016,8,30,15,45,241.5,288.5,3.2,28.0,442.0,533.9,405.35
2016,8,30,16,0,314.0,254.0,3.1,28.0,444.0,570.53,434.66
2016,8,30,16,15,352.0,221.0,2.85,27.5,416.5,560.26,429.9
2016,8,30,16,30,390.0,188.0,2.6,27.0,389.0,559.7,432.02
2016,8,30,16,45,276.0,179.0,2.4,27.0,313.0,436.06,339.54
2016,8,30,17,0,162.0,170.0,2.2,27.0,237.0,320.84,251.06
2016,8,30,17,15,147.0,146.0,1.95,26.5,199.5,278.94,219.72
2016,8,30,17,30,132.0,122.0,1.7,26.0,162.0,237.47,187.57
2016,8,30,17,45,109.0,98.0,1.45,25.5,126.5,191.4,150.67
2016,8,30,18,0,86.0,74.0,1.2,25.0,91.0,146.48,113.69
2016,8,30,18,15,51.5,51.0,1.15,24.5,60.5,97.8,72.82
2016,8,30,18,30,17.0,28.0,1.1,24.0,30.0,41.81,24.34
2016,8,30,18,45,8.5,14.0,1.05,24.0,15.0,17.13,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.5,11.0,1.95,22.0,13.0,10.48,0.0
2016,8,31,6,30,57.0,22.0,2.1,22.0,26.0,18.3,3.48
2016,8,31,6,45,146.5,43.5,2.3,22.5,66.0,35.21,23.65
2016,8,31,7,0,236.0,65.0,2.5,23.0,106.0,51.54,38.41
2016,8,31,7,15,270.5,80.5,2.45,23.5,144.5,59.62,45.73
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,69.22,54.03
2016,8,31,7,45,409.0,104.5,2.35,24.5,248.0,73.35,57.4
2016,8,31,8,0,513.0,113.0,2.3,25.0,313.0,77.31,60.48
2016,8,31,8,15,551.0,121.0,2.35,25.5,366.0,93.62,61.51
2016,8,31,8,30,589.0,129.0,2.4,26.0,419.0,137.02,82.35
2016,8,31,8,45,421.5,191.5,2.5,26.5,411.0,198.12,133.67
2016,8,31,9,0,254.0,254.0,2.6,27.0,403.0,245.38,176.88
2016,8,31,9,15,354.0,251.0,2.65,27.0,477.5,288.01,207.22
2016,8,31,9,30,454.0,248.0,2.7,27.0,552.0,334.52,242.08
2016,8,31,9,45,605.5,195.0,2.75,27.5,629.0,375.93,273.28
2016,8,31,10,0,757.0,142.0,2.8,28.0,706.0,436.08,319.65
2016,8,31,10,15,768.5,145.0,2.8,28.0,742.0,485.86,359.55
2016,8,31,10,30,780.0,148.0,2.8,28.0,778.0,535.61,398.42
2016,8,31,10,45,792.5,147.5,2.85,28.5,808.5,582.66,433.71
2016,8,31,11,0,805.0,147.0,2.9,29.0,839.0,629.26,467.73
2016,8,31,11,15,613.5,263.0,2.9,29.0,798.0,640.23,473.1
2016,8,31,11,30,422.0,379.0,2.9,29.0,757.0,637.58,467.84
2016,8,31,11,45,611.5,273.0,2.9,29.5,830.0,706.64,519.32
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,784.48,574.92
2016,8,31,12,15,802.5,167.0,2.9,30.0,908.0,815.28,594.79
2016,8,31,12,30,804.0,167.0,2.9,30.0,913.0,843.73,613.37
2016,8,31,12,45,573.5,300.5,2.95,30.0,831.5,797.97,579.44
2016,8,31,13,0,343.0,434.0,3.0,30.0,750.0,734.55,531.01
2016,8,31,13,15,212.0,434.5,3.0,30.0,629.0,622.02,452.38
2016,8,31,13,30,81.0,435.0,3.0,30.0,508.0,501.2,365.65
2016,8,31,13,45,61.5,404.0,3.0,30.0,458.5,456.26,334.43
2016,8,31,14,0,42.0,373.0,3.0,30.0,409.0,409.92,301.46
2016,8,31,14,15,261.0,344.0,2.95,30.0,558.5,613.75,452.93
2016,8,31,14,30,480.0,315.0,2.9,30.0,708.0,807.48,589.28
2016,8,31,14,45,616.0,232.0,2.85,30.0,713.0,855.41,624.83
2016,8,31,15,0,752.0,149.0,2.8,30.0,718.0,887.96,647.65
2016,8,31,15,15,390.5,207.5,2.7,30.0,502.0,609.75,455.25
2016,8,31,15,30,29.0,266.0,2.6,30.0,286.0,300.34,223.79
2016,8,31,15,45,356.0,199.5,2.55,30.0,414.5,562.95,426.64
2016,8,31,16,0,683.0,133.0,2.5,30.0,543.0,774.88,578.67
2016,8,31,16,15,656.5,127.5,2.35,29.5,493.0,730.74,548.77
2016,8,31,16,30,630.0,122.0,2.2,29.0,443.0,685.53,519.72
2016,8,31,16,45,596.0,114.5,2.05,29.0,390.0,631.33,482.76
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,577.2,444.6
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,511.38,397.12
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,443.76,346.81
2016,8,31,17,45,398.0,76.5,1.3,27.5,179.0,368.18,288.3
2016,8,31,18,0,331.0,64.0,1.1,27.0,128.0,297.88,231.59
2016,8,31,18,15,234.0,46.5,1.05,26.5,84.5,210.48,159.78
2016,8,31,18,30,137.0,29.0,1.0,26.0,41.0,129.74,82.58
2016,8,31,18,45,68.5,14.5,0.95,25.5,20.5,44.14,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.0,10.48,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,28.0,17.34,2.09
2016,9,1,6,45,210.0,39.5,2.25,23.5,69.5,30.6,19.68
2016,9,1,7,0,308.0,57.0,2.6,24.0,111.0,43.26,31.2
2016,9,1,7,15,380.5,70.5,2.5,24.5,161.5,52.19,39.19
2016,9,1,7,30,453.0,84.0,2.4,25.0,212.0,60.67,46.52
2016,9,1,7,45,503.0,93.5,2.35,25.5,265.0,65.58,50.56
2016,9,1,8,0,553.0,103.0,2.3,26.0,318.0,69.3,53.47
2016,9,1,8,15,589.5,110.5,2.3,26.5,371.5,85.22,54.51
2016,9,1,8,30,626.0,118.0,2.3,27.0,425.0,130.38,75.61
2016,9,1,8,45,651.0,125.0,2.35,27.5,475.5,177.88,107.88
2016,9,1,9,0,676.0,132.0,2.4,28.0,526.0,228.2,147.04
2016,9,1,9,15,696.5,137.0,2.4,28.0,573.5,278.42,188.64
2016,9,1,9,30,717.0,142.0,2.4,28.0,621.0,330.52,232.19
2016,9,1,9,45,735.5,144.0,2.4,28.5,664.0,381.15,273.78
2016,9,1,10,0,754.0,146.0,2.4,29.0,707.0,437.13,318.27
2016,9,1,10,15,765.5,149.0,2.4,29.0,743.0,486.78,357.73
2016,9,1,10,30,777.0,152.0,2.4,29.0,779.0,536.4,396.13
2016,9,1,10,45,420.5,274.0,2.45,29.5,615.5,475.14,351.39
2016,9,1,11,0,64.0,396.0,2.5,30.0,452.0,392.35,287.61
2016,9,1,11,15,436.0,277.0,2.5,30.0,666.0,535.41,396.37
2016,9,1,11,30,808.0,158.0,2.5,30.0,880.0,714.27,525.84
2016,9,1,11,45,808.0,161.0,2.55,30.5,892.5,751.24,549.66
2016,9,1,12,0,808.0,164.0,2.6,31.0,905.0,786.05,571.71
2016,9,1,12,15,504.5,318.0,2.6,31.0,781.5,713.92,517.43
2016,9,1,12,30,201.0,472.0,2.6,31.0,658.0,617.31,444.49
2016,9,1,12,45,504.0,318.5,2.65,31.0,782.5,753.97,546.46
2016,9,1,13,0,807.0,165.0,2.7,31.0,907.0,889.69,640.46
2016,9,1,13,15,803.5,164.0,2.7,31.0,894.5,904.55,649.23
2016,9,1,13,30,800.0,163.0,2.7,31.0,882.0,916.31,657.11
2016,9,1,13,45,793.5,162.5,2.7,31.0,861.5,922.61,661.62
2016,9,1,14,0,787.0,162.0,2.7,31.0,841.0,925.69,664.23
2016,9,1,14,15,778.5,159.5,2.65,30.5,813.0,921.59,663.33
2016,9,1,14,30,770.0,157.0,2.6,30.0,785.0,914.29,660.54
2016,9,1,14,45,612.0,223.0,2.6,30.0,708.0,840.99,613.05
2016,9,1,15,0,454.0,289.0,2.6,30.0,631.0,758.1,554.93
2016,9,1,15,15,380.5,294.0,2.5,30.0,570.0,681.67,502.83
2016,9,1,15,30,307.0,299.0,2.4,30.0,509.0,618.8,458.81
2016,9,1,15,45,237.5,285.0,2.35,30.0,440.0,525.55,393.38
2016,9,1,16,0,168.0,271.0,2.3,30.0,371.0,448.04,337.51
2016,9,1,16,15,96.5,229.5,2.15,29.5,285.5,325.37,247.55
2016,9,1,16,30,25.0,188.0,2.0,29.0,200.0,207.52,157.8
2016,9,1,16,45,20.0,166.5,1.9,28.5,175.5,182.0,139.1
2016,9,1,17,0,15.0,145.0,1.8,28.0,151.0,156.66,119.93
2016,9,1,17,15,8.5,123.0,1.6,27.5,126.5,129.85,99.13
2016,9,1,17,30,2.0,101.0,1.4,27.0,102.0,103.33,78.14
2016,9,1,17,45,1.0,78.0,1.25,27.0,78.5,79.27,58.69
2016,9,1,18,0,0.0,55.0,1.1,27.0,55.0,54.71,38.51
2016,9,1,18,15,0.0,35.0,1.05,26.5,35.0,33.77,21.12
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,13.91,3.41
2016,9,1,18,45,0.0,7.5,1.0,25.5,7.5,7.15,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.46,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.92,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.78,0.0
2016,9,2,7,45,0.0,6.0,2.3,23.5,6.0,5.56,0.0
2016,9,2,8,0,0.0,9.0,2.3,24.0,9.0,8.34,1.57
2016,9,2,8,15,0.0,39.0,2.2,24.5,39.0,36.23,24.13
2016,9,2,8,30,0.0,69.0,2.1,25.0,69.0,64.21,46.65
2016,9,2,8,45,29.0,157.0,2.05,25.5,174.0,139.23,104.76
2016,9,2,9,0,58.0,245.0,2.0,26.0,279.0,214.51,161.32
2016,9,2,9,15,134.5,276.5,1.9,26.5,364.0,257.16,190.57
2016,9,2,9,30,211.0,308.0,1.8,27.0,449.0,316.29,232.84
2016,9,2,9,45,199.0,331.5,1.7,27.5,471.5,346.1,255.12
2016,9,2,10,0,187.0,355.0,1.6,28.0,494.0,374.74,275.96
2016,9,2,10,15,103.0,320.0,1.5,28.0,397.5,322.4,238.56
2016,9,2,10,30,19.0,285.0,1.4,28.0,301.0,268.32,198.77
2016,9,2,10,45,58.5,350.5,1.35,28.5,400.0,344.3,253.84
2016,9,2,11,0,98.0,416.0,1.3,29.0,499.0,430.08,313.84
2016,9,2,11,15,62.0,380.5,1.3,29.0,434.0,384.12,280.48
2016,9,2,11,30,26.0,345.0,1.3,29.0,369.0,333.33,243.84
2016,9,2,11,45,361.5,290.5,1.3,29.0,621.0,536.57,394.77
2016,9,2,12,0,697.0,236.0,1.3,29.0,873.0,765.35,552.62
2016,9,2,12,15,458.5,352.0,1.35,29.0,772.0,707.0,507.37
2016,9,2,12,30,220.0,468.0,1.4,29.0,671.0,629.3,450.55
2016,9,2,12,45,119.5,393.5,1.45,29.5,504.0,483.1,349.96
2016,9,2,13,0,19.0,319.0,1.5,30.0,337.0,317.47,231.32
2016,9,2,13,15,148.0,379.0,1.5,30.0,512.0,508.72,370.7
2016,9,2,13,30,277.0,439.0,1.5,30.0,687.0,702.49,502.53
2016,9,2,13,45,486.0,328.5,1.55,30.0,751.5,803.94,574.34
2016,9,2,14,0,695.0,218.0,1.6,30.0,816.0,900.27,641.44
2016,9,2,14,15,685.5,214.5,1.65,30.0,788.0,894.73,638.26
2016,9,2,14,30,676.0,211.0,1.7,30.0,760.0,886.21,634.39
2016,9,2,14,45,689.5,192.0,1.8,30.0,730.5,879.99,632.65
2016,9,2,15,0,703.0,173.0,1.9,30.0,701.0,870.16,628.61
2016,9,2,15,15,426.5,245.5,1.95,29.5,560.0,683.37,503.04
2016,9,2,15,30,150.0,318.0,2.0,29.0,419.0,483.17,359.43
2016,9,2,15,45,153.5,293.5,2.05,29.0,390.5,460.1,345.57
2016,9,2,16,0,157.0,269.0,2.1,29.0,362.0,435.95,329.73
2016,9,2,16,15,213.5,237.5,2.05,28.5,351.5,447.09,341.49
2016,9,2,16,30,270.0,206.0,2.0,28.0,341.0,467.1,359.29
2016,9,2,16,45,395.0,160.5,1.95,28.0,332.5,518.64,400.81
2016,9,2,17,0,520.0,115.0,1.9,28.0,324.0,546.22,424.17
2016,9,2,17,15,470.5,104.5,1.75,27.5,271.0,480.81,375.94
2016,9,2,17,30,421.0,94.0,1.6,27.0,218.0,418.05,328.62
2016,9,2,17,45,351.5,79.5,1.5,26.5,168.0,340.8,268.32
2016,9,2,18,0,282.0,65.0,1.4,26.0,118.0,269.15,210.05
2016,9,2,18,15,192.5,45.5,1.3,25.5,76.0,186.33,140.92
2016,9,2,18,30,103.0,26.0,1.2,25.0,34.0,95.79,52.28
2016,9,2,18,45,51.5,13.0,1.2,25.0,17.0,34.84,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.75,21.5,12.0,9.53,0.0
2016,9,3,6,30,74.0,20.0,1.9,22.0,24.0,16.71,0.0
2016,9,3,6,45,167.5,40.5,2.05,22.5,64.5,31.47,20.37
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,46.49,34.05
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,56.47,43.01
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,65.94,51.22
2016,9,3,7,45,463.0,101.0,2.25,24.5,257.5,71.21,55.59
2016,9,3,8,0,521.0,111.0,2.3,25.0,311.0,76.19,59.55
2016,9,3,8,15,322.0,160.0,2.25,25.5,290.0,122.16,89.07
2016,9,3,8,30,123.0,209.0,2.2,26.0,269.0,170.23,125.98
2016,9,3,8,45,394.0,172.5,2.15,26.5,395.0,178.09,119.16
2016,9,3,9,0,665.0,136.0,2.1,27.0,521.0,227.07,146.89
2016,9,3,9,15,483.0,214.0,2.0,27.0,506.5,284.13,199.7
2016,9,3,9,30,301.0,292.0,1.9,27.0,492.0,324.78,237.12
2016,9,3,9,45,523.0,221.0,1.85,27.5,596.5,365.39,265.08
2016,9,3,10,0,745.0,150.0,1.8,28.0,701.0,430.26,313.19
2016,9,3,10,15,472.0,271.5,1.8,28.0,627.0,445.47,327.65
2016,9,3,10,30,199.0,393.0,1.8,28.0,553.0,440.03,323.77
2016,9,3,10,45,308.5,375.0,1.8,28.5,633.5,497.76,365.44
2016,9,3,11,0,418.0,357.0,1.8,29.0,714.0,566.58,414.23
2016,9,3,11,15,327.0,400.5,1.8,29.0,684.0,570.4,415.49
2016,9,3,11,30,236.0,444.0,1.8,29.0,654.0,565.72,410.71
2016,9,3,11,45,142.5,427.0,1.85,29.5,555.0,496.29,360.85
2016,9,3,12,0,49.0,410.0,1.9,30.0,456.0,417.88,303.77
2016,9,3,12,15,26.5,281.0,1.95,30.0,305.5,285.03,209.14
2016,9,3,12,30,4.0,152.0,2.0,30.0,155.0,145.52,105.9
2016,9,3,12,45,104.5,308.0,2.05,30.0,403.5,388.27,287.44
2016,9,3,13,0,205.0,464.0,2.1,30.0,652.0,634.29,458.67
2016,9,3,13,15,227.0,453.5,2.15,30.0,659.0,653.48,471.14
2016,9,3,13,30,249.0,443.0,2.2,30.0,666.0,680.31,490.27
2016,9,3,13,45,332.5,402.0,2.25,30.0,692.0,725.77,523.96
2016,9,3,14,0,416.0,361.0,2.3,30.0,718.0,779.02,562.33
2016,9,3,14,15,410.0,350.5,2.35,30.0,692.5,769.79,556.91
2016,9,3,14,30,404.0,340.0,2.4,30.0,667.0,748.02,543.89
2016,9,3,14,45,545.5,261.0,2.5,30.0,681.5,811.82,592.54
2016,9,3,15,0,687.0,182.0,2.6,30.0,696.0,863.45,630.81
2016,9,3,15,15,382.5,242.0,2.65,29.5,525.5,637.94,474.89
2016,9,3,15,30,78.0,302.0,2.7,29.0,355.0,385.87,289.31
2016,9,3,15,45,349.5,229.0,2.8,29.0,439.0,573.61,435.84
2016,9,3,16,0,621.0,156.0,2.9,29.0,523.0,741.76,560.58
2016,9,3,16,15,338.5,179.5,2.9,28.5,377.0,496.43,382.17
2016,9,3,16,30,56.0,203.0,2.9,28.0,231.0,262.83,202.02
2016,9,3,16,45,271.5,163.5,2.9,28.0,274.0,411.15,322.3
2016,9,3,17,0,487.0,124.0,2.9,28.0,317.0,531.18,416.35
2016,9,3,17,15,437.0,111.5,2.7,27.5,264.5,464.46,365.92
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,400.47,316.89
2016,9,3,17,45,314.0,83.5,2.35,26.5,162.0,321.63,254.38
2016,9,3,18,0,241.0,68.0,2.2,26.0,112.0,238.69,186.75
2016,9,3,18,15,158.5,46.0,2.2,25.5,70.5,158.72,119.5
2016,9,3,18,30,76.0,24.0,2.2,25.0,29.0,78.44,36.82
2016,9,3,18,45,38.0,12.0,2.2,25.0,14.5,27.88,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,9.05,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,15.9,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,33.26,21.79
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,50.02,37.02
2016,9,4,7,15,293.5,80.5,1.75,23.5,150.0,59.98,45.99
2016,9,4,7,30,363.0,98.0,2.0,24.0,199.0,71.23,55.74
2016,9,4,7,45,417.5,110.5,2.25,24.5,251.5,78.14,61.49
2016,9,4,8,0,472.0,123.0,2.5,25.0,304.0,84.65,66.72
2016,9,4,8,15,511.0,133.0,2.65,25.5,357.0,98.39,68.26
2016,9,4,8,30,550.0,143.0,2.8,26.0,410.0,141.66,88.36
2016,9,4,8,45,581.0,150.0,2.95,26.5,460.5,185.24,117.17
2016,9,4,9,0,612.0,157.0,3.1,27.0,511.0,232.63,153.51
2016,9,4,9,15,634.5,163.5,3.1,27.0,558.0,280.93,193.26
2016,9,4,9,30,657.0,170.0,3.1,27.0,605.0,331.48,235.37
2016,9,4,9,45,676.5,173.5,3.1,27.5,647.5,380.5,275.67
2016,9,4,10,0,696.0,177.0,3.1,28.0,690.0,430.95,316.22
2016,9,4,10,15,526.0,267.0,3.1,28.5,666.0,466.45,344.73
2016,9,4,10,30,356.0,357.0,3.1,29.0,642.0,487.04,359.68
2016,9,4,10,45,551.5,271.0,3.1,29.5,731.5,545.31,403.6
2016,9,4,11,0,747.0,185.0,3.1,30.0,821.0,620.22,459.32
2016,9,4,11,15,753.5,187.0,3.1,30.0,842.5,664.2,491.07
2016,9,4,11,30,760.0,189.0,3.1,30.0,864.0,704.87,520.11
2016,9,4,11,45,775.0,182.5,3.1,30.0,879.5,742.8,547.08
2016,9,4,12,0,790.0,176.0,3.1,30.0,895.0,779.55,572.63
2016,9,4,12,15,614.0,283.0,3.1,30.0,843.5,767.15,560.26
2016,9,4,12,30,438.0,390.0,3.1,30.0,792.0,743.43,539.77
2016,9,4,12,45,227.0,338.5,3.1,30.5,546.5,527.07,387.39
2016,9,4,13,0,16.0,287.0,3.1,31.0,301.0,284.35,208.35
2016,9,4,13,15,404.5,227.0,3.15,31.0,587.0,603.44,449.15
2016,9,4,13,30,793.0,167.0,3.2,31.0,873.0,909.51,658.85
2016,9,4,13,45,792.0,162.0,3.25,31.0,853.5,916.17,661.68
2016,9,4,14,0,791.0,157.0,3.3,31.0,834.0,919.58,664.88
2016,9,4,14,15,782.5,155.0,3.3,30.5,805.5,915.8,664.57
2016,9,4,14,30,774.0,153.0,3.3,30.0,777.0,908.83,662.34
2016,9,4,14,45,752.0,155.5,3.35,30.0,739.0,890.84,651.94
2016,9,4,15,0,730.0,158.0,3.4,30.0,701.0,875.27,643.29
2016,9,4,15,15,714.0,154.0,3.4,29.5,659.5,850.78,629.66
2016,9,4,15,30,698.0,150.0,3.4,29.0,618.0,823.79,614.33
2016,9,4,15,45,434.0,207.0,3.4,29.0,491.5,637.2,482.5
2016,9,4,16,0,170.0,264.0,3.4,29.0,365.0,441.02,335.78
2016,9,4,16,15,387.5,194.5,3.3,28.5,394.0,568.65,437.71
2016,9,4,16,30,605.0,125.0,3.2,28.0,423.0,661.4,510.84
2016,9,4,16,45,568.5,117.0,3.1,28.0,370.5,605.56,470.72
2016,9,4,17,0,532.0,109.0,3.0,28.0,318.0,550.02,430.43
2016,9,4,17,15,480.0,99.0,2.75,27.5,264.5,477.82,376.86
2016,9,4,17,30,428.0,89.0,2.5,27.0,211.0,413.88,327.68
2016,9,4,17,45,355.5,75.0,2.25,26.5,161.0,335.49,265.31
2016,9,4,18,0,283.0,61.0,2.0,26.0,111.0,263.05,205.45
2016,9,4,18,15,184.5,42.5,2.0,25.5,70.0,177.5,133.24
2016,9,4,18,30,86.0,24.0,2.0,25.0,29.0,82.85,31.65
2016,9,4,18,45,43.0,12.0,2.0,25.0,14.5,29.9,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,9.53,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.82,0.0
2016,9,5,6,45,264.0,33.0,2.55,22.5,69.0,26.14,15.84
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,35.29,24.47
2016,9,5,7,15,472.5,54.5,3.0,23.5,163.0,39.9,28.78
2016,9,5,7,30,551.0,63.0,3.2,24.0,215.0,44.31,32.66
2016,9,5,7,45,364.5,108.5,3.4,24.5,218.5,76.59,60.22
2016,9,5,8,0,178.0,154.0,3.6,25.0,222.0,118.13,95.02
2016,9,5,8,15,164.0,180.5,3.65,25.5,251.0,138.93,104.96
2016,9,5,8,30,150.0,207.0,3.7,26.0,280.0,170.24,125.43
2016,9,5,8,45,116.5,229.0,3.8,26.5,290.0,194.73,144.19
2016,9,5,9,0,83.0,251.0,3.9,27.0,300.0,222.83,166.69
2016,9,5,9,15,88.0,275.5,3.9,27.0,331.0,251.15,188.16
2016,9,5,9,30,93.0,300.0,3.9,27.0,362.0,280.25,210.23
2016,9,5,9,45,120.5,326.5,3.95,27.5,412.0,312.97,234.12
2016,9,5,10,0,148.0,353.0,4.0,28.0,462.0,356.04,265.74
2016,9,5,10,15,142.0,371.5,4.0,28.0,481.0,380.51,284.07
2016,9,5,10,30,136.0,390.0,4.0,28.0,500.0,404.42,301.73
2016,9,5,10,45,215.0,397.5,4.0,28.5,577.0,467.03,347.38
2016,9,5,11,0,294.0,405.0,4.0,29.0,654.0,532.85,394.89
2016,9,5,11,15,373.5,385.0,4.0,29.0,710.0,586.85,434.71
2016,9,5,11,30,453.0,365.0,4.0,29.0,766.0,644.54,476.98
2016,9,5,11,45,357.5,407.5,4.05,29.5,727.0,636.19,468.48
2016,9,5,12,0,262.0,450.0,4.1,30.0,688.0,619.56,454.08
2016,9,5,12,15,566.5,285.5,4.1,30.0,803.0,730.29,539.42
2016,9,5,12,30,871.0,121.0,4.1,30.0,918.0,846.17,622.08
2016,9,5,12,45,865.0,124.0,4.15,30.0,912.5,868.49,636.63
2016,9,5,13,0,859.0,127.0,4.2,30.0,907.0,887.7,649.75
2016,9,5,13,15,646.0,249.0,4.2,30.0,831.5,844.69,619.98
2016,9,5,13,30,433.0,371.0,4.2,30.0,756.0,783.14,572.56
2016,9,5,13,45,222.0,304.0,4.2,30.0,501.5,521.77,388.33
2016,9,5,14,0,11.0,237.0,4.2,30.0,247.0,235.26,174.14
2016,9,5,14,15,9.0,213.0,4.15,30.0,221.0,210.6,156.35
2016,9,5,14,30,7.0,189.0,4.1,30.0,195.0,185.76,137.82
2016,9,5,14,45,12.0,222.0,4.1,30.0,231.5,223.43,166.74
2016,9,5,15,0,17.0,255.0,4.1,30.0,268.0,262.2,196.28
2016,9,5,15,15,28.5,264.0,4.05,29.5,283.5,295.7,222.55
2016,9,5,15,30,40.0,273.0,4.0,29.0,299.0,318.79,241.15
2016,9,5,15,45,100.5,267.5,3.95,29.0,327.5,369.2,281.61
2016,9,5,16,0,161.0,262.0,3.9,29.0,356.0,430.71,329.74
2016,9,5,16,15,302.0,214.0,3.75,28.5,369.5,505.43,390.49
2016,9,5,16,30,443.0,166.0,3.6,28.0,383.0,570.8,443.45
2016,9,5,16,45,531.5,125.5,3.5,28.0,354.5,579.26,452.58
2016,9,5,17,0,620.0,85.0,3.4,28.0,326.0,585.21,459.14
2016,9,5,17,15,569.0,78.0,3.15,27.5,271.5,518.6,409.67
2016,9,5,17,30,518.0,71.0,2.9,27.0,217.0,454.2,360.1
2016,9,5,17,45,441.0,61.0,2.7,26.5,165.5,372.86,295.34
2016,9,5,18,0,364.0,51.0,2.5,26.0,114.0,297.0,232.36
2016,9,5,18,15,241.0,37.0,2.5,25.5,72.0,198.56,148.91
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,103.33,27.6
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,36.09,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,3.5,2.35,23.0,3.5,3.34,0.0
2016,9,6,6,30,0.0,7.0,2.5,23.0,7.0,6.48,0.0
2016,9,6,6,45,0.0,19.5,2.65,23.5,19.5,18.09,9.12
2016,9,6,7,0,0.0,32.0,2.8,24.0,32.0,29.71,19.61
2016,9,6,7,15,0.0,48.0,2.95,24.0,48.0,44.58,32.72
2016,9,6,7,30,0.0,64.0,3.1,24.0,64.0,58.87,45.17
2016,9,6,7,45,122.5,105.5,3.3,24.5,152.0,85.18,67.52
2016,9,6,8,0,245.0,147.0,3.5,25.0,240.0,107.31,85.91
2016,9,6,8,15,466.0,121.0,3.65,25.5,332.5,87.4,61.1
2016,9,6,8,30,687.0,95.0,3.8,26.0,425.0,112.12,60.53
2016,9,6,8,45,501.0,166.5,3.95,26.5,422.0,185.77,121.22
2016,9,6,9,0,315.0,238.0,4.1,27.0,419.0,242.68,172.97
2016,9,6,9,15,556.5,169.5,4.1,27.0,523.0,264.61,183.53
2016,9,6,9,30,798.0,101.0,4.1,27.0,627.0,321.18,224.91
2016,9,6,9,45,447.5,222.0,4.15,27.5,521.0,336.72,247.24
2016,9,6,10,0,97.0,343.0,4.2,28.0,415.0,333.44,249.44
2016,9,6,10,15,475.5,224.0,4.2,28.0,600.0,406.5,303.9
2016,9,6,10,30,854.0,105.0,4.2,28.0,785.0,534.07,400.65
2016,9,6,10,45,614.5,240.5,4.2,28.5,739.0,552.39,412.99
2016,9,6,11,0,375.0,376.0,4.2,29.0,693.0,557.7,413.74
2016,9,6,11,15,627.0,242.0,4.2,29.0,788.5,625.95,467.7
2016,9,6,11,30,879.0,108.0,4.2,29.0,884.0,713.26,534.87
2016,9,6,11,45,881.5,109.0,4.25,29.5,897.0,751.34,559.69
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,787.13,582.88
2016,9,6,12,15,565.0,283.5,4.3,30.0,796.0,726.43,536.52
2016,9,6,12,30,246.0,457.0,4.3,30.0,682.0,639.52,468.08
2016,9,6,12,45,164.5,448.5,4.3,30.0,599.0,573.59,420.83
2016,9,6,13,0,83.0,440.0,4.3,30.0,516.0,496.79,364.87
2016,9,6,13,15,100.5,440.5,4.3,30.0,531.0,518.68,381.47
2016,9,6,13,30,118.0,441.0,4.3,30.0,546.0,549.27,403.78
2016,9,6,13,45,205.5,423.0,4.35,30.0,600.0,618.57,455.65
2016,9,6,14,0,293.0,405.0,4.4,30.0,654.0,698.54,514.01
2016,9,6,14,15,570.5,256.0,4.4,30.0,719.5,823.27,608.82
2016,9,6,14,30,848.0,107.0,4.4,30.0,785.0,917.59,674.99
2016,9,6,14,45,791.5,129.5,4.4,30.0,739.0,896.04,661.07
2016,9,6,15,0,735.0,152.0,4.4,30.0,693.0,869.53,644.59
2016,9,6,15,15,718.5,148.5,4.35,29.5,651.5,844.97,630.53
2016,9,6,15,30,702.0,145.0,4.3,29.0,610.0,817.95,614.71
2016,9,6,15,45,679.0,140.5,4.3,29.0,563.0,781.8,591.43
2016,9,6,16,0,656.0,136.0,4.3,29.0,516.0,743.9,566.76
2016,9,6,16,15,626.5,130.5,4.15,28.5,465.0,697.97,536.68
2016,9,6,16,30,597.0,125.0,4.0,28.0,414.0,651.21,505.52
2016,9,6,16,45,552.5,118.5,3.85,28.0,360.5,591.21,462.24
2016,9,6,17,0,508.0,112.0,3.7,28.0,307.0,527.51,415.21
2016,9,6,17,15,451.0,101.5,3.4,27.5,254.0,457.85,362.67
2016,9,6,17,30,394.0,91.0,3.1,27.0,201.0,391.57,310.97
2016,9,6,17,45,306.0,77.5,2.8,27.0,151.0,306.45,242.0
2016,9,6,18,0,218.0,64.0,2.5,27.0,101.0,219.2,169.92
2016,9,6,18,15,123.5,42.5,2.5,26.5,62.0,136.04,99.53
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,43.68,0.45
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,16.14,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,27.5,9.5,2.7,24.0,11.0,9.05,0.0
2016,9,7,6,30,55.0,19.0,2.8,24.0,22.0,15.85,0.0
2016,9,7,6,45,159.5,38.0,2.95,24.5,61.0,29.62,18.33
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,43.55,31.15
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,52.11,38.97
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,60.28,46.17
2016,9,7,7,45,490.0,92.0,3.6,25.5,254.0,65.05,50.14
2016,9,7,8,0,549.0,101.0,3.8,26.0,308.0,68.57,52.91
2016,9,7,8,15,588.5,107.5,3.9,26.0,361.5,76.72,51.98
2016,9,7,8,30,628.0,114.0,4.0,26.0,415.0,121.1,70.08
2016,9,7,8,45,462.0,177.5,4.1,26.5,412.5,187.95,124.6
2016,9,7,9,0,296.0,241.0,4.2,27.0,410.0,240.65,172.16
2016,9,7,9,15,260.0,271.0,4.2,27.5,429.5,275.25,200.66
2016,9,7,9,30,224.0,301.0,4.2,28.0,449.0,313.05,231.04
2016,9,7,9,45,499.0,217.5,4.25,28.5,574.5,350.9,256.03
2016,9,7,10,0,774.0,134.0,4.3,29.0,700.0,428.64,314.07
2016,9,7,10,15,785.5,136.5,4.3,29.0,736.0,478.8,354.88
2016,9,7,10,30,797.0,139.0,4.3,29.0,772.0,528.84,394.66
2016,9,7,10,45,600.5,249.5,4.3,29.0,736.5,551.32,411.38
2016,9,7,11,0,404.0,360.0,4.3,29.0,701.0,561.39,417.03
2016,9,7,11,15,616.5,251.5,4.25,29.0,787.0,626.47,467.87
2016,9,7,11,30,829.0,143.0,4.2,29.0,873.0,708.22,530.14
2016,9,7,11,45,846.0,134.5,4.2,29.5,889.5,746.68,556.4
2016,9,7,12,0,863.0,126.0,4.2,30.0,906.0,784.09,580.55
2016,9,7,12,15,864.0,126.5,4.15,30.0,910.0,815.25,601.24
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,843.79,620.11
2016,9,7,12,45,571.0,285.5,4.1,30.5,804.0,775.18,568.77
2016,9,7,13,0,277.0,444.0,4.1,31.0,694.0,682.73,496.63
2016,9,7,13,15,229.5,444.5,4.05,31.0,649.5,645.52,470.68
2016,9,7,13,30,182.0,445.0,4.0,31.0,605.0,611.56,446.36
2016,9,7,13,45,511.5,286.0,4.0,31.0,721.5,779.92,572.96
2016,9,7,14,0,841.0,127.0,4.0,31.0,838.0,922.5,672.13
2016,9,7,14,15,833.5,125.0,3.95,31.0,809.5,918.96,669.41
2016,9,7,14,30,826.0,123.0,3.9,31.0,781.0,919.63,670.64
2016,9,7,14,45,802.5,127.5,3.85,31.0,742.5,902.12,659.94
2016,9,7,15,0,779.0,132.0,3.8,31.0,704.0,881.73,647.53
2016,9,7,15,15,764.0,129.0,3.7,30.5,661.5,858.17,634.1
2016,9,7,15,30,749.0,126.0,3.6,30.0,619.0,831.95,618.87
2016,9,7,15,45,726.5,123.0,3.55,30.0,571.5,801.11,599.45
2016,9,7,16,0,704.0,120.0,3.5,30.0,524.0,764.31,575.84
2016,9,7,16,15,676.0,115.0,3.3,29.5,472.5,719.0,546.52
2016,9,7,16,30,648.0,110.0,3.1,29.0,421.0,672.73,516.09
2016,9,7,16,45,605.5,104.5,2.9,29.0,367.0,614.07,475.1
2016,9,7,17,0,563.0,99.0,2.7,29.0,313.0,556.07,432.92
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.5,485.37,380.51
2016,9,7,17,30,450.0,81.0,2.2,28.0,204.0,414.04,325.84
2016,9,7,17,45,366.0,69.0,1.95,27.5,153.5,330.95,259.75
2016,9,7,18,0,282.0,57.0,1.7,27.0,103.0,255.11,197.04
2016,9,7,18,15,168.5,38.5,1.7,26.5,63.0,163.23,118.92
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,59.64,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,9.0,2.8,22.5,9.0,8.58,0.0
2016,9,8,6,30,18.0,18.0,3.1,23.0,18.0,16.22,0.0
2016,9,8,6,45,119.5,40.0,3.4,23.5,57.5,32.42,20.58
2016,9,8,7,0,221.0,62.0,3.7,24.0,97.0,49.23,36.05
2016,9,8,7,15,306.0,77.5,3.75,24.0,147.5,57.96,44.11
2016,9,8,7,30,391.0,93.0,3.8,24.0,198.0,67.84,52.83
2016,9,8,7,45,473.0,98.0,3.85,24.5,255.0,69.46,54.12
2016,9,8,8,0,555.0,103.0,3.9,25.0,312.0,70.41,54.7
2016,9,8,8,15,596.0,110.0,3.9,25.5,366.5,77.77,60.62
2016,9,8,8,30,637.0,117.0,3.9,26.0,421.0,123.02,71.59
2016,9,8,8,45,683.5,115.5,3.9,26.5,476.0,167.25,99.1
2016,9,8,9,0,730.0,114.0,3.9,27.0,531.0,216.77,136.62
2016,9,8,9,15,751.0,118.0,3.9,27.5,579.0,274.37,184.14
2016,9,8,9,30,772.0,122.0,3.9,28.0,627.0,328.23,229.43
2016,9,8,9,45,795.5,120.5,3.9,28.5,672.0,379.98,272.8
2016,9,8,10,0,819.0,119.0,3.9,29.0,717.0,433.27,316.49
2016,9,8,10,15,830.0,121.5,3.9,29.0,753.5,485.42,358.98
2016,9,8,10,30,841.0,124.0,3.9,29.0,790.0,540.68,402.5
2016,9,8,10,45,853.0,123.0,3.95,29.5,820.0,588.92,439.26
2016,9,8,11,0,865.0,122.0,4.0,30.0,850.0,636.38,474.45
2016,9,8,11,15,870.0,123.0,4.0,30.0,871.5,680.0,506.84
2016,9,8,11,30,875.0,124.0,4.0,30.0,893.0,721.84,537.31
2016,9,8,11,45,874.0,127.5,4.0,30.5,904.5,759.57,562.36
2016,9,8,12,0,873.0,131.0,4.0,31.0,916.0,794.82,584.78
2016,9,8,12,15,873.5,131.0,4.0,31.0,920.0,825.47,605.14
2016,9,8,12,30,874.0,131.0,4.0,31.0,924.0,853.43,623.67
2016,9,8,12,45,871.5,132.0,4.05,31.0,919.5,876.94,639.49
2016,9,8,13,0,869.0,133.0,4.1,31.0,915.0,897.41,653.37
2016,9,8,13,15,865.5,132.0,4.1,31.0,901.5,911.92,663.17
2016,9,8,13,30,862.0,131.0,4.1,31.0,888.0,923.16,670.95
2016,9,8,13,45,854.5,131.0,4.1,31.0,866.0,928.41,674.93
2016,9,8,14,0,847.0,131.0,4.1,31.0,844.0,930.3,676.89
2016,9,8,14,15,838.5,129.5,4.05,31.0,814.5,933.79,679.81
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,926.85,675.99
2016,9,8,14,45,816.5,126.5,4.0,31.0,748.0,911.99,667.38
2016,9,8,15,0,803.0,125.0,4.0,31.0,711.0,894.03,656.86
2016,9,8,15,15,787.5,122.0,3.95,31.0,668.0,869.65,641.87
2016,9,8,15,30,772.0,119.0,3.9,31.0,625.0,842.56,625.11
2016,9,8,15,45,748.5,116.5,3.85,31.0,576.5,806.52,602.21
2016,9,8,16,0,725.0,114.0,3.8,31.0,528.0,772.93,580.91
2016,9,8,16,15,697.0,109.0,3.6,30.5,475.5,727.07,551.33
2016,9,8,16,30,669.0,104.0,3.4,30.0,423.0,680.22,520.63
2016,9,8,16,45,626.5,99.0,3.2,29.5,368.0,621.62,480.76
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,563.65,439.75
2016,9,8,17,15,527.0,85.5,2.7,28.0,258.5,492.63,387.57
2016,9,8,17,30,470.0,77.0,2.4,27.0,204.0,424.23,335.31
2016,9,8,17,45,380.5,66.0,2.15,26.5,152.5,334.64,263.77
2016,9,8,18,0,291.0,55.0,1.9,26.0,101.0,256.75,198.91
2016,9,8,18,15,171.0,36.5,1.85,25.5,61.0,161.54,116.87
2016,9,8,18,30,51.0,18.0,1.8,25.0,21.0,53.82,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,7.15,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,13.8,0.0
2016,9,9,6,45,91.0,40.0,3.3,23.5,54.5,32.37,20.43
2016,9,9,7,0,173.0,65.0,3.6,24.0,93.0,51.29,37.76
2016,9,9,7,15,255.0,83.0,3.7,24.0,142.0,64.63,49.78
2016,9,9,7,30,337.0,101.0,3.8,24.0,191.0,73.94,58.04
2016,9,9,7,45,421.0,107.5,3.95,24.5,247.0,76.4,60.05
2016,9,9,8,0,505.0,114.0,4.1,25.0,303.0,78.81,61.84
2016,9,9,8,15,548.0,122.0,4.1,25.5,357.0,86.39,67.9
2016,9,9,8,30,591.0,130.0,4.1,26.0,411.0,129.17,78.36
2016,9,9,8,45,640.5,129.0,4.1,26.5,465.5,171.21,104.08
2016,9,9,9,0,690.0,128.0,4.1,27.0,520.0,219.06,139.93
2016,9,9,9,15,712.0,132.0,4.1,27.5,568.0,269.58,181.67
2016,9,9,9,30,734.0,136.0,4.1,28.0,616.0,322.09,225.7
2016,9,9,9,45,762.0,133.5,4.1,28.5,661.0,377.79,271.7
2016,9,9,10,0,790.0,131.0,4.1,29.0,706.0,430.29,314.59
2016,9,9,10,15,801.5,133.5,4.1,29.0,742.0,481.23,356.12
2016,9,9,10,30,813.0,136.0,4.1,29.0,778.0,532.01,396.47
2016,9,9,10,45,829.0,133.5,4.1,29.5,809.0,580.58,433.45
2016,9,9,11,0,845.0,131.0,4.1,30.0,840.0,630.55,470.34
2016,9,9,11,15,850.5,132.0,4.05,30.0,861.0,673.7,502.29
2016,9,9,11,30,856.0,133.0,4.0,30.0,882.0,715.16,532.37
2016,9,9,11,45,872.0,125.5,4.0,30.5,898.5,754.87,559.24
2016,9,9,12,0,888.0,118.0,4.0,31.0,915.0,793.01,583.66
2016,9,9,12,15,889.0,118.0,4.0,31.0,919.0,824.32,604.46
2016,9,9,12,30,890.0,118.0,4.0,31.0,923.0,852.89,623.41
