Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,45,889.0,118.0,4.0,31.0,918.5,876.9,639.32
2016,9,9,13,0,888.0,118.0,4.0,31.0,914.0,897.83,653.27
2016,9,9,13,15,885.0,117.0,3.95,31.0,901.0,912.83,663.11
2016,9,9,13,30,882.0,116.0,3.9,31.0,888.0,924.49,670.89
2016,9,9,13,45,876.5,115.0,3.9,31.0,866.5,930.48,675.35
2016,9,9,14,0,871.0,114.0,3.9,31.0,845.0,933.03,677.74
2016,9,9,14,15,863.5,112.5,3.85,31.0,815.5,929.79,676.21
2016,9,9,14,30,856.0,111.0,3.8,31.0,786.0,923.18,672.65
2016,9,9,14,45,840.5,111.5,3.8,31.0,748.5,908.05,663.88
2016,9,9,15,0,825.0,112.0,3.8,31.0,711.0,897.43,658.29
2016,9,9,15,15,810.5,109.0,3.75,30.5,668.0,873.54,644.93
2016,9,9,15,30,796.0,106.0,3.7,30.0,625.0,846.86,629.75
2016,9,9,15,45,775.5,103.0,3.65,30.0,576.5,812.37,607.91
2016,9,9,16,0,755.0,100.0,3.6,30.0,528.0,775.79,584.54
2016,9,9,16,15,728.0,96.0,3.4,29.5,475.5,730.87,555.58
2016,9,9,16,30,701.0,92.0,3.2,29.0,423.0,688.72,528.17
2016,9,9,16,45,663.0,87.0,3.05,29.0,368.5,632.64,489.3
2016,9,9,17,0,625.0,82.0,2.9,29.0,314.0,576.94,449.87
2016,9,9,17,15,570.0,74.5,2.7,28.0,259.0,507.25,399.1
2016,9,9,17,30,515.0,67.0,2.5,27.0,204.0,440.16,348.0
2016,9,9,17,45,431.5,57.0,2.3,26.5,152.5,356.01,280.54
2016,9,9,18,0,348.0,47.0,2.1,26.0,101.0,277.95,215.26
2016,9,9,18,15,216.0,32.0,2.15,25.5,60.5,177.27,126.94
2016,9,9,18,30,84.0,17.0,2.2,25.0,20.0,54.73,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,29.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,58.0,17.0,0.7,22.0,19.0,14.24,0.0
2016,9,10,6,45,179.0,34.0,0.7,22.5,58.5,26.5,15.74
2016,9,10,7,0,300.0,51.0,0.7,23.0,98.0,38.98,27.53
2016,9,10,7,15,384.0,62.5,0.75,23.5,148.5,46.57,34.47
2016,9,10,7,30,468.0,74.0,0.8,24.0,199.0,54.05,41.03
2016,9,10,7,45,525.5,82.0,0.9,24.5,253.0,57.23,43.67
2016,9,10,8,0,583.0,90.0,1.0,25.0,307.0,60.25,46.05
2016,9,10,8,15,291.5,79.0,1.1,25.0,187.5,53.71,40.33
2016,9,10,8,30,0.0,68.0,1.2,25.0,68.0,63.27,45.93
2016,9,10,8,45,8.0,133.5,1.35,25.5,138.5,121.95,92.04
2016,9,10,9,0,16.0,199.0,1.5,26.0,209.0,178.76,135.39
2016,9,10,9,15,47.5,245.0,1.65,26.0,276.0,217.95,163.96
2016,9,10,9,30,79.0,291.0,1.8,26.0,343.0,268.18,201.05
2016,9,10,9,45,427.5,211.0,2.0,26.5,518.5,318.24,232.8
2016,9,10,10,0,776.0,131.0,2.2,27.0,694.0,423.37,309.58
2016,9,10,10,15,417.5,242.0,2.3,27.0,547.0,391.7,291.32
2016,9,10,10,30,59.0,353.0,2.4,27.0,400.0,339.35,253.17
2016,9,10,10,45,438.0,246.0,2.5,27.0,611.0,456.16,342.61
2016,9,10,11,0,817.0,139.0,2.6,27.0,822.0,617.63,462.85
2016,9,10,11,15,822.5,140.0,2.7,27.0,843.0,660.44,494.15
2016,9,10,11,30,828.0,141.0,2.8,27.0,864.0,701.69,524.52
2016,9,10,11,45,845.5,132.5,2.9,27.0,880.0,740.32,552.6
2016,9,10,12,0,863.0,124.0,3.0,27.0,896.0,777.83,578.31
2016,9,10,12,15,864.0,124.0,3.05,27.0,900.0,808.37,598.94
2016,9,10,12,30,865.0,124.0,3.1,27.0,904.0,836.26,617.81
2016,9,10,12,45,866.0,122.0,3.15,27.5,900.0,859.45,632.31
2016,9,10,13,0,867.0,120.0,3.2,28.0,896.0,879.68,644.86
2016,9,10,13,15,864.0,119.5,3.25,28.0,883.0,894.75,655.36
2016,9,10,13,30,861.0,119.0,3.3,28.0,870.0,906.58,663.86
2016,9,10,13,45,857.0,117.0,3.35,28.0,849.0,912.67,668.72
2016,9,10,14,0,853.0,115.0,3.4,28.0,828.0,915.4,671.54
2016,9,10,14,15,585.5,237.5,3.4,28.0,719.0,813.16,602.16
2016,9,10,14,30,318.0,360.0,3.4,28.0,610.0,683.73,506.84
2016,9,10,14,45,427.5,302.0,3.4,28.0,621.0,736.99,548.87
2016,9,10,15,0,537.0,244.0,3.4,28.0,632.0,775.81,579.89
2016,9,10,15,15,663.5,173.0,3.35,28.0,622.5,814.79,610.23
2016,9,10,15,30,790.0,102.0,3.3,28.0,613.0,834.54,624.88
2016,9,10,15,45,638.5,145.0,3.3,28.0,537.5,743.76,563.59
2016,9,10,16,0,487.0,188.0,3.3,28.0,462.0,646.25,494.2
2016,9,10,16,15,592.0,138.0,3.15,27.5,438.0,670.19,516.58
2016,9,10,16,30,697.0,88.0,3.0,27.0,414.0,678.24,524.58
2016,9,10,16,45,655.5,84.0,2.9,27.0,359.5,620.97,484.31
2016,9,10,17,0,614.0,80.0,2.8,27.0,305.0,564.36,443.94
2016,9,10,17,15,560.0,72.5,2.7,26.5,251.0,495.95,392.92
2016,9,10,17,30,506.0,65.0,2.6,26.0,197.0,430.11,341.75
2016,9,10,17,45,417.0,55.5,2.55,25.5,146.0,343.96,272.33
2016,9,10,18,0,328.0,46.0,2.5,25.0,95.0,262.94,204.29
2016,9,10,18,15,203.0,30.0,2.55,24.5,56.0,167.41,117.99
2016,9,10,18,30,78.0,14.0,2.6,24.0,17.0,48.83,0.0
2016,9,10,18,45,39.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,15.25,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,25.74,15.2
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,38.26,27.21
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,45.88,34.29
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,53.34,40.93
2016,9,11,7,45,533.0,82.0,2.35,22.0,254.0,57.39,44.29
2016,9,11,8,0,586.0,91.0,2.2,23.0,308.0,61.19,47.27
2016,9,11,8,15,624.5,97.5,2.05,23.5,362.5,65.19,50.41
2016,9,11,8,30,663.0,104.0,1.9,24.0,417.0,111.47,62.86
2016,9,11,8,45,689.0,110.0,1.8,25.0,468.0,160.32,93.88
2016,9,11,9,0,715.0,116.0,1.7,26.0,519.0,212.03,133.18
2016,9,11,9,15,586.5,177.0,1.65,26.0,527.5,273.73,188.37
2016,9,11,9,30,458.0,238.0,1.6,26.0,536.0,320.23,230.2
2016,9,11,9,45,622.0,185.0,1.6,26.5,618.0,363.75,262.28
2016,9,11,10,0,786.0,132.0,1.6,27.0,700.0,427.06,310.36
2016,9,11,10,15,797.5,134.5,1.6,27.5,736.0,477.75,350.15
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,528.29,388.58
2016,9,11,10,45,817.0,139.0,1.6,28.5,801.0,576.06,423.81
2016,9,11,11,0,825.0,141.0,1.6,29.0,830.0,622.88,457.25
2016,9,11,11,15,831.0,142.0,1.6,29.0,851.0,666.36,488.4
2016,9,11,11,30,837.0,143.0,1.6,29.0,872.0,708.28,517.78
2016,9,11,11,45,865.5,127.5,1.65,29.0,890.5,748.92,546.21
2016,9,11,12,0,894.0,112.0,1.7,29.0,909.0,788.91,572.45
2016,9,11,12,15,895.0,112.0,1.7,29.0,913.5,820.23,592.42
2016,9,11,12,30,896.0,112.0,1.7,29.0,918.0,848.77,610.59
2016,9,11,12,45,605.0,269.5,1.75,29.5,812.5,784.97,565.38
2016,9,11,13,0,314.0,427.0,1.8,30.0,707.0,696.67,499.22
2016,9,11,13,15,602.5,268.0,1.8,30.0,795.0,816.76,587.83
2016,9,11,13,30,891.0,109.0,1.8,30.0,883.0,921.64,656.85
2016,9,11,13,45,887.0,107.5,1.85,30.0,861.5,928.34,661.15
2016,9,11,14,0,883.0,106.0,1.9,30.0,840.0,931.57,664.43
2016,9,11,14,15,875.5,104.5,1.9,30.0,811.0,928.11,663.09
2016,9,11,14,30,868.0,103.0,1.9,30.0,782.0,921.23,659.8
2016,9,11,14,45,849.0,106.0,1.95,30.0,743.5,905.4,651.45
2016,9,11,15,0,830.0,109.0,2.0,30.0,705.0,894.01,646.13
2016,9,11,15,15,816.0,106.5,2.0,30.0,662.0,870.98,632.79
2016,9,11,15,30,802.0,104.0,2.0,30.0,619.0,845.15,617.73
2016,9,11,15,45,783.5,100.0,2.05,30.0,571.0,811.06,597.57
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,774.78,575.74
2016,9,11,16,15,738.5,92.0,2.0,29.5,471.0,730.03,547.83
2016,9,11,16,30,712.0,88.0,1.9,29.0,419.0,687.76,521.19
2016,9,11,16,45,676.5,82.5,1.85,28.5,364.0,632.7,485.11
2016,9,11,17,0,641.0,77.0,1.8,28.0,309.0,577.88,448.1
2016,9,11,17,15,587.0,70.0,1.65,27.5,254.0,509.2,397.8
2016,9,11,17,30,533.0,63.0,1.5,27.0,199.0,443.07,347.1
2016,9,11,17,45,451.5,52.5,1.35,26.5,147.5,359.38,280.56
2016,9,11,18,0,370.0,42.0,1.2,26.0,96.0,281.92,215.94
2016,9,11,18,15,232.5,27.5,1.2,25.5,56.0,179.62,122.43
2016,9,11,18,30,95.0,13.0,1.2,25.0,16.0,55.25,0.0
2016,9,11,18,45,47.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,49.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,99.0,15.0,0.6,21.0,19.0,14.3,0.0
2016,9,12,6,45,225.0,31.0,0.6,21.5,59.5,24.18,13.72
2016,9,12,7,0,351.0,47.0,0.6,22.0,100.0,37.03,25.95
2016,9,12,7,15,434.0,57.5,0.7,22.5,151.5,43.27,31.77
2016,9,12,7,30,517.0,68.0,0.8,23.0,203.0,49.21,37.04
2016,9,12,7,45,568.5,76.0,0.95,23.5,257.5,52.67,39.95
2016,9,12,8,0,620.0,84.0,1.1,24.0,312.0,55.92,42.56
2016,9,12,8,15,657.5,89.5,1.25,24.5,366.5,58.29,44.34
2016,9,12,8,30,695.0,95.0,1.4,25.0,421.0,105.63,57.19
2016,9,12,8,45,539.0,156.5,1.55,26.0,427.0,177.91,113.51
2016,9,12,9,0,383.0,218.0,1.7,27.0,433.0,237.14,164.89
2016,9,12,9,15,583.0,165.5,1.7,27.0,526.5,262.5,179.16
2016,9,12,9,30,783.0,113.0,1.7,27.0,620.0,319.13,220.75
2016,9,12,9,45,574.5,211.0,1.7,27.5,596.5,368.25,265.31
2016,9,12,10,0,366.0,309.0,1.7,28.0,573.0,402.02,294.3
2016,9,12,10,15,600.0,216.5,1.7,28.0,675.0,451.62,331.43
2016,9,12,10,30,834.0,124.0,1.7,28.0,777.0,528.44,389.36
2016,9,12,10,45,489.5,269.0,1.75,28.5,656.0,502.7,370.38
2016,9,12,11,0,145.0,414.0,1.8,29.0,535.0,451.39,330.38
2016,9,12,11,15,502.5,271.5,1.85,29.0,705.0,566.7,417.95
2016,9,12,11,30,860.0,129.0,1.9,29.0,875.0,710.03,522.4
2016,9,12,11,45,864.0,129.0,1.95,29.5,887.5,747.63,546.62
2016,9,12,12,0,868.0,129.0,2.0,30.0,900.0,783.03,568.84
2016,9,12,12,15,487.5,288.0,2.0,30.0,721.5,664.08,483.43
2016,9,12,12,30,107.0,447.0,2.0,30.0,543.0,510.42,369.42
2016,9,12,12,45,485.5,288.5,2.05,30.0,720.0,700.27,511.06
2016,9,12,13,0,864.0,130.0,2.1,30.0,897.0,883.16,635.63
2016,9,12,13,15,860.5,129.5,2.1,30.0,883.5,897.77,643.63
2016,9,12,13,30,857.0,129.0,2.1,30.0,870.0,909.13,651.24
2016,9,12,13,45,849.5,129.0,2.15,30.0,848.0,914.07,655.38
2016,9,12,14,0,842.0,129.0,2.2,30.0,826.0,915.67,657.57
2016,9,12,14,15,833.5,127.0,2.2,30.0,796.0,918.17,660.06
2016,9,12,14,30,825.0,125.0,2.2,30.0,766.0,910.42,656.1
2016,9,12,14,45,812.5,123.0,2.2,30.0,729.0,895.73,647.87
2016,9,12,15,0,800.0,121.0,2.2,30.0,692.0,877.96,637.8
2016,9,12,15,15,784.0,118.0,2.2,30.0,649.5,852.99,623.08
2016,9,12,15,30,768.0,115.0,2.2,30.0,607.0,825.36,606.63
2016,9,12,15,45,745.5,112.0,2.2,30.0,558.0,789.66,584.72
2016,9,12,16,0,723.0,109.0,2.2,30.0,509.0,756.18,564.15
2016,9,12,16,15,694.5,104.0,2.1,29.5,457.0,710.04,535.01
2016,9,12,16,30,666.0,99.0,2.0,29.0,405.0,662.98,504.74
2016,9,12,16,45,624.0,93.5,1.9,29.0,350.5,604.59,464.67
2016,9,12,17,0,582.0,88.0,1.8,29.0,296.0,546.9,423.35
2016,9,12,17,15,525.0,79.0,1.65,28.0,242.0,476.02,371.81
2016,9,12,17,30,468.0,70.0,1.5,27.0,188.0,407.93,320.04
2016,9,12,17,45,378.0,58.5,1.35,26.5,137.5,318.42,248.7
2016,9,12,18,0,288.0,47.0,1.2,26.0,87.0,241.18,184.14
2016,9,12,18,15,169.0,29.0,1.2,25.5,50.0,146.79,95.82
2016,9,12,18,30,50.0,11.0,1.2,25.0,13.0,32.86,0.0
2016,9,12,18,45,25.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,4.5,0.7,21.5,4.5,0.0,0.0
2016,9,13,6,30,0.0,9.0,0.8,22.0,9.0,8.58,0.0
2016,9,13,6,45,6.0,29.5,0.9,22.5,30.5,26.78,15.54
2016,9,13,7,0,12.0,50.0,1.0,23.0,52.0,44.58,32.15
2016,9,13,7,15,27.5,73.5,1.2,23.5,80.5,62.57,48.05
2016,9,13,7,30,43.0,97.0,1.4,24.0,109.0,81.11,64.08
2016,9,13,7,45,55.0,121.0,1.6,24.5,139.5,99.54,79.62
2016,9,13,8,0,67.0,145.0,1.8,25.0,170.0,117.53,94.41
2016,9,13,8,15,64.0,168.0,1.75,25.5,195.0,134.38,107.89
2016,9,13,8,30,61.0,191.0,1.7,26.0,220.0,158.35,119.21
2016,9,13,8,45,106.0,221.0,1.7,26.5,278.0,192.67,142.65
2016,9,13,9,0,151.0,251.0,1.7,27.0,336.0,225.5,165.18
2016,9,13,9,15,133.0,274.0,1.6,27.0,353.5,251.45,185.62
2016,9,13,9,30,115.0,297.0,1.5,27.0,371.0,282.37,209.51
2016,9,13,9,45,100.5,314.5,1.45,27.5,382.5,301.45,223.62
2016,9,13,10,0,86.0,332.0,1.4,28.0,394.0,318.89,236.13
2016,9,13,10,15,79.5,346.5,1.3,28.0,406.0,336.05,248.41
2016,9,13,10,30,73.0,361.0,1.2,28.0,418.0,352.5,259.91
2016,9,13,10,45,57.0,357.5,1.15,28.5,403.0,348.11,255.86
2016,9,13,11,0,41.0,354.0,1.1,29.0,388.0,341.63,250.31
2016,9,13,11,15,67.5,388.5,1.1,29.0,446.0,393.56,287.43
2016,9,13,11,30,94.0,423.0,1.1,29.0,504.0,448.41,325.77
2016,9,13,11,45,73.0,412.0,1.1,29.5,475.5,431.1,312.34
2016,9,13,12,0,52.0,401.0,1.1,30.0,447.0,411.54,297.77
2016,9,13,12,15,88.5,425.5,1.15,30.0,505.0,468.34,338.3
2016,9,13,12,30,125.0,450.0,1.2,30.0,563.0,531.28,381.99
2016,9,13,12,45,145.5,449.5,1.25,30.5,580.0,556.91,399.05
2016,9,13,13,0,166.0,449.0,1.3,31.0,597.0,582.95,416.6
2016,9,13,13,15,280.0,413.0,1.4,31.0,656.5,663.8,474.42
2016,9,13,13,30,394.0,377.0,1.5,31.0,716.0,740.12,528.13
2016,9,13,13,45,354.0,382.0,1.6,31.0,681.0,718.59,513.79
2016,9,13,14,0,314.0,387.0,1.7,31.0,646.0,695.09,498.83
2016,9,13,14,15,570.0,252.5,1.75,31.0,701.5,806.42,581.14
2016,9,13,14,30,826.0,118.0,1.8,31.0,757.0,894.22,640.4
2016,9,13,14,45,803.5,121.0,1.9,31.0,718.0,883.01,634.53
2016,9,13,15,0,781.0,124.0,2.0,31.0,679.0,861.78,623.19
2016,9,13,15,15,721.5,142.5,2.05,30.5,630.5,826.64,603.5
2016,9,13,15,30,662.0,161.0,2.1,30.0,582.0,786.43,580.21
2016,9,13,15,45,683.5,135.5,2.2,30.0,540.0,765.57,568.91
2016,9,13,16,0,705.0,110.0,2.3,30.0,498.0,739.99,554.08
2016,9,13,16,15,676.0,105.0,2.25,29.5,446.0,693.95,525.01
2016,9,13,16,30,647.0,100.0,2.2,29.0,394.0,647.08,494.87
2016,9,13,16,45,603.5,94.0,2.2,29.0,340.0,587.67,454.15
2016,9,13,17,0,560.0,88.0,2.2,29.0,286.0,529.12,411.87
2016,9,13,17,15,501.5,79.0,2.0,28.5,233.0,458.23,358.84
2016,9,13,17,30,443.0,70.0,1.8,28.0,180.0,390.27,305.98
2016,9,13,17,45,352.5,58.0,1.65,27.5,130.5,301.67,235.04
2016,9,13,18,0,262.0,46.0,1.5,27.0,81.0,225.09,170.84
2016,9,13,18,15,131.0,28.0,1.5,26.5,45.5,124.56,76.24
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,59.0,14.0,1.0,23.0,16.0,13.34,0.0
2016,9,14,6,45,179.0,31.0,1.2,23.5,54.0,24.22,13.28
2016,9,14,7,0,299.0,48.0,1.4,24.0,92.0,36.79,25.43
2016,9,14,7,15,381.5,60.0,1.45,24.5,142.0,44.86,32.79
2016,9,14,7,30,464.0,72.0,1.5,25.0,192.0,52.85,39.8
2016,9,14,7,45,524.0,79.5,1.55,25.5,246.0,55.69,42.18
2016,9,14,8,0,584.0,87.0,1.6,26.0,300.0,58.42,44.32
2016,9,14,8,15,622.0,93.0,1.7,26.5,353.0,59.77,45.21
2016,9,14,8,30,660.0,99.0,1.8,27.0,406.0,104.12,57.38
2016,9,14,8,45,438.0,172.5,1.95,27.5,386.5,175.81,115.61
2016,9,14,9,0,216.0,246.0,2.1,28.0,367.0,233.21,168.1
2016,9,14,9,15,153.0,268.0,2.2,28.0,358.0,251.58,184.76
2016,9,14,9,30,90.0,290.0,2.3,28.0,349.0,269.67,200.65
2016,9,14,9,45,139.5,316.0,2.45,28.5,413.0,309.33,229.15
2016,9,14,10,0,189.0,342.0,2.6,29.0,477.0,361.43,267.01
2016,9,14,10,15,170.0,361.5,2.65,29.0,488.0,383.0,283.32
2016,9,14,10,30,151.0,381.0,2.7,29.0,499.0,402.66,297.91
2016,9,14,10,45,481.5,260.0,2.8,29.5,654.5,489.18,363.05
2016,9,14,11,0,812.0,139.0,2.9,30.0,810.0,609.19,452.08
2016,9,14,11,15,493.5,287.0,2.95,30.0,698.0,572.71,422.97
2016,9,14,11,30,175.0,435.0,3.0,30.0,586.0,512.48,375.38
2016,9,14,11,45,105.5,404.0,3.1,30.5,495.5,447.22,328.06
2016,9,14,12,0,36.0,373.0,3.2,31.0,405.0,373.79,273.87
2016,9,14,12,15,184.5,397.5,3.25,31.0,561.5,520.35,382.07
2016,9,14,12,30,333.0,422.0,3.3,31.0,718.0,677.92,493.56
2016,9,14,12,45,581.0,282.0,3.35,31.0,795.5,772.85,564.63
2016,9,14,13,0,829.0,142.0,3.4,31.0,873.0,865.93,630.29
2016,9,14,13,15,567.0,276.0,3.4,31.0,772.5,787.84,574.7
2016,9,14,13,30,305.0,410.0,3.4,31.0,672.0,692.8,503.66
2016,9,14,13,45,173.5,380.5,3.4,31.0,529.0,543.21,398.68
2016,9,14,14,0,42.0,351.0,3.4,31.0,386.0,387.58,285.29
2016,9,14,14,15,417.5,242.5,3.4,31.0,565.0,654.54,487.39
2016,9,14,14,30,793.0,134.0,3.4,31.0,744.0,886.43,648.84
2016,9,14,14,45,779.0,132.0,3.45,31.0,707.5,870.53,638.03
2016,9,14,15,0,765.0,130.0,3.5,31.0,671.0,851.66,627.13
2016,9,14,15,15,749.0,126.5,3.45,30.5,628.5,826.56,612.8
2016,9,14,15,30,733.0,123.0,3.4,30.0,586.0,803.0,599.52
2016,9,14,15,45,715.5,117.0,3.35,30.0,539.0,769.04,577.8
2016,9,14,16,0,698.0,111.0,3.3,30.0,492.0,733.05,554.58
2016,9,14,16,15,668.5,106.0,3.15,29.5,440.5,686.83,524.52
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,639.83,493.38
2016,9,14,16,45,606.5,92.5,2.9,29.0,336.5,585.94,455.7
2016,9,14,17,0,574.0,84.0,2.8,29.0,284.0,532.21,416.29
2016,9,14,17,15,516.5,75.0,2.45,28.5,230.5,461.68,362.76
2016,9,14,17,30,459.0,66.0,2.1,28.0,177.0,394.07,309.49
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,311.08,242.23
2016,9,14,18,0,291.0,42.0,1.5,27.0,80.0,234.2,177.21
2016,9,14,18,15,166.5,25.5,1.45,26.5,44.5,136.05,77.49
2016,9,14,18,30,42.0,9.0,1.4,26.0,9.0,27.06,0.0
2016,9,14,18,45,21.0,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,9.53,0.0
2016,9,15,6,45,99.0,33.0,1.25,22.5,46.0,27.0,15.32
2016,9,15,7,0,170.0,56.0,1.5,23.0,81.0,44.68,32.15
2016,9,15,7,15,238.0,77.0,1.4,23.5,128.5,60.3,46.08
2016,9,15,7,30,306.0,98.0,1.3,24.0,176.0,75.33,59.15
2016,9,15,7,45,359.0,114.0,1.2,25.0,227.5,81.71,64.36
2016,9,15,8,0,412.0,130.0,1.1,26.0,279.0,90.74,71.56
2016,9,15,8,15,452.5,142.0,1.1,26.5,331.0,96.36,75.85
2016,9,15,8,30,493.0,154.0,1.1,27.0,383.0,135.56,87.63
2016,9,15,8,45,527.0,162.5,1.1,27.5,433.0,178.11,113.41
2016,9,15,9,0,561.0,171.0,1.1,28.0,483.0,224.44,146.97
2016,9,15,9,15,584.5,178.5,1.2,28.0,529.0,271.19,184.08
2016,9,15,9,30,608.0,186.0,1.3,28.0,575.0,319.43,223.26
2016,9,15,9,45,624.5,192.5,1.45,28.5,616.0,366.96,261.69
2016,9,15,10,0,641.0,199.0,1.6,29.0,657.0,415.71,300.36
2016,9,15,10,15,364.0,282.5,1.7,29.0,545.0,401.88,294.78
2016,9,15,10,30,87.0,366.0,1.8,29.0,433.0,363.22,267.66
2016,9,15,10,45,109.5,387.0,1.95,29.5,475.0,401.15,294.93
2016,9,15,11,0,132.0,408.0,2.1,30.0,517.0,437.96,320.89
2016,9,15,11,15,414.5,315.0,2.15,30.0,669.0,545.57,401.29
2016,9,15,11,30,697.0,222.0,2.2,30.0,821.0,677.36,496.8
2016,9,15,11,45,693.5,228.0,2.3,30.5,831.5,711.41,519.25
2016,9,15,12,0,690.0,234.0,2.4,31.0,842.0,743.42,540.62
2016,9,15,12,15,349.0,214.5,2.45,31.0,522.5,483.71,358.78
2016,9,15,12,30,8.0,195.0,2.5,31.0,203.0,188.91,137.94
2016,9,15,12,45,344.0,217.5,2.55,31.5,520.0,509.7,380.19
2016,9,15,13,0,680.0,240.0,2.6,32.0,837.0,835.07,603.94
2016,9,15,13,15,675.5,238.5,2.6,32.0,823.5,847.01,609.67
2016,9,15,13,30,671.0,237.0,2.6,32.0,810.0,856.12,616.11
2016,9,15,13,45,431.5,321.5,2.6,32.0,686.5,734.11,530.38
2016,9,15,14,0,192.0,406.0,2.6,32.0,563.0,592.06,428.97
2016,9,15,14,15,401.0,321.5,2.6,31.5,634.0,720.54,524.98
2016,9,15,14,30,610.0,237.0,2.6,31.0,705.0,830.64,605.24
2016,9,15,14,45,624.5,215.5,2.65,31.0,674.0,822.39,601.07
2016,9,15,15,0,639.0,194.0,2.7,31.0,643.0,810.68,595.57
2016,9,15,15,15,620.0,188.5,2.7,31.0,601.5,782.82,578.12
2016,9,15,15,30,601.0,183.0,2.7,31.0,560.0,752.77,559.12
2016,9,15,15,45,579.5,174.0,2.75,31.0,513.5,709.9,531.59
2016,9,15,16,0,558.0,165.0,2.8,31.0,467.0,670.96,506.24
2016,9,15,16,15,525.5,155.5,2.65,30.5,416.5,621.54,473.0
2016,9,15,16,30,493.0,146.0,2.5,30.0,366.0,572.04,439.03
2016,9,15,16,45,458.0,132.0,2.45,30.0,315.0,515.65,398.74
2016,9,15,17,0,423.0,118.0,2.4,30.0,264.0,460.11,357.96
2016,9,15,17,15,365.5,103.0,2.1,29.0,212.5,389.72,305.07
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,322.99,252.98
2016,9,15,17,45,238.5,67.5,1.55,27.5,115.0,236.31,183.28
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,166.14,124.28
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,81.92,39.44
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,11.44,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.5,51.5,23.07,12.03
2016,9,16,7,0,297.0,47.0,1.1,24.0,89.0,36.1,24.79
2016,9,16,7,15,380.5,59.0,0.9,24.5,139.0,44.2,32.2
2016,9,16,7,30,464.0,71.0,0.7,25.0,189.0,52.25,39.28
2016,9,16,7,45,522.0,79.5,0.5,26.0,243.0,55.96,42.32
2016,9,16,8,0,580.0,88.0,0.3,27.0,297.0,59.48,45.02
2016,9,16,8,15,618.5,94.5,0.4,27.5,350.5,61.17,46.18
2016,9,16,8,30,657.0,101.0,0.5,28.0,404.0,103.2,57.12
2016,9,16,8,45,684.0,106.5,0.6,28.5,455.0,151.29,85.75
2016,9,16,9,0,711.0,112.0,0.7,29.0,506.0,202.32,123.35
2016,9,16,9,15,732.0,116.0,0.7,29.0,553.0,253.53,164.56
2016,9,16,9,30,753.0,120.0,0.7,29.0,600.0,311.23,211.46
2016,9,16,9,45,506.5,225.0,0.7,29.5,557.5,352.24,249.84
2016,9,16,10,0,260.0,330.0,0.7,30.0,515.0,373.81,269.69
2016,9,16,10,15,233.5,353.0,0.7,30.0,526.0,404.21,292.06
2016,9,16,10,30,207.0,376.0,0.7,30.0,537.0,426.06,307.7
2016,9,16,10,45,140.5,381.0,0.7,30.5,492.0,408.87,295.07
2016,9,16,11,0,74.0,386.0,0.7,31.0,447.0,388.15,279.58
2016,9,16,11,15,71.5,394.5,0.7,31.0,455.0,400.94,288.48
2016,9,16,11,30,69.0,403.0,0.7,31.0,463.0,413.43,296.88
2016,9,16,11,45,467.0,263.0,0.75,31.5,672.5,579.86,417.96
2016,9,16,12,0,865.0,123.0,0.8,32.0,882.0,768.61,545.15
2016,9,16,12,15,866.0,123.5,0.85,32.0,885.5,799.35,562.93
2016,9,16,12,30,867.0,124.0,0.9,32.0,889.0,827.4,580.87
2016,9,16,12,45,865.5,123.5,1.0,32.5,884.0,849.59,594.73
2016,9,16,13,0,864.0,123.0,1.1,33.0,879.0,868.73,606.77
2016,9,16,13,15,861.0,122.5,1.15,33.0,865.5,883.41,616.68
2016,9,16,13,30,858.0,122.0,1.2,33.0,852.0,894.85,624.75
2016,9,16,13,45,548.0,260.0,1.25,33.0,722.0,775.63,548.09
2016,9,16,14,0,238.0,398.0,1.3,33.0,592.0,625.11,443.8
2016,9,16,14,15,535.0,256.5,1.4,33.0,670.5,774.18,552.75
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,889.59,629.79
2016,9,16,14,45,814.0,116.0,1.6,33.0,711.0,879.94,624.81
2016,9,16,15,0,796.0,117.0,1.7,33.0,673.0,860.38,614.87
2016,9,16,15,15,780.0,114.0,1.75,32.5,630.0,835.31,602.13
2016,9,16,15,30,764.0,111.0,1.8,32.0,587.0,807.6,587.57
2016,9,16,15,45,743.0,107.0,1.85,32.0,539.0,772.1,566.46
2016,9,16,16,0,722.0,103.0,1.9,32.0,491.0,738.47,546.38
2016,9,16,16,15,693.0,98.0,1.85,31.5,439.0,692.05,517.55
2016,9,16,16,30,664.0,93.0,1.8,31.0,387.0,644.8,487.55
2016,9,16,16,45,622.5,87.0,1.75,31.0,333.0,586.64,448.01
2016,9,16,17,0,581.0,81.0,1.7,31.0,279.0,529.22,406.94
2016,9,16,17,15,521.5,72.5,1.55,30.0,225.0,458.06,354.99
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,389.96,302.89
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,304.89,234.74
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,226.42,168.52
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,111.35,45.12
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,11.44,0.0
2016,9,17,6,45,212.0,27.5,1.7,23.5,52.5,21.51,10.61
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,33.85,22.85
2016,9,17,7,15,426.0,53.0,1.85,24.5,141.5,39.83,28.45
2016,9,17,7,30,511.0,63.0,1.7,25.0,192.0,45.52,33.52
2016,9,17,7,45,563.0,71.0,1.55,26.0,246.0,49.19,36.56
2016,9,17,8,0,615.0,79.0,1.4,27.0,300.0,52.64,39.26
2016,9,17,8,15,652.5,84.5,1.15,27.5,353.5,53.95,40.15
2016,9,17,8,30,690.0,90.0,0.9,28.0,407.0,95.67,50.65
2016,9,17,8,45,713.0,96.0,0.65,28.5,457.5,145.5,80.22
2016,9,17,9,0,736.0,102.0,0.4,29.0,508.0,202.77,122.32
2016,9,17,9,15,756.0,105.5,0.45,29.5,555.5,254.24,163.33
2016,9,17,9,30,776.0,109.0,0.5,30.0,603.0,307.37,206.5
2016,9,17,9,45,786.0,114.5,0.55,30.5,643.5,360.18,249.26
2016,9,17,10,0,796.0,120.0,0.6,31.0,684.0,413.11,291.03
2016,9,17,10,15,807.0,122.5,0.7,31.0,719.5,463.82,330.97
2016,9,17,10,30,818.0,125.0,0.8,31.0,755.0,514.27,369.7
2016,9,17,10,45,823.0,128.5,0.9,31.5,782.5,561.82,404.65
2016,9,17,11,0,828.0,132.0,1.0,32.0,810.0,608.12,437.75
2016,9,17,11,15,569.0,269.5,1.05,32.0,741.0,602.92,432.09
2016,9,17,11,30,310.0,407.0,1.1,32.0,672.0,577.26,411.33
2016,9,17,11,45,575.5,272.5,1.15,32.5,773.0,664.5,474.98
2016,9,17,12,0,841.0,138.0,1.2,33.0,874.0,762.48,542.82
2016,9,17,12,15,842.0,138.0,1.2,33.0,877.0,792.14,560.66
2016,9,17,12,30,843.0,138.0,1.2,33.0,880.0,819.19,577.49
2016,9,17,12,45,585.5,275.0,1.3,33.0,789.5,766.39,541.47
2016,9,17,13,0,328.0,412.0,1.4,33.0,699.0,690.46,487.26
2016,9,17,13,15,581.0,274.0,1.45,33.0,770.5,795.52,563.89
2016,9,17,13,30,834.0,136.0,1.5,33.0,842.0,891.49,627.61
2016,9,17,13,45,828.5,134.0,1.55,33.0,820.0,896.21,630.74
2016,9,17,14,0,823.0,132.0,1.6,33.0,798.0,897.58,632.88
2016,9,17,14,15,491.5,251.0,1.6,33.0,644.5,727.4,521.11
2016,9,17,14,30,160.0,370.0,1.6,33.0,491.0,534.22,384.71
2016,9,17,14,45,184.5,349.0,1.65,33.0,482.0,537.43,390.13
2016,9,17,15,0,209.0,328.0,1.7,33.0,473.0,539.17,393.29
2016,9,17,15,15,462.0,229.0,1.7,33.0,523.0,679.16,496.66
2016,9,17,15,30,715.0,130.0,1.7,33.0,573.0,788.58,573.45
2016,9,17,15,45,692.5,125.0,1.75,33.0,525.0,751.97,550.29
2016,9,17,16,0,670.0,120.0,1.8,33.0,477.0,713.62,526.99
2016,9,17,16,15,638.5,114.0,1.75,32.5,425.5,665.48,496.88
2016,9,17,16,30,607.0,108.0,1.7,32.0,374.0,616.72,465.68
2016,9,17,16,45,564.0,100.0,1.65,31.5,320.5,556.93,424.81
2016,9,17,17,0,521.0,92.0,1.6,31.0,267.0,498.01,383.13
2016,9,17,17,15,459.0,81.5,1.45,30.5,214.5,421.32,326.16
2016,9,17,17,30,397.0,71.0,1.3,30.0,162.0,353.76,273.67
2016,9,17,17,45,308.0,56.0,1.2,29.5,114.5,269.48,206.27
2016,9,17,18,0,219.0,41.0,1.1,29.0,67.0,193.41,142.14
2016,9,17,18,15,109.5,20.5,1.15,28.5,33.5,95.53,25.59
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,10.48,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.0,23.95,12.11
2016,9,18,7,0,242.0,50.0,2.0,25.0,83.0,38.55,26.63
2016,9,18,7,15,326.5,64.0,2.0,25.0,132.0,48.12,35.41
2016,9,18,7,30,411.0,78.0,2.0,25.0,181.0,57.25,43.52
2016,9,18,7,45,473.0,87.5,2.0,25.5,234.0,62.55,48.02
2016,9,18,8,0,535.0,97.0,2.0,26.0,287.0,67.03,51.64
2016,9,18,8,15,576.0,104.5,2.0,26.5,340.0,69.12,53.13
2016,9,18,8,30,617.0,112.0,2.0,27.0,393.0,107.29,62.75
2016,9,18,8,45,647.0,117.5,2.0,27.5,444.0,153.31,89.82
2016,9,18,9,0,677.0,123.0,2.0,28.0,495.0,202.69,126.18
2016,9,18,9,15,699.0,127.5,1.9,28.5,542.0,252.58,166.35
2016,9,18,9,30,721.0,132.0,1.8,29.0,589.0,304.45,208.92
2016,9,18,9,45,736.0,136.0,1.75,29.5,630.0,355.27,250.65
2016,9,18,10,0,751.0,140.0,1.7,30.0,671.0,411.06,294.93
2016,9,18,10,15,763.0,143.0,1.6,30.0,706.0,460.4,333.86
2016,9,18,10,30,775.0,146.0,1.5,30.0,741.0,509.69,371.53
2016,9,18,10,45,784.0,148.0,1.4,30.5,769.0,556.19,405.21
2016,9,18,11,0,793.0,150.0,1.3,31.0,797.0,601.89,437.06
2016,9,18,11,15,798.5,151.5,1.15,31.0,817.0,643.9,465.75
2016,9,18,11,30,804.0,153.0,1.0,31.0,837.0,684.39,492.35
2016,9,18,11,45,836.0,135.5,0.85,31.5,855.5,723.56,516.7
2016,9,18,12,0,868.0,118.0,0.7,32.0,874.0,762.7,538.5
2016,9,18,12,15,869.0,118.0,0.6,32.0,877.5,792.88,555.42
2016,9,18,12,30,870.0,118.0,0.5,32.0,881.0,820.33,570.44
2016,9,18,12,45,658.0,238.5,0.4,32.5,813.5,790.95,547.63
2016,9,18,13,0,446.0,359.0,0.3,33.0,746.0,744.15,511.2
2016,9,18,13,15,654.0,237.5,0.35,33.0,794.5,822.44,567.08
2016,9,18,13,30,862.0,116.0,0.4,33.0,843.0,887.98,608.14
2016,9,18,13,45,652.0,220.5,0.45,33.0,762.5,829.07,572.6
2016,9,18,14,0,442.0,325.0,0.5,33.0,682.0,751.78,521.34
2016,9,18,14,15,528.5,281.0,0.55,32.5,691.5,790.94,551.85
2016,9,18,14,30,615.0,237.0,0.6,32.0,701.0,829.7,580.68
2016,9,18,14,45,515.5,258.0,0.7,32.0,633.5,760.02,536.98
2016,9,18,15,0,416.0,279.0,0.8,32.0,566.0,692.95,494.71
2016,9,18,15,15,594.5,191.5,0.85,32.0,572.5,757.49,544.12
2016,9,18,15,30,773.0,104.0,0.9,32.0,579.0,802.27,575.22
2016,9,18,15,45,752.0,100.5,0.95,32.0,531.0,767.13,554.38
2016,9,18,16,0,731.0,97.0,1.0,32.0,483.0,730.02,532.82
2016,9,18,16,15,702.0,92.0,1.0,31.5,431.0,686.86,507.23
2016,9,18,16,30,673.0,87.0,1.0,31.0,379.0,639.42,478.07
2016,9,18,16,45,633.5,81.0,1.0,31.0,325.0,582.62,440.5
2016,9,18,17,0,594.0,75.0,1.0,31.0,271.0,526.48,401.28
2016,9,18,17,15,532.5,67.0,0.95,30.0,217.5,454.58,349.6
2016,9,18,17,30,471.0,59.0,0.9,29.0,164.0,385.97,297.67
2016,9,18,17,45,376.0,47.5,0.85,28.5,115.5,298.19,227.84
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,218.19,159.72
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,104.61,9.51
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,10.48,0.0
2016,9,19,6,45,185.0,27.0,2.2,24.5,49.5,21.15,9.77
2016,9,19,7,0,323.0,43.0,2.5,25.0,87.0,34.1,22.87
2016,9,19,7,15,412.5,53.5,2.55,25.5,137.5,40.5,28.85
2016,9,19,7,30,502.0,64.0,2.6,26.0,188.0,46.61,34.28
2016,9,19,7,45,566.5,69.5,2.65,26.5,243.5,48.23,35.65
2016,9,19,8,0,631.0,75.0,2.7,27.0,299.0,49.86,36.9
2016,9,19,8,15,669.0,80.5,2.6,27.5,353.0,51.34,37.95
2016,9,19,8,30,707.0,86.0,2.5,28.0,407.0,91.21,47.59
2016,9,19,8,45,735.0,89.5,2.45,29.0,459.0,145.49,79.8
2016,9,19,9,0,763.0,93.0,2.4,30.0,511.0,197.45,117.8
2016,9,19,9,15,782.5,96.5,2.25,30.5,558.5,250.26,160.53
2016,9,19,9,30,802.0,100.0,2.1,31.0,606.0,304.61,205.45
2016,9,19,9,45,817.0,102.5,2.0,31.5,648.0,357.91,249.4
2016,9,19,10,0,832.0,105.0,1.9,32.0,690.0,416.64,296.09
2016,9,19,10,15,842.5,106.5,1.85,32.0,725.5,467.36,336.5
2016,9,19,10,30,853.0,108.0,1.8,32.0,761.0,517.56,375.33
2016,9,19,10,45,862.0,109.0,1.8,32.5,789.5,565.8,410.98
2016,9,19,11,0,871.0,110.0,1.8,33.0,818.0,612.94,444.72
2016,9,19,11,15,875.5,111.0,1.9,33.0,838.0,655.92,476.14
2016,9,19,11,30,880.0,112.0,2.0,33.0,858.0,697.01,505.68
2016,9,19,11,45,885.5,110.5,2.1,33.5,870.5,734.46,530.86
2016,9,19,12,0,891.0,109.0,2.2,34.0,883.0,769.66,553.1
2016,9,19,12,15,892.0,109.5,2.25,34.0,886.5,800.84,573.42
2016,9,19,12,30,893.0,110.0,2.3,34.0,890.0,829.23,591.94
