Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,45,892.0,109.0,2.4,34.5,884.5,851.58,605.73
2016,9,19,13,0,891.0,108.0,2.5,35.0,879.0,870.78,617.57
2016,9,19,13,15,887.5,107.5,2.55,35.0,864.5,885.05,627.26
2016,9,19,13,30,884.0,107.0,2.6,35.0,850.0,895.97,634.97
2016,9,19,13,45,879.0,106.0,2.7,35.0,827.5,901.62,639.87
2016,9,19,14,0,874.0,105.0,2.8,35.0,805.0,903.84,642.74
2016,9,19,14,15,865.5,103.5,2.85,35.0,775.0,898.96,640.87
2016,9,19,14,30,857.0,102.0,2.9,35.0,745.0,890.7,637.01
2016,9,19,14,45,846.0,99.5,2.95,35.0,707.5,875.82,628.98
2016,9,19,15,0,835.0,97.0,3.0,35.0,670.0,857.8,619.03
2016,9,19,15,15,819.5,94.5,3.0,34.5,626.5,839.75,610.09
2016,9,19,15,30,804.0,92.0,3.0,34.0,583.0,812.21,594.81
2016,9,19,15,45,783.0,89.0,3.0,34.0,534.0,776.97,573.07
2016,9,19,16,0,762.0,86.0,3.0,34.0,485.0,739.72,549.78
2016,9,19,16,15,733.5,82.0,2.85,33.5,432.5,693.62,520.43
2016,9,19,16,30,705.0,78.0,2.7,33.0,380.0,646.53,489.81
2016,9,19,16,45,665.0,73.0,2.55,32.5,325.5,592.89,453.68
2016,9,19,17,0,625.0,68.0,2.4,32.0,271.0,536.71,413.97
2016,9,19,17,15,563.5,60.5,2.2,31.0,217.0,464.49,360.5
2016,9,19,17,30,502.0,53.0,2.0,30.0,163.0,395.67,306.99
2016,9,19,17,45,402.5,43.0,1.8,29.5,114.0,306.38,234.61
2016,9,19,18,0,303.0,33.0,1.6,29.0,65.0,225.4,163.79
2016,9,19,18,15,151.5,16.5,1.6,28.5,32.5,108.07,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,10.48,0.0
2016,9,20,6,45,215.0,25.5,1.85,23.5,50.5,20.5,9.06
2016,9,20,7,0,362.0,40.0,2.1,24.0,89.0,31.41,20.7
2016,9,20,7,15,451.0,50.0,2.0,24.5,141.0,37.55,26.46
2016,9,20,7,30,540.0,60.0,1.9,25.0,193.0,43.39,31.68
2016,9,20,7,45,603.0,65.5,1.85,26.0,249.0,45.23,33.18
2016,9,20,8,0,666.0,71.0,1.8,27.0,305.0,47.04,34.52
2016,9,20,8,15,702.5,76.0,1.7,27.5,360.0,53.46,39.75
2016,9,20,8,30,739.0,81.0,1.6,28.0,415.0,92.87,48.49
2016,9,20,8,45,767.0,84.0,1.5,29.0,467.5,143.27,76.76
2016,9,20,9,0,795.0,87.0,1.4,30.0,520.0,196.62,115.46
2016,9,20,9,15,813.5,90.0,1.45,30.5,568.0,250.55,158.98
2016,9,20,9,30,832.0,93.0,1.5,31.0,616.0,305.86,204.71
2016,9,20,9,45,846.0,95.0,1.55,31.5,658.5,365.49,253.37
2016,9,20,10,0,860.0,97.0,1.6,32.0,701.0,419.44,296.87
2016,9,20,10,15,870.0,99.0,1.65,32.0,736.5,471.66,338.63
2016,9,20,10,30,880.0,101.0,1.7,32.0,772.0,523.29,378.8
2016,9,20,10,45,887.0,102.5,1.8,32.5,800.5,572.04,415.25
2016,9,20,11,0,894.0,104.0,1.9,33.0,829.0,619.45,449.7
2016,9,20,11,15,898.5,105.0,1.9,33.0,849.0,663.31,481.23
2016,9,20,11,30,903.0,106.0,1.9,33.0,869.0,705.19,510.69
2016,9,20,11,45,904.5,107.0,1.95,33.5,880.5,742.82,535.42
2016,9,20,12,0,906.0,108.0,2.0,34.0,892.0,777.92,557.14
2016,9,20,12,15,907.0,108.0,2.0,34.0,895.0,809.02,576.9
2016,9,20,12,30,908.0,108.0,2.0,34.0,898.0,837.26,594.79
2016,9,20,12,45,906.0,108.0,2.0,34.0,892.5,860.03,609.2
2016,9,20,13,0,904.0,108.0,2.0,34.0,887.0,879.58,621.65
2016,9,20,13,15,900.5,107.5,2.0,34.0,872.5,894.02,630.96
2016,9,20,13,30,897.0,107.0,2.0,34.0,858.0,905.05,638.28
2016,9,20,13,45,891.5,106.0,2.05,34.5,835.0,910.33,641.31
2016,9,20,14,0,886.0,105.0,2.1,35.0,812.0,912.11,642.32
2016,9,20,14,15,614.5,219.0,2.05,34.5,700.5,804.3,574.21
2016,9,20,14,30,343.0,333.0,2.0,34.0,589.0,669.42,480.81
2016,9,20,14,45,579.5,222.5,2.0,34.0,628.5,775.7,559.84
2016,9,20,15,0,816.0,112.0,2.0,34.0,668.0,862.34,618.19
2016,9,20,15,15,799.5,109.0,2.0,34.0,624.0,836.44,602.17
2016,9,20,15,30,783.0,106.0,2.0,34.0,580.0,807.88,585.41
2016,9,20,15,45,760.5,102.0,2.0,34.0,531.0,770.71,562.85
2016,9,20,16,0,738.0,98.0,2.0,34.0,482.0,731.61,538.78
2016,9,20,16,15,707.5,93.5,1.9,33.5,429.0,687.99,511.66
2016,9,20,16,30,677.0,89.0,1.8,33.0,376.0,639.99,480.91
2016,9,20,16,45,633.5,82.5,1.7,32.5,321.0,579.74,440.59
2016,9,20,17,0,590.0,76.0,1.6,32.0,266.0,520.41,398.47
2016,9,20,17,15,525.5,67.5,1.45,31.0,212.0,446.47,344.15
2016,9,20,17,30,461.0,59.0,1.3,30.0,158.0,376.04,289.83
2016,9,20,17,45,359.5,46.5,1.15,29.5,109.5,284.62,216.4
2016,9,20,18,0,258.0,34.0,1.0,29.0,61.0,201.96,144.29
2016,9,20,18,15,129.0,17.0,1.0,28.5,30.5,94.95,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.6,22.5,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.7,23.0,7.0,6.67,0.0
2016,9,21,6,45,106.5,29.0,0.8,23.5,42.0,23.85,11.08
2016,9,21,7,0,196.0,51.0,0.9,24.0,77.0,40.94,28.64
2016,9,21,7,15,275.5,69.5,0.95,24.5,125.5,52.6,39.23
2016,9,21,7,30,355.0,88.0,1.0,25.0,174.0,65.07,50.14
2016,9,21,7,45,427.0,98.0,1.1,26.0,228.5,70.49,54.63
2016,9,21,8,0,499.0,108.0,1.2,27.0,283.0,75.66,58.68
2016,9,21,8,15,408.0,141.0,1.2,27.5,300.0,96.32,75.61
2016,9,21,8,30,317.0,174.0,1.2,28.0,317.0,142.83,99.65
2016,9,21,8,45,159.0,167.5,1.25,28.5,239.5,151.99,108.15
2016,9,21,9,0,1.0,161.0,1.3,29.0,162.0,144.58,108.17
2016,9,21,9,15,63.0,225.0,1.35,29.0,264.5,204.57,151.42
2016,9,21,9,30,125.0,289.0,1.4,29.0,367.0,270.13,198.61
2016,9,21,9,45,97.5,302.0,1.45,29.5,365.5,288.78,212.75
2016,9,21,10,0,70.0,315.0,1.5,30.0,364.0,297.63,219.33
2016,9,21,10,15,210.5,326.5,1.55,30.5,484.5,371.01,271.43
2016,9,21,10,30,351.0,338.0,1.6,31.0,605.0,459.46,334.07
2016,9,21,10,45,593.0,238.5,1.65,31.5,709.0,524.52,381.51
2016,9,21,11,0,835.0,139.0,1.7,32.0,813.0,612.09,444.98
2016,9,21,11,15,841.0,140.0,1.8,32.0,833.5,655.51,476.38
2016,9,21,11,30,847.0,141.0,1.9,32.0,854.0,697.29,506.39
2016,9,21,11,45,866.0,132.0,2.0,32.5,870.0,736.34,533.36
2016,9,21,12,0,885.0,123.0,2.1,33.0,886.0,774.21,557.86
2016,9,21,12,15,654.5,245.5,2.2,33.0,810.5,745.07,535.87
2016,9,21,12,30,424.0,368.0,2.3,33.0,735.0,698.38,500.51
2016,9,21,12,45,655.5,244.5,2.4,33.0,808.5,789.98,568.53
2016,9,21,13,0,887.0,121.0,2.5,33.0,882.0,875.73,626.61
2016,9,21,13,15,633.0,246.5,2.55,33.0,784.5,808.09,580.8
2016,9,21,13,30,379.0,372.0,2.6,33.0,687.0,714.54,513.43
2016,9,21,13,45,625.0,244.0,2.65,33.5,747.5,823.22,592.69
2016,9,21,14,0,871.0,116.0,2.7,34.0,808.0,907.74,648.12
2016,9,21,14,15,862.5,114.0,2.75,33.5,777.5,902.4,646.62
2016,9,21,14,30,854.0,112.0,2.8,33.0,747.0,893.68,643.79
2016,9,21,14,45,843.5,109.5,2.85,33.0,709.5,886.28,640.66
2016,9,21,15,0,833.0,107.0,2.9,33.0,672.0,868.94,631.12
2016,9,21,15,15,817.5,104.0,2.9,32.5,628.0,843.62,617.35
2016,9,21,15,30,802.0,101.0,2.9,32.0,584.0,815.57,601.71
2016,9,21,15,45,782.0,97.0,2.9,32.0,534.5,780.09,579.7
2016,9,21,16,0,762.0,93.0,2.9,32.0,485.0,742.51,556.07
2016,9,21,16,15,732.5,88.5,2.8,31.5,432.0,695.11,525.81
2016,9,21,16,30,703.0,84.0,2.7,31.0,379.0,650.73,497.07
2016,9,21,16,45,662.5,78.0,2.6,31.0,324.0,592.51,456.53
2016,9,21,17,0,622.0,72.0,2.5,31.0,269.0,534.96,414.31
2016,9,21,17,15,559.0,63.5,2.2,30.0,214.0,461.0,358.75
2016,9,21,17,30,496.0,55.0,1.9,29.0,159.0,390.49,303.2
2016,9,21,17,45,396.0,43.5,1.65,28.0,110.0,300.03,229.74
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,218.07,155.24
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,83.24,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,57.0,9.0,1.1,21.0,10.0,8.58,0.0
2016,9,22,6,45,181.0,26.0,1.35,21.5,46.5,20.44,8.39
2016,9,22,7,0,305.0,43.0,1.6,22.0,83.0,33.21,22.35
2016,9,22,7,15,392.0,56.0,1.5,22.5,133.5,43.2,31.52
2016,9,22,7,30,479.0,69.0,1.4,23.0,184.0,51.41,38.85
2016,9,22,7,45,530.5,79.0,1.3,24.0,238.0,56.46,43.12
2016,9,22,8,0,582.0,89.0,1.2,25.0,292.0,61.22,46.94
2016,9,22,8,15,622.0,96.0,1.3,26.0,346.0,63.27,48.32
2016,9,22,8,30,662.0,103.0,1.4,27.0,400.0,98.1,55.93
2016,9,22,8,45,686.5,110.0,1.5,28.0,450.5,147.13,83.63
2016,9,22,9,0,711.0,117.0,1.6,29.0,501.0,198.83,121.01
2016,9,22,9,15,732.0,121.5,1.7,29.0,548.5,250.25,162.47
2016,9,22,9,30,753.0,126.0,1.8,29.0,596.0,303.46,206.71
2016,9,22,9,45,767.0,130.0,1.95,29.5,637.0,360.07,253.25
2016,9,22,10,0,781.0,134.0,2.1,30.0,678.0,412.17,295.67
2016,9,22,10,15,792.5,137.0,2.15,30.0,713.5,462.63,336.36
2016,9,22,10,30,804.0,140.0,2.2,30.0,749.0,512.92,375.88
2016,9,22,10,45,509.5,268.5,2.25,30.5,659.5,504.58,370.24
2016,9,22,11,0,215.0,397.0,2.3,31.0,570.0,475.35,347.01
2016,9,22,11,15,521.5,272.5,2.35,31.0,706.0,570.45,418.99
2016,9,22,11,30,828.0,148.0,2.4,31.0,842.0,689.25,506.16
2016,9,22,11,45,822.5,153.5,2.5,31.5,851.5,724.58,529.84
2016,9,22,12,0,817.0,159.0,2.6,32.0,861.0,757.24,551.83
2016,9,22,12,15,524.0,296.0,2.65,32.0,746.5,689.74,500.96
2016,9,22,12,30,231.0,433.0,2.7,32.0,632.0,598.06,432.32
2016,9,22,12,45,518.5,298.0,2.8,32.5,742.0,725.86,526.92
2016,9,22,13,0,806.0,163.0,2.9,33.0,852.0,851.42,614.11
2016,9,22,13,15,455.0,284.5,2.95,33.0,672.5,688.78,500.26
2016,9,22,13,30,104.0,406.0,3.0,33.0,493.0,490.72,355.88
2016,9,22,13,45,438.0,284.5,3.1,33.0,633.5,694.52,507.83
2016,9,22,14,0,772.0,163.0,3.2,33.0,774.0,872.82,632.43
2016,9,22,14,15,761.5,160.5,3.25,33.0,743.0,870.0,630.47
2016,9,22,14,30,751.0,158.0,3.3,33.0,712.0,860.14,625.35
2016,9,22,14,45,714.5,165.0,3.35,33.0,670.5,834.71,610.01
2016,9,22,15,0,678.0,172.0,3.4,33.0,629.0,806.82,593.08
2016,9,22,15,15,340.5,171.0,3.4,32.5,400.5,501.68,378.56
2016,9,22,15,30,3.0,170.0,3.4,32.0,172.0,166.0,122.84
2016,9,22,15,45,143.5,191.0,3.45,32.0,264.5,328.0,250.92
2016,9,22,16,0,284.0,212.0,3.5,32.0,357.0,479.09,365.85
2016,9,22,16,15,159.0,185.5,3.4,31.5,265.5,334.02,256.7
2016,9,22,16,30,34.0,159.0,3.3,31.0,174.0,196.38,149.81
2016,9,22,16,45,26.0,136.5,3.25,30.5,147.0,166.72,127.46
2016,9,22,17,0,18.0,114.0,3.2,30.0,120.0,128.59,97.72
2016,9,22,17,15,9.0,91.0,2.9,29.5,94.0,99.18,74.25
2016,9,22,17,30,0.0,68.0,2.6,29.0,68.0,70.01,50.51
2016,9,22,17,45,0.0,45.5,2.3,28.5,45.5,46.38,31.09
2016,9,22,18,0,0.0,23.0,2.0,28.0,23.0,21.36,9.97
2016,9,22,18,15,0.0,11.5,1.95,27.5,11.5,10.96,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.5,23.0,2.4,23.5,37.5,17.98,6.17
2016,9,23,7,0,225.0,46.0,2.7,24.0,75.0,35.59,24.06
2016,9,23,7,15,315.5,60.5,2.85,24.0,123.5,45.69,33.38
2016,9,23,7,30,406.0,75.0,3.0,24.0,172.0,55.32,42.01
2016,9,23,7,45,492.0,79.5,3.2,24.5,227.5,56.95,43.44
2016,9,23,8,0,578.0,84.0,3.4,25.0,283.0,57.29,43.6
2016,9,23,8,15,618.5,90.0,3.45,25.5,336.5,58.77,44.64
2016,9,23,8,30,659.0,96.0,3.5,26.0,390.0,91.44,51.49
2016,9,23,8,45,700.5,96.5,3.6,26.5,443.0,137.05,76.02
2016,9,23,9,0,742.0,97.0,3.7,27.0,496.0,191.97,115.96
2016,9,23,9,15,485.0,190.0,3.75,27.5,460.0,250.02,172.97
2016,9,23,9,30,228.0,283.0,3.8,28.0,424.0,293.43,215.73
2016,9,23,9,45,524.5,194.0,3.85,28.5,549.0,327.42,236.45
2016,9,23,10,0,821.0,105.0,3.9,29.0,674.0,401.42,291.13
2016,9,23,10,15,831.5,107.0,3.9,29.0,709.0,456.64,336.38
2016,9,23,10,30,842.0,109.0,3.9,29.0,744.0,506.52,376.72
2016,9,23,10,45,851.5,109.5,3.95,29.5,772.0,553.87,413.49
2016,9,23,11,0,861.0,110.0,4.0,30.0,800.0,600.15,448.44
2016,9,23,11,15,866.0,111.0,4.0,30.0,820.0,642.8,480.69
2016,9,23,11,30,871.0,112.0,4.0,30.0,840.0,683.6,510.95
2016,9,23,11,45,608.5,257.5,4.0,30.5,769.5,667.39,494.35
2016,9,23,12,0,346.0,403.0,4.0,31.0,699.0,631.49,463.02
2016,9,23,12,15,605.5,262.0,4.05,31.0,782.0,719.76,531.38
2016,9,23,12,30,865.0,121.0,4.1,31.0,865.0,808.94,596.29
2016,9,23,12,45,455.5,248.0,4.15,31.5,639.5,624.72,463.26
2016,9,23,13,0,46.0,375.0,4.2,32.0,414.0,400.41,293.34
2016,9,23,13,15,449.5,247.5,4.2,32.0,619.0,645.93,480.13
2016,9,23,13,30,853.0,120.0,4.2,32.0,824.0,872.55,638.79
2016,9,23,13,45,846.5,119.0,4.25,32.0,801.0,876.54,640.87
2016,9,23,14,0,840.0,118.0,4.3,32.0,778.0,877.18,642.3
2016,9,23,14,15,831.0,116.0,4.3,32.0,748.0,871.25,639.27
2016,9,23,14,30,822.0,114.0,4.3,32.0,718.0,868.82,638.79
2016,9,23,14,45,810.0,111.5,4.35,32.0,680.5,853.46,629.92
2016,9,23,15,0,798.0,109.0,4.4,32.0,643.0,835.05,619.13
2016,9,23,15,15,781.0,106.0,4.35,31.5,599.5,808.88,603.91
2016,9,23,15,30,764.0,103.0,4.3,31.0,556.0,780.14,586.87
2016,9,23,15,45,719.0,107.0,4.3,31.0,504.0,737.83,559.17
2016,9,23,16,0,674.0,111.0,4.3,31.0,452.0,691.71,528.46
2016,9,23,16,15,664.5,98.5,4.15,30.5,403.5,653.01,503.24
2016,9,23,16,30,655.0,86.0,4.0,30.0,355.0,612.26,475.94
2016,9,23,16,45,610.0,79.5,3.85,30.0,301.0,552.06,432.09
2016,9,23,17,0,565.0,73.0,3.7,30.0,247.0,492.98,387.14
2016,9,23,17,15,497.0,64.5,3.4,29.0,194.0,418.5,329.75
2016,9,23,17,30,429.0,56.0,3.1,28.0,141.0,347.89,272.83
2016,9,23,17,45,321.5,43.0,2.8,27.5,95.0,255.35,195.91
2016,9,23,18,0,214.0,30.0,2.5,27.0,49.0,172.45,116.97
2016,9,23,18,15,107.0,15.0,2.55,26.5,24.5,62.59,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.0,2.85,23.5,37.0,17.2,5.2
2016,9,24,7,0,237.0,44.0,3.0,24.0,74.0,34.04,22.72
2016,9,24,7,15,327.5,58.0,3.1,24.0,122.5,43.8,31.76
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,53.13,40.13
2016,9,24,7,45,483.5,80.5,3.35,24.5,224.0,57.96,44.31
2016,9,24,8,0,549.0,89.0,3.5,25.0,277.0,61.45,47.15
2016,9,24,8,15,274.5,100.5,3.6,25.0,194.5,67.56,52.22
2016,9,24,8,30,0.0,112.0,3.7,25.0,112.0,101.43,76.88
2016,9,24,8,45,135.5,169.5,3.85,25.5,242.5,149.85,109.46
2016,9,24,9,0,271.0,227.0,4.0,26.0,373.0,216.82,155.34
2016,9,24,9,15,510.0,171.5,4.0,26.5,476.0,240.38,165.31
2016,9,24,9,30,749.0,116.0,4.0,27.0,579.0,296.27,204.36
2016,9,24,9,45,488.0,220.5,4.05,27.5,530.5,335.47,244.09
2016,9,24,10,0,227.0,325.0,4.1,28.0,482.0,358.91,267.12
2016,9,24,10,15,520.5,223.0,4.05,28.0,607.5,410.99,305.59
2016,9,24,10,30,814.0,121.0,4.0,28.0,733.0,498.12,372.3
2016,9,24,10,45,513.5,257.5,4.0,28.5,648.5,495.47,370.52
2016,9,24,11,0,213.0,394.0,4.0,29.0,564.0,470.79,349.83
2016,9,24,11,15,529.5,259.0,4.0,29.0,696.5,561.51,420.56
2016,9,24,11,30,846.0,124.0,4.0,29.0,829.0,675.88,507.57
2016,9,24,11,45,463.5,267.0,4.0,29.5,654.0,573.54,428.52
2016,9,24,12,0,81.0,410.0,4.0,30.0,479.0,440.26,324.68
2016,9,24,12,15,463.5,270.0,4.0,30.0,667.0,616.91,460.63
2016,9,24,12,30,846.0,130.0,4.0,30.0,855.0,800.25,593.12
2016,9,24,12,45,561.0,271.5,4.05,30.0,751.0,732.47,541.79
2016,9,24,13,0,276.0,413.0,4.1,30.0,647.0,642.72,472.69
2016,9,24,13,15,553.5,271.5,4.05,30.0,730.0,757.6,561.01
2016,9,24,13,30,831.0,130.0,4.0,30.0,813.0,866.79,638.6
2016,9,24,13,45,822.5,129.5,4.0,30.0,789.5,869.9,640.63
2016,9,24,14,0,814.0,129.0,4.0,30.0,766.0,869.68,641.27
2016,9,24,14,15,804.5,127.0,4.0,30.0,735.5,863.67,638.18
2016,9,24,14,30,795.0,125.0,4.0,30.0,705.0,854.43,633.07
2016,9,24,14,45,751.0,137.0,4.0,30.0,662.0,826.97,615.68
2016,9,24,15,0,707.0,149.0,4.0,30.0,619.0,802.03,600.12
2016,9,24,15,15,490.5,203.0,3.95,29.5,518.5,664.16,503.24
2016,9,24,15,30,274.0,257.0,3.9,29.0,418.0,525.67,400.81
2016,9,24,15,45,440.0,194.0,3.9,29.0,426.5,600.35,461.35
2016,9,24,16,0,606.0,131.0,3.9,29.0,435.0,658.08,508.04
2016,9,24,16,15,556.5,125.0,3.7,28.5,379.5,598.06,465.13
2016,9,24,16,30,507.0,119.0,3.5,28.0,324.0,534.12,419.01
2016,9,24,16,45,449.5,111.0,3.35,28.0,272.5,469.4,370.17
2016,9,24,17,0,392.0,103.0,3.2,28.0,221.0,407.44,322.08
2016,9,24,17,15,327.0,87.5,3.0,27.5,172.0,334.79,264.77
2016,9,24,17,30,262.0,72.0,2.8,27.0,123.0,266.73,209.09
2016,9,24,17,45,175.5,52.0,2.6,26.5,81.0,176.51,134.48
2016,9,24,18,0,89.0,32.0,2.4,26.0,39.0,102.15,65.06
2016,9,24,18,15,44.5,16.0,2.4,25.5,19.5,35.16,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,18.48,5.46
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,35.98,24.39
2016,9,25,7,15,15.0,63.0,2.3,23.0,67.0,55.6,41.93
2016,9,25,7,30,30.0,86.0,2.4,23.0,94.0,72.48,56.87
2016,9,25,7,45,45.0,110.0,2.5,23.5,124.0,91.09,72.82
2016,9,25,8,0,60.0,134.0,2.6,24.0,154.0,109.24,88.0
2016,9,25,8,15,66.5,158.0,2.6,24.0,184.5,126.9,102.62
2016,9,25,8,30,73.0,182.0,2.6,24.0,215.0,149.41,113.73
2016,9,25,8,45,125.5,209.5,2.65,24.5,273.5,175.6,130.47
2016,9,25,9,0,178.0,237.0,2.7,25.0,332.0,215.29,158.23
2016,9,25,9,15,167.0,261.0,2.65,25.0,356.5,245.3,181.99
2016,9,25,9,30,156.0,285.0,2.6,25.0,381.0,274.26,205.02
2016,9,25,9,45,163.5,302.0,2.6,25.5,409.0,303.05,226.87
2016,9,25,10,0,171.0,319.0,2.6,26.0,437.0,332.57,249.05
2016,9,25,10,15,235.5,332.5,2.6,26.0,504.0,384.66,287.84
2016,9,25,10,30,300.0,346.0,2.6,26.0,571.0,438.67,328.06
2016,9,25,10,45,308.5,358.5,2.6,26.0,597.5,473.18,353.83
2016,9,25,11,0,317.0,371.0,2.6,26.0,624.0,508.09,379.61
2016,9,25,11,15,363.5,363.0,2.55,26.0,659.5,549.19,409.93
2016,9,25,11,30,410.0,355.0,2.5,26.0,695.0,592.86,441.78
2016,9,25,11,45,327.0,388.0,2.5,26.5,662.0,585.35,434.37
2016,9,25,12,0,244.0,421.0,2.5,27.0,629.0,570.5,421.71
2016,9,25,12,15,282.5,413.0,2.45,27.0,654.5,607.9,448.86
2016,9,25,12,30,321.0,405.0,2.4,27.0,680.0,644.94,475.28
2016,9,25,12,45,304.0,406.5,2.4,27.0,665.0,646.57,476.16
2016,9,25,13,0,287.0,408.0,2.4,27.0,650.0,646.36,476.02
2016,9,25,13,15,204.0,406.0,2.3,27.0,577.0,577.43,426.42
2016,9,25,13,30,121.0,404.0,2.2,27.0,504.0,511.36,378.28
2016,9,25,13,45,66.5,321.5,2.15,27.0,376.5,375.45,280.65
2016,9,25,14,0,12.0,239.0,2.1,27.0,249.0,238.14,178.4
2016,9,25,14,15,6.0,153.0,2.0,26.5,158.0,149.52,111.77
2016,9,25,14,30,0.0,67.0,1.9,26.0,67.0,62.46,44.09
2016,9,25,14,45,0.0,55.0,1.85,26.0,55.0,51.24,35.36
2016,9,25,15,0,0.0,43.0,1.8,26.0,43.0,40.03,26.51
2016,9,25,15,15,0.0,28.0,1.8,25.5,28.0,26.04,15.4
2016,9,25,15,30,0.0,13.0,1.8,25.0,13.0,12.08,4.17
2016,9,25,15,45,0.0,26.0,1.85,25.0,26.0,24.16,14.05
2016,9,25,16,0,0.0,39.0,1.9,25.0,39.0,36.24,23.96
2016,9,25,16,15,0.0,34.0,1.85,24.5,34.0,31.58,20.3
2016,9,25,16,30,0.0,29.0,1.8,24.0,29.0,26.92,16.6
2016,9,25,16,45,0.0,24.5,1.75,24.0,24.5,22.73,13.19
2016,9,25,17,0,0.0,20.0,1.7,24.0,20.0,18.54,9.74
2016,9,25,17,15,0.0,15.5,1.65,23.5,15.5,14.36,6.27
2016,9,25,17,30,0.0,11.0,1.6,23.0,11.0,10.18,2.74
2016,9,25,17,45,0.0,7.0,1.6,23.0,7.0,6.48,0.0
2016,9,25,18,0,0.0,3.0,1.6,23.0,3.0,2.77,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.0,1.5,1.43,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,20.0,6.0,5.55,0.0
2016,9,26,7,0,0.0,12.0,3.8,20.0,12.0,11.11,3.72
2016,9,26,7,15,0.0,20.0,3.85,19.5,20.0,18.54,10.47
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,25.97,17.2
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,34.35,24.65
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,42.73,31.99
2016,9,26,8,15,0.0,35.5,4.15,19.0,35.5,32.96,23.34
2016,9,26,8,30,0.0,25.0,4.2,19.0,25.0,23.2,13.82
2016,9,26,8,45,0.0,39.0,4.3,19.0,39.0,36.24,24.63
2016,9,26,9,0,0.0,53.0,4.4,19.0,53.0,49.3,35.35
2016,9,26,9,15,0.0,80.0,4.4,19.0,80.0,74.52,55.97
2016,9,26,9,30,0.0,107.0,4.4,19.0,107.0,99.24,75.94
2016,9,26,9,45,0.0,116.0,4.4,19.5,116.0,107.47,82.22
2016,9,26,10,0,0.0,125.0,4.4,20.0,125.0,115.73,88.49
2016,9,26,10,15,0.5,139.5,4.4,20.0,140.5,129.19,99.07
2016,9,26,10,30,1.0,154.0,4.4,20.0,156.0,142.77,109.69
2016,9,26,10,45,10.0,219.5,4.4,20.0,228.0,206.67,160.05
2016,9,26,11,0,19.0,285.0,4.4,20.0,300.0,271.4,210.26
2016,9,26,11,15,9.5,201.0,4.4,20.0,208.5,191.79,147.89
2016,9,26,11,30,0.0,117.0,4.4,20.0,117.0,109.09,82.3
2016,9,26,11,45,0.0,124.0,4.4,20.5,124.0,115.65,87.38
2016,9,26,12,0,0.0,131.0,4.4,21.0,131.0,122.25,92.39
2016,9,26,12,15,4.5,170.0,4.35,21.0,174.0,162.15,123.97
2016,9,26,12,30,9.0,209.0,4.3,21.0,217.0,202.6,155.7
2016,9,26,12,45,4.5,136.0,4.25,21.5,140.0,130.89,99.1
2016,9,26,13,0,0.0,63.0,4.2,22.0,63.0,58.82,41.65
2016,9,26,13,15,6.5,158.0,4.15,22.0,163.5,153.79,117.26
2016,9,26,13,30,13.0,253.0,4.1,22.0,264.0,250.89,192.89
2016,9,26,13,45,6.5,163.5,4.1,22.0,169.0,159.57,121.78
2016,9,26,14,0,0.0,74.0,4.1,22.0,74.0,69.04,50.01
2016,9,26,14,15,0.0,102.5,4.05,22.0,102.5,95.82,71.57
2016,9,26,14,30,0.0,131.0,4.0,22.0,131.0,123.15,93.46
2016,9,26,14,45,49.5,216.5,3.95,22.0,249.5,260.08,203.18
2016,9,26,15,0,99.0,302.0,3.9,22.0,368.0,398.63,310.88
2016,9,26,15,15,58.5,256.0,3.8,21.5,294.5,314.96,246.49
2016,9,26,15,30,18.0,210.0,3.7,21.0,221.0,220.77,172.86
2016,9,26,15,45,14.5,190.0,3.65,21.0,198.0,198.39,155.74
2016,9,26,16,0,11.0,170.0,3.6,21.0,175.0,176.02,138.31
2016,9,26,16,15,6.5,151.0,3.55,21.0,154.0,154.04,120.96
2016,9,26,16,30,2.0,132.0,3.5,21.0,133.0,132.23,103.53
2016,9,26,16,45,1.0,111.5,3.45,21.0,112.0,111.35,86.72
2016,9,26,17,0,0.0,91.0,3.4,21.0,91.0,90.34,69.52
2016,9,26,17,15,0.0,70.0,3.2,20.5,70.0,69.16,51.99
2016,9,26,17,30,0.0,49.0,3.0,20.0,49.0,47.52,33.74
2016,9,26,17,45,0.0,31.5,2.85,20.0,31.5,29.54,18.28
2016,9,26,18,0,0.0,14.0,2.7,20.0,14.0,12.98,2.48
2016,9,26,18,15,0.0,7.0,2.7,19.5,7.0,6.67,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,11.5,2.95,16.5,11.5,10.66,0.04
2016,9,27,7,0,0.0,23.0,3.0,17.0,23.0,21.34,12.52
2016,9,27,7,15,0.0,39.0,3.05,17.0,39.0,36.24,26.09
2016,9,27,7,30,0.0,55.0,3.1,17.0,55.0,50.63,39.11
2016,9,27,7,45,0.0,73.5,3.2,17.5,73.5,66.85,53.44
2016,9,27,8,0,0.0,92.0,3.3,18.0,92.0,82.87,67.29
2016,9,27,8,15,0.0,110.0,3.3,18.5,110.0,98.32,80.36
2016,9,27,8,30,0.0,128.0,3.3,19.0,128.0,114.07,89.14
2016,9,27,8,45,0.0,124.5,3.35,19.5,124.5,112.73,87.54
2016,9,27,9,0,0.0,121.0,3.4,20.0,121.0,110.69,85.4
2016,9,27,9,15,33.0,193.5,3.3,20.5,214.0,173.2,133.84
2016,9,27,9,30,66.0,266.0,3.2,21.0,307.0,241.84,186.27
2016,9,27,9,45,72.0,288.0,3.1,21.5,335.5,268.18,206.03
2016,9,27,10,0,78.0,310.0,3.0,22.0,364.0,295.37,226.35
2016,9,27,10,15,131.0,335.5,2.9,22.0,431.0,341.28,260.82
2016,9,27,10,30,184.0,361.0,2.8,22.0,498.0,398.32,303.64
2016,9,27,10,45,187.5,375.5,2.7,22.0,519.5,425.82,324.15
2016,9,27,11,0,191.0,390.0,2.6,22.0,541.0,453.5,344.61
2016,9,27,11,15,202.5,399.5,2.55,22.0,563.5,481.98,365.65
2016,9,27,11,30,214.0,409.0,2.5,22.0,586.0,511.07,386.92
2016,9,27,11,45,131.5,392.0,2.45,22.0,501.0,452.22,342.77
2016,9,27,12,0,49.0,375.0,2.4,22.0,416.0,384.5,291.49
2016,9,27,12,15,41.5,363.0,2.4,22.0,398.0,372.45,282.76
2016,9,27,12,30,34.0,351.0,2.4,22.0,380.0,359.4,273.03
2016,9,27,12,45,54.5,373.5,2.4,22.0,419.5,401.41,304.83
2016,9,27,13,0,75.0,396.0,2.4,22.0,459.0,444.93,337.27
2016,9,27,13,15,65.5,381.0,2.4,22.0,435.5,426.89,323.91
2016,9,27,13,30,56.0,366.0,2.4,22.0,412.0,407.93,310.14
2016,9,27,13,45,58.5,357.5,2.4,22.0,404.0,405.33,308.81
2016,9,27,14,0,61.0,349.0,2.4,22.0,396.0,402.48,307.27
2016,9,27,14,15,93.5,346.5,2.35,22.0,415.0,432.1,330.73
2016,9,27,14,30,126.0,344.0,2.3,22.0,434.0,473.15,362.23
2016,9,27,14,45,133.0,325.0,2.3,22.0,416.0,462.31,355.18
2016,9,27,15,0,140.0,306.0,2.3,22.0,398.0,450.52,347.73
2016,9,27,15,15,182.0,281.5,2.2,22.0,392.0,461.06,357.75
2016,9,27,15,30,224.0,257.0,2.1,22.0,386.0,469.19,365.86
2016,9,27,15,45,207.5,234.0,2.05,22.0,345.5,428.97,336.46
2016,9,27,16,0,191.0,211.0,2.0,22.0,305.0,388.43,306.66
2016,9,27,16,15,184.5,186.5,1.85,21.5,268.5,353.48,281.27
2016,9,27,16,30,178.0,162.0,1.7,21.0,232.0,317.92,254.81
2016,9,27,16,45,347.0,119.0,1.55,21.0,228.5,403.15,324.53
2016,9,27,17,0,516.0,76.0,1.4,21.0,225.0,455.2,365.53
2016,9,27,17,15,443.5,65.5,1.2,20.5,173.5,378.33,303.33
2016,9,27,17,30,371.0,55.0,1.0,20.0,122.0,303.95,241.58
2016,9,27,17,45,269.0,40.0,0.85,20.0,79.0,217.79,167.59
2016,9,27,18,0,167.0,25.0,0.7,20.0,36.0,133.25,68.28
2016,9,27,18,15,83.5,12.5,0.7,20.0,18.0,48.31,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,37.5,13.64,0.9
2016,9,28,7,0,343.0,35.0,2.2,18.0,75.0,27.64,17.74
2016,9,28,7,15,436.5,45.0,2.2,18.5,125.5,34.0,23.96
2016,9,28,7,30,530.0,55.0,2.2,19.0,176.0,40.07,29.55
2016,9,28,7,45,589.5,61.5,2.2,19.5,230.5,42.89,32.09
2016,9,28,8,0,649.0,68.0,2.2,20.0,285.0,45.61,34.38
2016,9,28,8,15,687.5,73.5,2.1,20.5,339.0,47.38,35.76
2016,9,28,8,30,726.0,79.0,2.0,21.0,393.0,80.17,44.74
2016,9,28,8,45,754.5,82.5,1.9,22.0,445.0,129.79,70.26
2016,9,28,9,0,783.0,86.0,1.8,23.0,497.0,182.4,107.99
2016,9,28,9,15,802.0,89.0,1.7,23.5,544.0,235.35,151.27
2016,9,28,9,30,821.0,92.0,1.6,24.0,591.0,289.71,197.28
2016,9,28,9,45,836.0,94.0,1.55,24.5,632.5,348.52,246.67
2016,9,28,10,0,851.0,96.0,1.5,25.0,674.0,401.86,290.94
2016,9,28,10,15,861.0,98.0,1.45,25.0,709.0,453.2,333.12
2016,9,28,10,30,871.0,100.0,1.4,25.0,744.0,503.9,373.52
2016,9,28,10,45,879.0,101.0,1.35,25.5,771.5,551.85,409.86
2016,9,28,11,0,887.0,102.0,1.3,26.0,799.0,598.52,443.97
2016,9,28,11,15,891.5,103.0,1.3,26.0,819.0,641.55,475.68
2016,9,28,11,30,896.0,104.0,1.3,26.0,839.0,682.61,505.25
2016,9,28,11,45,903.5,101.5,1.35,26.5,851.0,720.34,531.43
2016,9,28,12,0,911.0,99.0,1.4,27.0,863.0,755.83,554.18
2016,9,28,12,15,911.5,99.5,1.4,27.0,865.0,786.49,574.02
2016,9,28,12,30,912.0,100.0,1.4,27.0,867.0,814.22,591.92
2016,9,28,12,45,911.0,99.0,1.45,27.5,861.0,836.23,605.48
2016,9,28,13,0,910.0,98.0,1.5,28.0,855.0,854.98,617.01
2016,9,28,13,15,906.5,97.5,1.5,28.0,840.0,868.81,626.12
2016,9,28,13,30,903.0,97.0,1.5,28.0,825.0,879.19,633.18
2016,9,28,13,45,898.5,95.5,1.5,28.5,801.5,884.18,635.69
2016,9,28,14,0,894.0,94.0,1.5,29.0,778.0,885.66,636.15
2016,9,28,14,15,886.0,92.5,1.5,29.0,747.5,880.6,633.87
2016,9,28,14,30,878.0,91.0,1.5,29.0,717.0,872.11,629.61
2016,9,28,14,45,868.0,88.5,1.5,29.0,679.0,857.43,621.51
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,839.56,611.48
2016,9,28,15,15,843.0,83.5,1.45,28.5,597.0,814.43,597.4
2016,9,28,15,30,828.0,81.0,1.4,28.0,553.0,786.6,581.53
2016,9,28,15,45,808.5,77.5,1.4,28.0,504.0,757.91,564.37
2016,9,28,16,0,789.0,74.0,1.4,28.0,455.0,720.7,541.18
2016,9,28,16,15,760.0,70.0,1.3,27.5,402.0,673.9,511.13
2016,9,28,16,30,731.0,66.0,1.2,27.0,349.0,626.16,479.72
2016,9,28,16,45,689.0,61.0,1.15,27.0,294.5,567.66,439.0
2016,9,28,17,0,647.0,56.0,1.1,27.0,240.0,509.85,396.11
2016,9,28,17,15,578.5,49.0,1.05,26.5,186.0,438.83,341.52
2016,9,28,17,30,510.0,42.0,1.0,26.0,132.0,368.38,284.49
2016,9,28,17,45,392.0,31.5,0.95,25.5,85.0,272.54,204.26
2016,9,28,18,0,274.0,21.0,0.9,25.0,38.0,177.71,74.37
2016,9,28,18,15,137.0,10.5,0.9,24.5,19.0,69.19,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,12.82,0.0
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,25.93,16.38
2016,9,29,7,15,490.5,42.0,3.95,16.5,131.0,31.54,21.99
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,36.92,27.01
2016,9,29,7,45,642.0,57.5,4.1,17.5,239.0,39.95,29.76
2016,9,29,8,0,699.0,64.0,4.2,18.0,295.0,47.11,35.99
2016,9,29,8,15,736.5,68.5,4.25,18.5,350.5,48.56,37.09
2016,9,29,8,30,774.0,73.0,4.3,19.0,406.0,75.66,41.1
2016,9,29,8,45,801.0,76.0,4.4,20.0,459.0,127.47,67.49
2016,9,29,9,0,828.0,79.0,4.5,21.0,512.0,182.04,107.12
2016,9,29,9,15,846.5,82.0,4.45,21.5,560.0,243.6,158.19
2016,9,29,9,30,865.0,85.0,4.4,22.0,608.0,299.83,207.01
2016,9,29,9,45,879.5,86.5,4.4,22.5,650.5,354.49,254.97
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,409.38,302.36
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,462.76,347.45
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,515.44,390.64
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,565.0,430.2
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,613.13,467.49
2016,9,29,11,15,933.5,95.0,4.4,25.0,841.0,657.79,502.23
2016,9,29,11,30,938.0,96.0,4.4,25.0,861.0,700.35,534.66
2016,9,29,11,45,939.5,97.0,4.45,25.5,872.0,738.57,562.35
2016,9,29,12,0,941.0,98.0,4.5,26.0,883.0,774.11,586.14
2016,9,29,12,15,942.0,98.0,4.5,26.0,885.5,805.51,607.78
2016,9,29,12,30,943.0,98.0,4.5,26.0,888.0,833.89,627.31
2016,9,29,12,45,942.0,97.5,4.5,26.0,881.5,857.03,643.25
2016,9,29,13,0,941.0,97.0,4.5,26.0,875.0,876.82,657.06
2016,9,29,13,15,937.5,96.5,4.45,26.0,860.0,891.09,666.92
2016,9,29,13,30,934.0,96.0,4.4,26.0,845.0,901.8,674.49
2016,9,29,13,45,929.5,94.5,4.4,26.5,821.5,907.0,677.37
2016,9,29,14,0,925.0,93.0,4.4,27.0,798.0,908.57,677.96
2016,9,29,14,15,917.0,91.5,4.35,26.5,766.0,903.5,676.65
2016,9,29,14,30,909.0,90.0,4.3,26.0,734.0,894.89,673.11
