Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.35,14.0,0.5,0.46,0.0
2016,11,9,7,30,0.0,1.0,3.4,14.0,1.0,0.92,0.0
2016,11,9,7,45,0.0,1.5,3.45,14.5,1.5,1.39,0.0
2016,11,9,8,0,0.0,2.0,3.5,15.0,2.0,1.85,0.0
2016,11,9,8,15,0.0,3.0,3.6,15.0,3.0,2.78,0.0
2016,11,9,8,30,0.0,4.0,3.7,15.0,4.0,3.7,0.0
2016,11,9,8,45,0.0,4.5,3.8,15.0,4.5,4.17,0.0
2016,11,9,9,0,0.0,5.0,3.9,15.0,5.0,4.63,0.0
2016,11,9,9,15,0.0,18.0,3.95,15.0,18.0,16.7,8.59
2016,11,9,9,30,0.0,31.0,4.0,15.0,31.0,28.79,18.81
2016,11,9,9,45,0.0,71.0,4.05,15.5,71.0,66.08,50.05
2016,11,9,10,0,0.0,111.0,4.1,16.0,111.0,102.55,80.07
2016,11,9,10,15,0.0,81.5,4.1,16.0,81.5,75.92,57.82
2016,11,9,10,30,0.0,52.0,4.1,16.0,52.0,48.39,34.85
2016,11,9,10,45,0.0,47.0,4.15,16.5,47.0,43.73,30.85
2016,11,9,11,0,0.0,42.0,4.2,17.0,42.0,39.08,26.88
2016,11,9,11,15,0.0,43.5,4.2,17.0,43.5,40.49,28.01
2016,11,9,11,30,0.0,45.0,4.2,17.0,45.0,41.89,29.14
2016,11,9,11,45,0.0,100.5,4.25,17.0,100.5,93.7,71.72
2016,11,9,12,0,0.0,156.0,4.3,17.0,156.0,145.26,113.57
2016,11,9,12,15,0.0,126.5,4.2,17.0,126.5,117.99,91.38
2016,11,9,12,30,0.0,97.0,4.1,17.0,97.0,90.48,68.99
2016,11,9,12,45,0.0,100.0,4.1,17.5,100.0,93.3,71.2
2016,11,9,13,0,0.0,103.0,4.1,18.0,103.0,96.13,73.41
2016,11,9,13,15,0.0,128.0,4.05,18.0,128.0,119.83,92.74
2016,11,9,13,30,0.0,153.0,4.0,18.0,153.0,143.93,112.32
2016,11,9,13,45,0.0,119.0,4.0,18.0,119.0,111.49,86.14
2016,11,9,14,0,0.0,85.0,4.0,18.0,85.0,79.2,59.9
2016,11,9,14,15,0.0,74.0,4.0,18.0,74.0,68.91,51.57
2016,11,9,14,30,0.0,63.0,4.0,18.0,63.0,58.63,43.19
2016,11,9,14,45,0.0,40.5,4.0,18.0,40.5,37.64,25.85
2016,11,9,15,0,0.0,18.0,4.0,18.0,18.0,16.71,8.39
2016,11,9,15,15,0.0,23.5,3.9,18.0,23.5,21.81,12.73
2016,11,9,15,30,0.0,29.0,3.8,18.0,29.0,26.92,17.08
2016,11,9,15,45,260.5,61.0,3.7,18.0,143.0,250.89,208.66
2016,11,9,16,0,521.0,93.0,3.6,18.0,257.0,452.73,372.02
2016,11,9,16,15,462.5,83.0,3.3,17.5,210.0,390.92,320.88
2016,11,9,16,30,404.0,73.0,3.0,17.0,163.0,334.68,273.67
2016,11,9,16,45,314.5,59.5,2.7,17.0,118.5,260.4,209.85
2016,11,9,17,0,225.0,46.0,2.4,17.0,74.0,192.09,149.29
2016,11,9,17,15,112.5,27.5,2.35,16.5,41.5,98.14,54.75
2016,11,9,17,30,0.0,9.0,2.3,16.0,9.0,8.58,0.0
2016,11,9,17,45,0.0,4.5,2.3,16.0,4.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,13.0,2.3,13.0,13.0,12.06,0.0
2016,11,10,7,30,0.0,26.0,2.3,13.0,26.0,24.15,14.89
2016,11,10,7,45,0.0,43.5,2.35,13.5,43.5,39.71,29.37
2016,11,10,8,0,0.0,61.0,2.4,14.0,61.0,54.99,43.32
2016,11,10,8,15,0.0,79.5,2.35,14.0,79.5,70.87,57.68
2016,11,10,8,30,0.0,98.0,2.3,14.0,98.0,86.55,71.64
2016,11,10,8,45,0.0,89.5,2.25,14.5,89.5,81.09,66.59
2016,11,10,9,0,0.0,81.0,2.2,15.0,81.0,74.84,57.94
2016,11,10,9,15,0.0,52.5,2.2,15.0,52.5,48.8,35.84
2016,11,10,9,30,0.0,24.0,2.2,15.0,24.0,22.28,13.31
2016,11,10,9,45,0.0,66.0,2.25,15.5,66.0,61.41,46.17
2016,11,10,10,0,0.0,108.0,2.3,16.0,108.0,99.86,77.82
2016,11,10,10,15,13.5,169.0,2.25,16.0,177.5,157.89,124.68
2016,11,10,10,30,27.0,230.0,2.2,16.0,247.0,216.71,171.42
2016,11,10,10,45,151.5,258.5,2.2,16.5,354.0,288.26,226.09
2016,11,10,11,0,276.0,287.0,2.2,17.0,461.0,375.83,293.12
2016,11,10,11,15,151.0,272.5,2.2,17.5,368.0,319.36,249.89
2016,11,10,11,30,26.0,258.0,2.2,18.0,275.0,250.68,196.01
2016,11,10,11,45,166.0,282.5,2.2,18.5,394.0,354.07,277.12
2016,11,10,12,0,306.0,307.0,2.2,19.0,513.0,468.92,364.44
2016,11,10,12,15,324.5,303.0,2.3,19.0,521.5,489.78,380.55
2016,11,10,12,30,343.0,299.0,2.4,19.0,530.0,510.41,397.02
2016,11,10,12,45,305.0,303.5,2.5,19.0,507.0,501.74,390.84
2016,11,10,13,0,267.0,308.0,2.6,19.0,484.0,490.67,382.83
2016,11,10,13,15,283.5,296.5,2.7,19.0,479.5,499.09,390.48
2016,11,10,13,30,300.0,285.0,2.8,19.0,475.0,506.57,397.37
2016,11,10,13,45,239.5,281.0,2.9,19.5,429.0,458.03,360.03
2016,11,10,14,0,179.0,277.0,3.0,20.0,383.0,415.47,326.88
2016,11,10,14,15,138.5,259.5,2.95,20.0,339.0,371.68,293.33
2016,11,10,14,30,98.0,242.0,2.9,20.0,295.0,317.87,251.61
2016,11,10,14,45,144.0,225.0,2.9,20.0,296.5,343.81,273.75
2016,11,10,15,0,190.0,208.0,2.9,20.0,298.0,358.93,287.21
2016,11,10,15,15,264.5,179.0,2.75,19.5,291.5,387.32,311.95
2016,11,10,15,30,339.0,150.0,2.6,19.0,285.0,401.58,325.47
2016,11,10,15,45,319.0,134.0,2.5,19.0,248.0,366.27,297.7
2016,11,10,16,0,299.0,118.0,2.4,19.0,211.0,330.65,269.28
2016,11,10,16,15,274.0,99.0,2.05,18.5,173.0,288.14,234.7
2016,11,10,16,30,249.0,80.0,1.7,18.0,135.0,245.92,199.29
2016,11,10,16,45,206.5,61.5,1.4,17.5,98.5,195.77,156.25
2016,11,10,17,0,164.0,43.0,1.1,17.0,62.0,147.69,113.42
2016,11,10,17,15,82.0,21.5,1.05,16.0,31.0,72.89,37.09
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.92,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.85,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,3.24,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.63,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,6.48,0.16
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,8.34,1.83
2016,11,11,8,45,0.0,27.0,2.05,15.5,27.0,25.05,16.76
2016,11,11,9,0,0.0,45.0,1.9,16.0,45.0,41.8,29.92
2016,11,11,9,15,0.0,71.0,1.95,16.5,71.0,66.07,50.15
2016,11,11,9,30,0.0,97.0,2.0,17.0,97.0,89.52,69.36
2016,11,11,9,45,0.0,71.5,2.05,17.5,71.5,66.55,50.01
2016,11,11,10,0,0.0,46.0,2.1,18.0,46.0,42.77,30.09
2016,11,11,10,15,0.0,78.0,2.1,18.5,78.0,72.64,54.61
2016,11,11,10,30,0.0,110.0,2.1,19.0,110.0,102.04,78.33
2016,11,11,10,45,1.0,143.0,2.15,19.5,144.0,132.36,102.43
2016,11,11,11,0,2.0,176.0,2.2,20.0,178.0,162.85,126.34
2016,11,11,11,15,8.0,202.5,2.2,20.0,208.0,190.19,147.76
2016,11,11,11,30,14.0,229.0,2.2,20.0,238.0,218.26,169.64
2016,11,11,11,45,61.5,274.0,2.2,20.5,315.0,287.17,223.01
2016,11,11,12,0,109.0,319.0,2.2,21.0,392.0,360.36,278.58
2016,11,11,12,15,90.5,313.0,2.2,21.0,373.5,349.63,270.15
2016,11,11,12,30,72.0,307.0,2.2,21.0,355.0,337.39,260.86
2016,11,11,12,45,479.5,197.0,2.25,21.5,512.0,516.26,402.16
2016,11,11,13,0,887.0,87.0,2.3,22.0,669.0,691.34,534.33
2016,11,11,13,15,882.0,86.5,2.3,22.0,653.0,702.16,541.58
2016,11,11,13,30,877.0,86.0,2.3,22.0,637.0,709.73,547.47
2016,11,11,13,45,620.5,166.0,2.3,22.0,548.5,627.19,485.47
2016,11,11,14,0,364.0,246.0,2.3,22.0,460.0,521.88,405.13
2016,11,11,14,15,600.5,162.5,2.25,22.0,493.5,618.11,481.7
2016,11,11,14,30,837.0,79.0,2.2,22.0,527.0,692.65,539.1
2016,11,11,14,45,801.5,82.5,2.2,22.0,486.5,668.04,521.96
2016,11,11,15,0,766.0,86.0,2.2,22.0,446.0,641.03,503.51
2016,11,11,15,15,415.5,124.5,2.05,21.5,317.5,436.67,347.81
2016,11,11,15,30,65.0,163.0,1.9,21.0,189.0,216.12,171.33
2016,11,11,15,45,353.0,116.0,1.8,21.0,228.0,376.37,303.62
2016,11,11,16,0,641.0,69.0,1.7,21.0,267.0,495.89,397.21
2016,11,11,16,15,585.0,62.5,1.45,20.5,218.5,439.44,351.38
2016,11,11,16,30,529.0,56.0,1.2,20.0,170.0,384.25,306.05
2016,11,11,16,45,442.5,46.0,0.95,19.5,124.0,310.87,244.76
2016,11,11,17,0,356.0,36.0,0.7,19.0,78.0,242.32,184.43
2016,11,11,17,15,178.0,18.0,0.7,18.5,39.0,122.09,60.26
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,177.5,15.5,3.2,11.5,34.0,12.18,0.0
2016,11,12,7,30,355.0,31.0,3.3,12.0,68.0,24.69,15.17
2016,11,12,7,45,452.5,40.0,3.45,12.5,114.5,30.59,21.36
2016,11,12,8,0,550.0,49.0,3.6,13.0,161.0,36.28,26.79
2016,11,12,8,15,608.0,55.5,3.6,13.5,210.0,39.6,29.91
2016,11,12,8,30,666.0,62.0,3.6,14.0,259.0,42.83,32.8
2016,11,12,8,45,703.0,66.5,3.65,15.0,306.0,48.86,37.99
2016,11,12,9,0,740.0,71.0,3.7,16.0,353.0,82.78,45.17
2016,11,12,9,15,766.0,74.0,3.65,16.5,397.0,129.59,71.39
2016,11,12,9,30,792.0,77.0,3.6,17.0,441.0,178.43,107.95
2016,11,12,9,45,809.0,80.5,3.55,17.5,479.0,227.66,149.55
2016,11,12,10,0,826.0,84.0,3.5,18.0,517.0,277.49,193.34
2016,11,12,10,15,839.0,86.0,3.4,18.0,549.0,325.16,236.2
2016,11,12,10,30,852.0,88.0,3.3,18.0,581.0,372.52,278.39
2016,11,12,10,45,858.0,90.0,3.2,18.5,605.0,416.6,316.73
2016,11,12,11,0,864.0,92.0,3.1,19.0,629.0,461.75,354.71
2016,11,12,11,15,870.0,93.0,3.0,19.0,646.0,501.37,388.13
2016,11,12,11,30,876.0,94.0,2.9,19.0,663.0,539.17,419.3
2016,11,12,11,45,881.5,93.0,2.85,19.5,672.5,572.81,445.94
2016,11,12,12,0,887.0,92.0,2.8,20.0,682.0,604.21,470.21
2016,11,12,12,15,887.5,92.0,2.7,20.0,682.5,631.14,491.33
2016,11,12,12,30,888.0,92.0,2.6,20.0,683.0,655.29,509.98
2016,11,12,12,45,884.0,92.5,2.55,20.5,675.0,674.12,523.66
2016,11,12,13,0,880.0,93.0,2.5,21.0,667.0,689.83,534.84
2016,11,12,13,15,513.5,195.5,2.45,21.0,528.5,559.56,435.3
2016,11,12,13,30,147.0,298.0,2.4,21.0,390.0,404.12,313.61
2016,11,12,13,45,496.5,194.5,2.4,21.0,487.5,563.44,441.25
2016,11,12,14,0,846.0,91.0,2.4,21.0,585.0,708.03,551.79
2016,11,12,14,15,833.0,89.0,2.4,21.0,554.0,699.11,545.22
2016,11,12,14,30,820.0,87.0,2.4,21.0,523.0,687.1,537.74
2016,11,12,14,45,771.0,94.0,2.4,21.0,481.0,657.16,517.0
2016,11,12,15,0,722.0,101.0,2.4,21.0,439.0,628.18,496.14
2016,11,12,15,15,693.5,96.5,2.3,20.5,396.0,595.95,473.58
2016,11,12,15,30,665.0,92.0,2.2,20.0,353.0,562.01,449.22
2016,11,12,15,45,618.0,87.5,2.1,20.0,306.0,514.91,413.27
2016,11,12,16,0,571.0,83.0,2.0,20.0,259.0,467.53,376.21
2016,11,12,16,15,511.5,74.5,1.75,19.5,211.0,408.58,329.22
2016,11,12,16,30,452.0,66.0,1.5,19.0,163.0,350.99,281.72
2016,11,12,16,45,367.0,53.5,1.3,18.5,118.0,277.37,219.98
2016,11,12,17,0,282.0,41.0,1.1,18.0,73.0,211.38,161.58
2016,11,12,17,15,141.0,20.5,1.1,17.5,36.5,105.38,47.67
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,17.5,1.2,11.5,28.5,13.82,0.0
2016,11,13,7,30,212.0,35.0,1.4,12.0,57.0,27.35,17.26
2016,11,13,7,45,289.5,50.5,1.65,12.5,98.0,38.73,28.5
2016,11,13,8,0,367.0,66.0,1.9,13.0,139.0,49.65,38.67
2016,11,13,8,15,432.0,73.5,1.8,13.5,183.0,54.0,42.77
2016,11,13,8,30,497.0,81.0,1.7,14.0,227.0,58.33,46.63
2016,11,13,8,45,497.0,98.0,1.6,14.5,265.0,69.02,55.97
2016,11,13,9,0,497.0,115.0,1.5,15.0,303.0,101.47,67.99
2016,11,13,9,15,618.5,104.5,1.4,15.5,366.5,133.98,81.47
2016,11,13,9,30,740.0,94.0,1.3,16.0,430.0,178.41,110.07
2016,11,13,9,45,537.5,154.5,1.25,17.0,410.0,228.93,160.26
2016,11,13,10,0,335.0,215.0,1.2,18.0,390.0,261.07,194.29
2016,11,13,10,15,572.5,160.0,1.1,18.5,481.0,303.6,222.7
2016,11,13,10,30,810.0,105.0,1.0,19.0,572.0,370.58,272.3
2016,11,13,10,45,820.0,107.5,0.95,19.5,597.0,414.94,309.04
2016,11,13,11,0,830.0,110.0,0.9,20.0,622.0,458.39,344.04
2016,11,13,11,15,836.5,111.0,0.9,20.0,639.5,497.66,375.92
2016,11,13,11,30,843.0,112.0,0.9,20.0,657.0,535.29,405.78
2016,11,13,11,45,840.0,115.5,0.95,20.5,664.5,568.33,431.16
2016,11,13,12,0,837.0,119.0,1.0,21.0,672.0,598.81,454.09
2016,11,13,12,15,713.0,165.0,1.05,21.0,636.5,594.9,451.74
2016,11,13,12,30,589.0,211.0,1.1,21.0,601.0,580.72,441.73
2016,11,13,12,45,478.0,246.0,1.15,21.5,560.0,559.53,425.64
2016,11,13,13,0,367.0,281.0,1.2,22.0,519.0,527.59,401.46
2016,11,13,13,15,475.5,237.5,1.2,22.0,538.0,573.94,437.65
2016,11,13,13,30,584.0,194.0,1.2,22.0,557.0,614.4,468.91
2016,11,13,13,45,696.0,151.5,1.3,22.0,568.0,660.8,504.99
2016,11,13,14,0,808.0,109.0,1.4,22.0,579.0,698.07,534.68
2016,11,13,14,15,693.5,132.5,1.4,22.0,520.5,648.01,498.35
2016,11,13,14,30,579.0,156.0,1.4,22.0,462.0,588.76,455.72
2016,11,13,14,45,638.0,133.5,1.4,22.0,448.5,608.72,472.54
2016,11,13,15,0,697.0,111.0,1.4,22.0,435.0,620.14,482.53
2016,11,13,15,15,667.5,106.0,1.35,21.5,392.0,587.18,459.68
2016,11,13,15,30,638.0,101.0,1.3,21.0,349.0,552.54,435.44
2016,11,13,15,45,589.5,95.5,1.3,21.0,302.0,503.96,399.47
2016,11,13,16,0,541.0,90.0,1.3,21.0,255.0,455.11,362.28
2016,11,13,16,15,481.0,80.5,1.2,20.5,207.5,393.42,314.2
2016,11,13,16,30,421.0,71.0,1.1,20.0,160.0,337.26,268.59
2016,11,13,16,45,329.0,57.0,1.0,19.5,115.0,261.63,205.93
2016,11,13,17,0,237.0,43.0,0.9,19.0,70.0,192.1,145.45
2016,11,13,17,15,118.5,21.5,0.95,18.5,35.0,96.37,38.88
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,134.5,17.5,2.1,12.5,30.5,13.87,0.0
2016,11,14,7,30,269.0,35.0,2.4,13.0,61.0,27.48,17.05
2016,11,14,7,45,372.0,46.5,2.7,14.0,106.5,36.93,26.68
2016,11,14,8,0,475.0,58.0,3.0,15.0,152.0,44.59,33.85
2016,11,14,8,15,537.5,66.5,3.05,15.5,200.0,49.2,38.14
2016,11,14,8,30,600.0,75.0,3.1,16.0,248.0,53.68,42.13
2016,11,14,8,45,647.0,79.5,3.2,17.0,296.0,54.71,42.84
2016,11,14,9,0,694.0,84.0,3.3,18.0,344.0,82.56,47.69
2016,11,14,9,15,722.5,88.5,3.3,18.5,388.0,128.57,72.44
2016,11,14,9,30,751.0,93.0,3.3,19.0,432.0,176.96,107.62
2016,11,14,9,45,775.0,95.0,3.3,19.5,471.0,228.65,150.04
2016,11,14,10,0,799.0,97.0,3.3,20.0,510.0,277.11,191.71
2016,11,14,10,15,813.0,99.5,3.25,20.5,542.5,324.16,233.0
2016,11,14,10,30,827.0,102.0,3.2,21.0,575.0,371.09,273.74
2016,11,14,10,45,839.0,102.5,3.2,21.5,600.0,415.07,311.47
2016,11,14,11,0,851.0,103.0,3.2,22.0,625.0,458.21,347.63
2016,11,14,11,15,857.0,104.0,3.15,22.5,642.0,497.95,380.19
2016,11,14,11,30,863.0,105.0,3.1,23.0,659.0,535.95,410.51
2016,11,14,11,45,881.0,98.5,3.05,23.5,671.0,571.86,438.59
2016,11,14,12,0,899.0,92.0,3.0,24.0,683.0,605.11,464.08
2016,11,14,12,15,899.0,92.0,2.9,24.0,683.5,632.07,485.04
2016,11,14,12,30,899.0,92.0,2.8,24.0,684.0,656.18,503.53
2016,11,14,12,45,896.5,91.0,2.75,24.5,676.0,674.74,516.94
2016,11,14,13,0,894.0,90.0,2.7,25.0,668.0,690.16,527.88
2016,11,14,13,15,888.5,89.5,2.65,25.0,651.5,700.88,536.33
2016,11,14,13,30,883.0,89.0,2.6,25.0,635.0,708.34,542.18
2016,11,14,13,45,875.0,87.0,2.55,25.0,611.5,709.19,543.19
2016,11,14,14,0,867.0,85.0,2.5,25.0,588.0,706.75,542.05
2016,11,14,14,15,854.5,83.5,2.4,25.0,556.5,702.61,539.59
2016,11,14,14,30,842.0,82.0,2.3,25.0,525.0,691.55,532.32
2016,11,14,14,45,825.0,79.5,2.25,25.0,487.5,673.23,520.26
2016,11,14,15,0,808.0,77.0,2.2,25.0,450.0,652.15,506.14
2016,11,14,15,15,783.0,73.5,2.0,24.5,407.0,622.01,485.04
2016,11,14,15,30,758.0,70.0,1.8,24.0,364.0,589.79,461.99
2016,11,14,15,45,725.0,65.5,1.65,24.0,317.0,549.58,431.79
2016,11,14,16,0,692.0,61.0,1.5,24.0,270.0,508.26,399.91
2016,11,14,16,15,638.0,55.0,1.35,23.0,221.0,455.91,359.81
2016,11,14,16,30,584.0,49.0,1.2,22.0,172.0,401.6,316.36
2016,11,14,16,45,498.0,40.5,1.05,21.5,125.0,329.4,256.43
2016,11,14,17,0,412.0,32.0,0.9,21.0,78.0,262.05,196.31
2016,11,14,17,15,206.0,16.0,0.95,20.0,39.0,128.73,47.2
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,10.53,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,21.34,11.79
2016,11,15,7,45,546.5,32.0,3.15,14.0,115.5,26.19,17.26
2016,11,15,8,0,644.0,39.0,3.5,15.0,164.0,30.96,21.79
2016,11,15,8,15,700.0,44.0,3.3,15.5,214.5,33.76,24.44
2016,11,15,8,30,756.0,49.0,3.1,16.0,265.0,36.54,26.94
2016,11,15,8,45,791.5,52.0,2.95,17.0,313.5,37.59,27.74
2016,11,15,9,0,827.0,55.0,2.8,18.0,362.0,72.05,37.07
2016,11,15,9,15,851.0,57.5,2.6,19.0,407.0,122.34,62.47
2016,11,15,9,30,875.0,60.0,2.4,20.0,452.0,174.18,99.51
2016,11,15,9,45,892.0,61.5,2.25,21.0,491.5,225.17,141.22
2016,11,15,10,0,909.0,63.0,2.1,22.0,531.0,276.49,185.12
2016,11,15,10,15,920.5,64.5,2.0,22.5,563.5,326.32,228.64
2016,11,15,10,30,932.0,66.0,1.9,23.0,596.0,375.48,270.98
2016,11,15,10,45,940.0,67.0,1.85,24.0,621.5,421.95,309.76
2016,11,15,11,0,948.0,68.0,1.8,25.0,647.0,466.98,346.1
2016,11,15,11,15,953.0,69.0,1.75,25.0,664.5,508.96,380.37
2016,11,15,11,30,958.0,70.0,1.7,25.0,682.0,548.85,412.14
2016,11,15,11,45,957.0,72.0,1.65,25.5,691.0,584.24,438.93
2016,11,15,12,0,956.0,74.0,1.6,26.0,700.0,616.84,462.91
2016,11,15,12,15,956.0,74.0,1.55,26.0,700.5,645.12,484.17
2016,11,15,12,30,956.0,74.0,1.5,26.0,701.0,670.38,502.88
2016,11,15,12,45,953.5,74.0,1.5,26.5,692.5,690.92,517.35
2016,11,15,13,0,951.0,74.0,1.5,27.0,684.0,708.16,529.32
2016,11,15,13,15,946.0,73.0,1.45,27.0,668.0,719.31,537.33
2016,11,15,13,30,941.0,72.0,1.4,27.0,652.0,726.99,542.58
2016,11,15,13,45,932.5,71.5,1.35,27.0,627.5,729.33,544.35
2016,11,15,14,0,924.0,71.0,1.3,27.0,603.0,728.24,543.96
2016,11,15,14,15,912.5,69.5,1.25,27.0,571.0,720.55,539.23
2016,11,15,14,30,901.0,68.0,1.2,27.0,539.0,709.59,532.44
2016,11,15,14,45,884.0,66.0,1.15,27.0,500.5,691.12,520.59
2016,11,15,15,0,867.0,64.0,1.1,27.0,462.0,669.78,506.81
2016,11,15,15,15,843.5,61.5,1.0,26.5,418.0,640.89,488.15
2016,11,15,15,30,820.0,59.0,0.9,26.0,374.0,614.53,470.09
2016,11,15,15,45,786.0,55.5,0.85,26.0,326.0,573.76,440.79
2016,11,15,16,0,752.0,52.0,0.8,26.0,278.0,531.82,409.77
2016,11,15,16,15,699.5,47.5,0.75,25.5,227.5,477.25,368.86
2016,11,15,16,30,647.0,43.0,0.7,25.0,177.0,423.37,326.46
2016,11,15,16,45,557.5,36.0,0.65,24.5,128.5,348.82,266.27
2016,11,15,17,0,468.0,29.0,0.6,24.0,80.0,278.62,204.68
2016,11,15,17,15,234.0,14.5,0.7,23.5,40.0,135.39,42.31
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.0,32.0,12.39,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,22.51,12.44
2016,11,16,7,45,517.5,34.0,2.55,15.0,111.5,28.24,18.93
2016,11,16,8,0,617.0,42.0,2.8,16.0,159.0,33.84,24.21
2016,11,16,8,15,675.0,47.5,2.75,16.5,209.5,36.93,27.13
2016,11,16,8,30,733.0,53.0,2.7,17.0,260.0,39.99,29.88
2016,11,16,8,45,769.0,57.0,2.7,18.0,308.5,41.7,31.24
2016,11,16,9,0,805.0,61.0,2.7,19.0,357.0,68.1,35.3
2016,11,16,9,15,830.0,63.5,2.55,20.0,402.0,117.36,59.41
2016,11,16,9,30,855.0,66.0,2.4,21.0,447.0,173.66,99.59
2016,11,16,9,45,872.0,68.5,2.25,22.0,486.0,224.49,140.71
2016,11,16,10,0,889.0,71.0,2.1,23.0,525.0,275.72,184.13
2016,11,16,10,15,901.5,73.0,2.5,23.5,558.0,325.38,227.68
2016,11,16,10,30,914.0,75.0,2.9,24.0,591.0,374.51,270.56
2016,11,16,10,45,921.0,76.5,3.3,25.0,616.0,420.35,309.75
2016,11,16,11,0,928.0,78.0,3.7,26.0,641.0,464.72,346.79
2016,11,16,11,15,933.5,78.5,3.8,26.0,659.0,505.8,381.39
2016,11,16,11,30,939.0,79.0,3.9,26.0,677.0,544.86,413.72
2016,11,16,11,45,944.0,78.5,4.05,26.0,686.5,580.5,442.98
2016,11,16,12,0,949.0,78.0,4.2,26.0,696.0,613.7,469.91
2016,11,16,12,15,949.5,78.0,4.25,26.0,697.0,642.15,492.69
2016,11,16,12,30,950.0,78.0,4.3,26.0,698.0,667.63,512.96
2016,11,16,12,45,947.0,78.0,4.35,26.5,690.0,687.8,528.08
2016,11,16,13,0,944.0,78.0,4.4,27.0,682.0,704.69,540.61
2016,11,16,13,15,939.5,77.0,4.4,27.0,665.5,716.18,550.06
2016,11,16,13,30,935.0,76.0,4.4,27.0,649.0,724.24,556.42
2016,11,16,13,45,926.5,75.0,4.45,27.0,625.0,726.12,558.61
2016,11,16,14,0,918.0,74.0,4.5,27.0,601.0,724.57,558.51
2016,11,16,14,15,906.5,72.5,4.4,26.5,569.0,717.02,554.9
2016,11,16,14,30,895.0,71.0,4.3,26.0,537.0,706.21,549.04
2016,11,16,14,45,877.0,69.5,4.25,26.0,498.5,687.85,536.81
2016,11,16,15,0,859.0,68.0,4.2,26.0,460.0,666.68,522.54
2016,11,16,15,15,835.5,65.0,3.9,25.5,416.0,642.14,505.53
2016,11,16,15,30,812.0,62.0,3.6,25.0,372.0,610.8,482.83
2016,11,16,15,45,777.0,58.5,3.3,24.5,324.0,569.72,452.12
2016,11,16,16,0,742.0,55.0,3.0,24.0,276.0,527.53,419.55
2016,11,16,16,15,688.5,50.0,2.75,23.0,226.0,472.18,376.39
2016,11,16,16,30,635.0,45.0,2.5,22.0,176.0,417.54,331.72
2016,11,16,16,45,544.5,37.5,2.3,21.0,127.0,342.43,268.89
2016,11,16,17,0,454.0,30.0,2.1,20.0,78.0,271.59,204.51
2016,11,16,17,15,227.0,15.0,2.1,19.5,39.0,134.7,36.19
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,186.0,14.0,2.45,13.5,30.0,13.34,0.0
2016,11,17,7,30,372.0,28.0,2.8,14.0,60.0,22.63,12.24
2016,11,17,7,45,479.0,36.5,3.2,15.0,107.0,28.21,18.85
2016,11,17,8,0,586.0,45.0,3.6,16.0,154.0,33.63,24.0
2016,11,17,8,15,647.0,51.0,3.95,16.5,204.0,40.21,30.01
2016,11,17,8,30,708.0,57.0,4.3,17.0,254.0,43.57,33.02
2016,11,17,8,45,748.0,60.5,4.65,18.0,303.0,44.69,33.86
2016,11,17,9,0,788.0,64.0,5.0,19.0,352.0,67.76,36.61
2016,11,17,9,15,814.0,67.0,5.15,19.5,396.5,116.49,60.03
2016,11,17,9,30,840.0,70.0,5.3,20.0,441.0,167.18,95.78
2016,11,17,9,45,860.0,71.5,5.5,20.5,480.5,222.08,140.81
2016,11,17,10,0,880.0,73.0,5.7,21.0,520.0,272.54,184.8
2016,11,17,10,15,892.0,75.0,5.75,21.5,552.5,321.59,228.66
2016,11,17,10,30,904.0,77.0,5.8,22.0,585.0,370.08,271.81
2016,11,17,10,45,913.0,77.5,5.9,22.5,610.0,415.32,311.8
2016,11,17,11,0,922.0,78.0,6.0,23.0,635.0,459.24,349.87
2016,11,17,11,15,926.5,79.0,6.05,23.0,652.0,500.06,385.33
2016,11,17,11,30,931.0,80.0,6.1,23.0,669.0,538.82,418.44
2016,11,17,11,45,929.0,81.5,6.15,23.5,676.5,572.41,446.07
2016,11,17,12,0,927.0,83.0,6.2,24.0,684.0,603.21,470.92
2016,11,17,12,15,926.0,83.0,6.15,24.0,683.5,630.24,493.14
2016,11,17,12,30,925.0,83.0,6.1,24.0,683.0,654.3,512.75
2016,11,17,12,45,921.5,82.5,6.1,24.5,674.5,673.21,527.33
2016,11,17,13,0,918.0,82.0,6.1,25.0,666.0,688.88,539.27
2016,11,17,13,15,911.0,81.0,6.0,25.0,649.0,698.43,547.27
2016,11,17,13,30,904.0,80.0,5.9,25.0,632.0,704.58,552.51
2016,11,17,13,45,893.5,79.0,5.85,25.0,607.0,704.98,553.34
2016,11,17,14,0,883.0,78.0,5.8,25.0,582.0,702.04,551.87
2016,11,17,14,15,869.5,76.5,5.65,25.0,550.0,693.23,545.86
2016,11,17,14,30,856.0,75.0,5.5,25.0,518.0,681.32,537.65
2016,11,17,14,45,832.5,74.0,5.4,25.0,479.0,664.61,526.11
2016,11,17,15,0,809.0,73.0,5.3,25.0,440.0,641.1,509.13
2016,11,17,15,15,782.5,70.0,5.05,24.5,397.0,610.88,487.23
2016,11,17,15,30,756.0,67.0,4.8,24.0,354.0,578.66,463.33
2016,11,17,15,45,711.0,64.0,4.6,24.0,306.0,533.23,427.85
2016,11,17,16,0,666.0,61.0,4.4,24.0,258.0,490.42,393.43
2016,11,17,16,15,607.5,55.0,4.05,23.5,209.5,433.7,347.74
2016,11,17,16,30,549.0,49.0,3.7,23.0,161.0,378.41,301.49
2016,11,17,16,45,442.0,41.0,3.4,22.5,115.0,298.05,233.77
2016,11,17,17,0,335.0,33.0,3.1,22.0,69.0,223.83,167.14
2016,11,17,17,15,167.5,16.5,3.2,21.5,34.5,110.07,22.24
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.0,2.2,18.0,21.5,16.2,0.0
2016,11,18,7,30,99.0,34.0,2.5,18.0,43.0,27.69,15.49
2016,11,18,7,45,214.5,50.0,2.9,18.5,84.5,38.68,27.41
2016,11,18,8,0,330.0,66.0,3.3,19.0,126.0,50.12,37.94
2016,11,18,8,15,399.5,77.0,3.7,19.0,172.0,57.18,44.48
2016,11,18,8,30,469.0,88.0,4.1,19.0,218.0,63.99,50.6
2016,11,18,8,45,534.5,92.0,4.55,19.0,265.5,65.83,52.21
2016,11,18,9,0,600.0,96.0,5.0,19.0,313.0,81.96,52.91
2016,11,18,9,15,371.5,144.0,5.25,19.0,284.0,136.05,93.52
2016,11,18,9,30,143.0,192.0,5.5,19.0,255.0,173.95,132.0
2016,11,18,9,45,125.0,209.0,5.75,19.0,267.5,194.92,149.71
2016,11,18,10,0,107.0,226.0,6.0,19.0,280.0,217.79,169.19
2016,11,18,10,15,53.5,160.5,6.0,19.0,187.5,158.41,123.16
2016,11,18,10,30,0.0,95.0,6.0,19.0,95.0,88.4,67.4
2016,11,18,10,45,8.0,156.5,6.0,19.0,161.5,146.79,114.79
2016,11,18,11,0,16.0,218.0,6.0,19.0,228.0,205.52,161.85
2016,11,18,11,15,8.5,192.5,5.95,19.0,197.5,181.0,142.03
2016,11,18,11,30,1.0,167.0,5.9,19.0,167.0,155.11,121.1
2016,11,18,11,45,13.5,210.0,5.85,19.0,218.5,201.47,158.36
2016,11,18,12,0,26.0,253.0,5.8,19.0,270.0,249.16,196.36
2016,11,18,12,15,173.5,272.0,5.85,19.0,384.0,360.27,286.01
2016,11,18,12,30,321.0,291.0,5.9,19.0,498.0,479.68,380.82
2016,11,18,12,45,287.5,293.5,5.95,19.5,477.5,472.35,374.41
2016,11,18,13,0,254.0,296.0,6.0,20.0,457.0,457.13,362.2
2016,11,18,13,15,193.0,291.5,6.05,19.5,412.0,419.61,333.45
2016,11,18,13,30,132.0,287.0,6.1,19.0,367.0,379.76,302.38
2016,11,18,13,45,220.0,267.0,6.2,19.0,395.0,423.91,339.71
2016,11,18,14,0,308.0,247.0,6.3,19.0,423.0,476.17,383.03
2016,11,18,14,15,247.5,240.0,6.3,19.0,376.5,431.17,347.33
2016,11,18,14,30,187.0,233.0,6.3,19.0,330.0,376.23,303.67
2016,11,18,14,45,147.0,215.5,6.35,19.0,288.0,332.16,268.63
2016,11,18,15,0,107.0,198.0,6.4,19.0,246.0,278.7,225.62
2016,11,18,15,15,102.0,180.0,6.3,18.5,222.5,257.19,209.09
2016,11,18,15,30,97.0,162.0,6.2,18.0,199.0,235.39,192.02
2016,11,18,15,45,391.5,113.0,6.15,17.5,232.0,389.77,323.54
2016,11,18,16,0,686.0,64.0,6.1,17.0,265.0,504.45,419.0
2016,11,18,16,15,628.5,57.5,5.85,16.5,216.0,447.34,370.74
2016,11,18,16,30,571.0,51.0,5.6,16.0,167.0,391.46,322.14
2016,11,18,16,45,488.0,41.5,5.45,15.5,120.5,320.96,259.75
2016,11,18,17,0,405.0,32.0,5.3,15.0,74.0,255.04,196.15
2016,11,18,17,15,202.5,16.0,5.2,14.5,37.0,123.91,19.74
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
