Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,45,137.5,238.5,2.65,3.5,311.5,250.39,205.71
2016,12,9,11,0,169.0,252.0,2.5,4.0,345.0,282.21,231.64
2016,12,9,11,15,177.0,261.0,2.3,4.5,361.0,303.38,248.99
2016,12,9,11,30,185.0,270.0,2.1,5.0,377.0,324.85,266.37
2016,12,9,11,45,156.0,275.0,1.95,5.5,366.5,325.72,266.97
2016,12,9,12,0,127.0,280.0,1.8,6.0,356.0,324.27,265.46
2016,12,9,12,15,206.5,276.0,1.65,6.0,399.5,369.87,302.68
2016,12,9,12,30,286.0,272.0,1.5,6.0,443.0,422.44,344.87
2016,12,9,12,45,285.5,269.5,1.4,6.5,439.5,430.42,350.54
2016,12,9,13,0,285.0,267.0,1.3,7.0,436.0,437.36,355.59
2016,12,9,13,15,238.0,266.0,1.2,7.0,405.0,410.47,334.28
2016,12,9,13,30,191.0,265.0,1.1,7.0,374.0,386.47,315.15
2016,12,9,13,45,287.0,239.5,1.05,7.0,396.5,433.54,354.28
2016,12,9,14,0,383.0,214.0,1.0,7.0,419.0,473.84,387.31
2016,12,9,14,15,225.0,211.5,1.0,7.0,330.5,365.51,300.65
2016,12,9,14,30,67.0,209.0,1.0,7.0,242.0,255.83,210.76
2016,12,9,14,45,41.5,184.0,1.0,7.0,204.0,214.5,177.39
2016,12,9,15,0,16.0,159.0,1.0,7.0,166.0,165.54,136.64
2016,12,9,15,15,394.0,114.5,1.05,7.0,255.0,387.11,326.32
2016,12,9,15,30,772.0,70.0,1.1,7.0,344.0,563.46,467.74
2016,12,9,15,45,733.0,65.5,1.15,7.0,298.0,522.68,434.0
2016,12,9,16,0,694.0,61.0,1.2,7.0,252.0,480.82,400.4
2016,12,9,16,15,633.5,55.0,1.1,6.0,204.5,429.04,357.76
2016,12,9,16,30,573.0,49.0,1.0,5.0,157.0,374.93,311.3
2016,12,9,16,45,472.5,40.0,0.9,4.5,111.5,299.73,245.02
2016,12,9,17,0,372.0,31.0,0.8,4.0,66.0,229.85,176.26
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.0,110.61,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,11.44,0.0
2016,12,10,7,45,220.0,27.0,1.7,2.5,49.5,22.32,10.35
2016,12,10,8,0,358.0,42.0,2.0,3.0,85.0,34.26,25.03
2016,12,10,8,15,445.5,51.5,2.1,3.5,130.0,40.29,31.29
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,46.19,37.06
2016,12,10,8,45,587.5,68.0,2.3,4.5,221.0,49.66,40.38
2016,12,10,9,0,642.0,75.0,2.4,5.0,267.0,53.09,43.51
2016,12,10,9,15,679.0,80.0,2.5,5.5,311.0,68.5,44.93
2016,12,10,9,30,716.0,85.0,2.6,6.0,355.0,112.89,65.86
2016,12,10,9,45,360.5,119.0,2.75,6.5,255.0,136.03,96.09
2016,12,10,10,0,5.0,153.0,2.9,7.0,155.0,137.68,113.12
2016,12,10,10,15,2.5,156.0,2.95,7.0,157.0,141.24,116.02
2016,12,10,10,30,0.0,159.0,3.0,7.0,159.0,144.32,118.48
2016,12,10,10,45,6.5,177.0,3.15,7.5,181.0,162.81,133.47
2016,12,10,11,0,13.0,195.0,3.3,8.0,203.0,182.04,149.01
2016,12,10,11,15,8.5,189.0,3.35,8.0,194.0,176.48,144.28
2016,12,10,11,30,4.0,183.0,3.4,8.0,185.0,170.25,139.02
2016,12,10,11,45,21.5,215.5,3.5,8.5,228.0,208.63,170.55
2016,12,10,12,0,39.0,248.0,3.6,9.0,271.0,249.47,203.78
2016,12,10,12,15,21.0,214.5,3.65,9.0,227.0,210.5,171.68
2016,12,10,12,30,3.0,181.0,3.7,9.0,183.0,170.55,138.56
2016,12,10,12,45,1.5,171.0,3.75,9.5,172.0,160.82,130.31
2016,12,10,13,0,0.0,161.0,3.8,10.0,161.0,150.88,121.87
2016,12,10,13,15,0.0,130.0,3.8,10.0,130.0,121.7,97.61
2016,12,10,13,30,0.0,99.0,3.8,10.0,99.0,92.38,73.07
2016,12,10,13,45,0.0,90.5,3.85,10.0,90.5,84.34,66.4
2016,12,10,14,0,0.0,82.0,3.9,10.0,82.0,76.37,59.74
2016,12,10,14,15,0.0,86.5,3.9,10.0,86.5,80.57,63.43
2016,12,10,14,30,0.0,91.0,3.9,10.0,91.0,84.97,67.31
2016,12,10,14,45,0.0,78.0,3.9,10.0,78.0,72.61,56.9
2016,12,10,15,0,0.0,65.0,3.9,10.0,65.0,60.46,46.62
2016,12,10,15,15,0.0,58.5,3.8,10.0,58.5,54.39,41.51
2016,12,10,15,30,0.0,52.0,3.7,10.0,52.0,48.33,36.36
2016,12,10,15,45,313.0,60.5,3.6,10.0,147.0,265.92,226.97
2016,12,10,16,0,626.0,69.0,3.5,10.0,242.0,455.06,383.31
2016,12,10,16,15,563.5,62.0,3.1,9.0,195.5,399.21,335.17
2016,12,10,16,30,501.0,55.0,2.7,8.0,149.0,344.58,287.37
2016,12,10,16,45,404.5,44.0,2.35,7.5,105.5,271.11,221.89
2016,12,10,17,0,308.0,33.0,2.0,7.0,62.0,202.81,155.3
2016,12,10,17,15,154.0,16.5,2.0,6.5,31.0,98.67,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,52.0,5.5,3.75,8.0,7.0,0.0,0.0
2016,12,11,7,30,104.0,11.0,3.9,8.0,14.0,10.48,0.0
2016,12,11,7,45,255.0,23.5,4.1,8.5,49.0,18.99,7.09
2016,12,11,8,0,406.0,36.0,4.3,9.0,84.0,28.59,19.34
2016,12,11,8,15,492.0,44.0,4.6,9.5,129.5,33.56,24.44
2016,12,11,8,30,578.0,52.0,4.9,10.0,175.0,38.42,29.12
2016,12,11,8,45,630.5,58.0,5.2,10.5,221.0,41.41,31.93
2016,12,11,9,0,683.0,64.0,5.5,11.0,267.0,44.36,34.58
2016,12,11,9,15,341.5,86.5,5.55,11.5,188.0,66.84,47.8
2016,12,11,9,30,0.0,109.0,5.6,12.0,109.0,98.06,78.51
2016,12,11,9,45,0.0,112.0,5.65,12.5,112.0,101.65,81.21
2016,12,11,10,0,0.0,115.0,5.7,13.0,115.0,105.0,83.69
2016,12,11,10,15,0.0,124.0,5.75,13.5,124.0,113.39,90.38
2016,12,11,10,30,0.0,133.0,5.8,14.0,133.0,121.8,97.04
2016,12,11,10,45,72.5,192.5,5.85,14.5,232.0,193.93,154.52
2016,12,11,11,0,145.0,252.0,5.9,15.0,331.0,272.74,217.25
2016,12,11,11,15,223.5,253.5,5.9,15.5,380.0,314.24,249.9
2016,12,11,11,30,302.0,255.0,5.9,16.0,429.0,361.19,287.35
2016,12,11,11,45,297.5,261.5,5.95,16.5,435.0,379.49,302.46
2016,12,11,12,0,293.0,268.0,6.0,17.0,441.0,396.81,316.56
2016,12,11,12,15,257.0,274.5,5.95,17.0,427.5,396.61,316.99
2016,12,11,12,30,221.0,281.0,5.9,17.0,414.0,390.42,312.47
2016,12,11,12,45,288.5,267.0,5.85,17.5,438.5,428.53,343.19
2016,12,11,13,0,356.0,253.0,5.8,18.0,463.0,464.71,372.26
2016,12,11,13,15,186.0,230.5,5.7,18.0,340.5,342.36,274.77
2016,12,11,13,30,16.0,208.0,5.6,18.0,218.0,207.37,164.49
2016,12,11,13,45,27.5,214.0,5.5,18.0,229.5,221.84,176.77
2016,12,11,14,0,39.0,220.0,5.4,18.0,241.0,243.86,194.96
2016,12,11,14,15,84.0,219.5,5.15,18.0,261.5,275.05,221.21
2016,12,11,14,30,129.0,219.0,4.9,18.0,282.0,314.59,253.94
2016,12,11,14,45,64.5,169.5,4.65,18.0,201.0,212.94,171.41
2016,12,11,15,0,0.0,120.0,4.4,18.0,120.0,114.58,89.93
2016,12,11,15,15,0.0,108.0,4.25,17.5,108.0,103.17,80.93
2016,12,11,15,30,0.0,96.0,4.1,17.0,96.0,91.72,71.71
2016,12,11,15,45,0.0,83.5,3.95,16.5,83.5,79.7,61.87
2016,12,11,16,0,0.0,71.0,3.8,16.0,71.0,67.64,51.83
2016,12,11,16,15,0.0,57.5,3.65,15.5,57.5,54.43,40.63
2016,12,11,16,30,0.0,44.0,3.5,15.0,44.0,41.1,29.15
2016,12,11,16,45,0.0,31.0,3.35,14.5,31.0,28.79,18.41
2016,12,11,17,0,0.0,18.0,3.2,14.0,18.0,16.69,7.58
2016,12,11,17,15,0.0,9.0,3.1,13.5,9.0,8.34,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,60.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,121.0,10.0,3.4,5.0,12.0,9.53,0.0
2016,12,12,7,45,273.5,22.0,3.55,5.5,47.5,17.66,5.75
2016,12,12,8,0,426.0,34.0,3.7,6.0,83.0,26.83,18.01
2016,12,12,8,15,512.0,41.5,3.7,6.5,128.5,31.46,22.85
2016,12,12,8,30,598.0,49.0,3.7,7.0,174.0,35.99,27.28
2016,12,12,8,45,650.5,54.5,3.7,7.5,220.5,42.43,33.27
2016,12,12,9,0,703.0,60.0,3.7,8.0,267.0,45.41,35.99
2016,12,12,9,15,737.5,63.5,3.55,8.5,311.0,57.34,36.42
2016,12,12,9,30,772.0,67.0,3.4,9.0,355.0,102.74,55.32
2016,12,12,9,45,796.0,70.0,3.25,10.0,394.0,149.23,86.85
2016,12,12,10,0,820.0,73.0,3.1,11.0,433.0,197.15,125.65
2016,12,12,10,15,836.5,75.0,2.95,11.5,466.5,243.74,166.76
2016,12,12,10,30,853.0,77.0,2.8,12.0,500.0,290.49,208.98
2016,12,12,10,45,864.0,79.0,2.65,12.5,526.5,335.47,249.78
2016,12,12,11,0,875.0,81.0,2.5,13.0,553.0,382.52,291.43
2016,12,12,11,15,882.0,82.0,2.3,13.5,572.5,422.69,326.58
2016,12,12,11,30,889.0,83.0,2.1,14.0,592.0,461.25,359.32
2016,12,12,11,45,896.0,82.0,1.95,14.5,604.0,496.13,388.29
2016,12,12,12,0,903.0,81.0,1.8,15.0,616.0,528.97,414.72
2016,12,12,12,15,904.0,81.5,1.55,15.0,619.0,557.93,437.61
2016,12,12,12,30,905.0,82.0,1.3,15.0,622.0,584.24,457.56
2016,12,12,12,45,903.0,81.5,1.05,15.5,616.5,605.07,471.71
2016,12,12,13,0,901.0,81.0,0.8,16.0,611.0,622.91,482.78
2016,12,12,13,15,896.0,80.5,0.75,16.0,598.0,635.86,492.77
2016,12,12,13,30,891.0,80.0,0.7,16.0,585.0,645.65,500.33
2016,12,12,13,45,882.0,79.0,0.7,16.5,563.5,649.19,503.0
2016,12,12,14,0,873.0,78.0,0.7,17.0,542.0,649.52,503.36
2016,12,12,14,15,860.5,76.5,0.75,17.0,514.0,643.91,500.96
2016,12,12,14,30,848.0,75.0,0.8,17.0,486.0,638.87,498.81
2016,12,12,14,45,826.0,74.0,0.9,17.0,450.5,622.02,488.53
2016,12,12,15,0,804.0,73.0,1.0,17.0,415.0,602.47,476.02
2016,12,12,15,15,778.5,70.0,0.95,16.5,375.0,576.0,457.59
2016,12,12,15,30,753.0,67.0,0.9,16.0,335.0,547.39,437.09
2016,12,12,15,45,714.5,63.0,0.85,16.0,290.5,508.16,407.07
2016,12,12,16,0,676.0,59.0,0.8,16.0,246.0,467.88,375.34
2016,12,12,16,15,618.0,53.0,0.8,15.0,199.5,417.81,336.25
2016,12,12,16,30,560.0,47.0,0.8,14.0,153.0,365.7,293.58
2016,12,12,16,45,462.0,38.5,0.85,13.5,109.0,292.9,232.06
2016,12,12,17,0,364.0,30.0,0.9,13.0,65.0,225.35,168.61
2016,12,12,17,15,182.0,15.0,0.95,12.5,32.5,108.94,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,13,7,45,173.0,19.5,3.0,10.5,39.0,15.32,3.49
2016,12,13,8,0,346.0,39.0,3.3,11.0,78.0,31.72,21.76
2016,12,13,8,15,435.5,48.5,3.3,11.5,122.5,37.88,28.02
2016,12,13,8,30,525.0,58.0,3.3,12.0,167.0,43.87,33.73
2016,12,13,8,45,590.5,63.5,3.3,12.5,214.0,46.17,35.94
2016,12,13,9,0,656.0,69.0,3.3,13.0,261.0,48.53,38.05
2016,12,13,9,15,693.0,73.5,3.45,13.5,304.5,58.71,38.45
2016,12,13,9,30,730.0,78.0,3.6,14.0,348.0,103.15,56.56
2016,12,13,9,45,761.0,80.0,3.8,15.0,388.0,152.03,89.22
2016,12,13,10,0,792.0,82.0,4.0,16.0,428.0,198.53,125.68
2016,12,13,10,15,810.0,84.5,4.05,16.5,462.0,244.6,165.5
2016,12,13,10,30,828.0,87.0,4.1,17.0,496.0,291.06,206.75
2016,12,13,10,45,844.5,87.0,4.15,17.5,523.5,334.93,246.09
2016,12,13,11,0,861.0,87.0,4.2,18.0,551.0,378.49,284.73
2016,12,13,11,15,868.5,88.0,4.2,18.0,570.5,418.91,320.85
2016,12,13,11,30,876.0,89.0,4.2,18.0,590.0,457.83,355.05
2016,12,13,11,45,894.0,84.5,4.2,18.5,604.0,495.95,387.14
2016,12,13,12,0,912.0,80.0,4.2,19.0,618.0,530.88,416.12
2016,12,13,12,15,913.0,80.0,4.25,19.0,621.0,559.67,440.68
2016,12,13,12,30,914.0,80.0,4.3,19.0,624.0,585.77,462.81
2016,12,13,12,45,913.0,79.0,4.35,19.0,619.0,606.93,480.87
2016,12,13,13,0,912.0,78.0,4.4,19.0,614.0,625.09,496.4
2016,12,13,13,15,907.5,77.5,4.35,19.0,601.0,638.58,507.81
2016,12,13,13,30,903.0,77.0,4.3,19.0,588.0,648.88,516.65
2016,12,13,13,45,896.0,75.5,4.25,19.0,567.5,653.32,521.05
2016,12,13,14,0,889.0,74.0,4.2,19.0,547.0,654.51,522.97
2016,12,13,14,15,877.0,72.5,4.15,18.5,518.5,649.3,520.96
2016,12,13,14,30,865.0,71.0,4.1,18.0,490.0,640.98,516.5
2016,12,13,14,45,843.5,70.0,4.05,18.0,454.5,628.03,507.23
2016,12,13,15,0,822.0,69.0,4.0,18.0,419.0,608.76,493.07
2016,12,13,15,15,796.5,66.5,3.85,17.5,378.5,582.75,474.11
2016,12,13,15,30,771.0,64.0,3.7,17.0,338.0,554.57,452.97
2016,12,13,15,45,735.0,60.0,3.6,16.5,293.5,516.6,423.56
2016,12,13,16,0,699.0,56.0,3.5,16.0,249.0,477.46,392.17
2016,12,13,16,15,642.0,50.5,3.1,15.0,202.5,424.43,348.48
2016,12,13,16,30,585.0,45.0,2.7,14.0,156.0,376.13,306.7
2016,12,13,16,45,487.0,37.0,2.35,13.5,111.5,303.26,242.93
2016,12,13,17,0,389.0,29.0,2.0,13.0,67.0,235.64,177.96
2016,12,13,17,15,194.5,14.5,2.05,12.5,33.5,113.76,1.58
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.25,4.5,39.0,14.02,2.32
2016,12,14,8,0,373.0,36.0,2.5,5.0,78.0,28.92,19.83
2016,12,14,8,15,463.0,45.5,2.35,5.5,123.0,35.23,26.35
2016,12,14,8,30,553.0,55.0,2.2,6.0,168.0,41.35,32.28
2016,12,14,8,45,606.5,61.5,2.05,7.0,214.0,44.61,35.35
2016,12,14,9,0,660.0,68.0,1.9,8.0,260.0,47.83,38.21
2016,12,14,9,15,697.0,73.0,1.8,8.5,304.0,56.83,38.71
2016,12,14,9,30,734.0,78.0,1.7,9.0,348.0,101.8,56.82
2016,12,14,9,45,758.0,82.0,1.65,10.0,387.5,151.81,90.77
2016,12,14,10,0,782.0,86.0,1.6,11.0,427.0,198.73,127.98
2016,12,14,10,15,800.0,88.5,1.6,11.5,460.5,244.33,167.49
2016,12,14,10,30,818.0,91.0,1.6,12.0,494.0,290.35,208.39
2016,12,14,10,45,424.0,153.5,1.65,12.5,363.0,260.6,199.23
2016,12,14,11,0,30.0,216.0,1.7,13.0,232.0,203.41,162.55
2016,12,14,11,15,31.0,223.5,1.65,13.5,240.5,213.61,170.58
2016,12,14,11,30,32.0,231.0,1.6,14.0,249.0,223.86,178.39
2016,12,14,11,45,39.0,241.5,1.6,14.5,264.0,239.62,190.56
2016,12,14,12,0,46.0,252.0,1.6,15.0,279.0,255.97,203.15
2016,12,14,12,15,91.5,267.0,1.55,15.0,321.5,297.1,235.77
2016,12,14,12,30,137.0,282.0,1.5,15.0,364.0,344.04,272.6
2016,12,14,12,45,117.5,277.5,1.5,15.5,347.0,331.48,262.34
2016,12,14,13,0,98.0,273.0,1.5,16.0,330.0,320.6,253.59
2016,12,14,13,15,99.0,267.0,1.5,16.0,324.0,319.57,253.24
2016,12,14,13,30,100.0,261.0,1.5,16.0,318.0,318.17,252.59
2016,12,14,13,45,116.5,253.0,1.55,16.5,317.0,324.16,257.63
2016,12,14,14,0,133.0,245.0,1.6,17.0,316.0,337.18,268.07
2016,12,14,14,15,178.0,230.0,1.65,17.0,319.5,353.92,282.52
2016,12,14,14,30,223.0,215.0,1.7,17.0,323.0,369.86,296.37
2016,12,14,14,45,138.5,196.0,1.75,17.0,262.0,297.6,239.11
2016,12,14,15,0,54.0,177.0,1.8,17.0,201.0,216.93,174.11
2016,12,14,15,15,49.0,161.0,1.75,16.5,181.0,198.35,159.93
2016,12,14,15,30,44.0,145.0,1.7,16.0,161.0,179.65,145.21
2016,12,14,15,45,332.5,108.0,1.7,16.0,202.5,334.95,275.16
2016,12,14,16,0,621.0,71.0,1.7,16.0,244.0,454.18,369.9
2016,12,14,16,15,560.5,63.5,1.6,15.0,198.0,399.22,324.84
2016,12,14,16,30,500.0,56.0,1.5,14.0,152.0,345.34,279.91
2016,12,14,16,45,404.5,45.0,1.45,13.0,108.0,272.5,217.93
2016,12,14,17,0,309.0,34.0,1.4,12.0,64.0,204.62,155.08
2016,12,14,17,15,154.5,17.0,1.55,11.5,32.0,100.68,6.8
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,2.95,3.5,7.0,6.48,0.0
2016,12,15,8,0,0.0,14.0,3.1,4.0,14.0,12.97,5.79
2016,12,15,8,15,0.0,22.5,3.15,4.0,22.5,20.86,13.4
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,28.77,20.94
2016,12,15,8,45,0.0,40.0,3.25,4.5,40.0,37.14,28.8
2016,12,15,9,0,0.0,49.0,3.3,5.0,49.0,45.53,36.54
2016,12,15,9,15,0.0,50.5,3.15,5.5,50.5,46.93,37.73
2016,12,15,9,30,0.0,52.0,3.0,6.0,52.0,48.33,36.95
2016,12,15,9,45,0.0,58.0,2.95,6.5,58.0,53.93,41.68
2016,12,15,10,0,0.0,64.0,2.9,7.0,64.0,59.53,46.36
2016,12,15,10,15,0.0,70.0,2.8,7.0,70.0,65.14,51.1
2016,12,15,10,30,0.0,76.0,2.7,7.0,76.0,70.75,55.82
2016,12,15,10,45,0.0,87.5,2.6,7.5,87.5,81.49,64.8
2016,12,15,11,0,0.0,99.0,2.5,8.0,99.0,92.01,73.51
2016,12,15,11,15,0.0,102.0,2.4,8.5,102.0,94.83,75.64
2016,12,15,11,30,0.0,105.0,2.3,9.0,105.0,97.65,77.79
2016,12,15,11,45,0.0,109.5,2.2,9.5,109.5,101.87,81.11
2016,12,15,12,0,0.0,114.0,2.1,10.0,114.0,106.11,84.44
2016,12,15,12,15,0.0,120.5,2.05,10.0,120.5,112.23,89.52
2016,12,15,12,30,0.0,127.0,2.0,10.0,127.0,118.4,94.65
2016,12,15,12,45,2.5,156.5,1.95,10.5,158.5,147.67,118.8
2016,12,15,13,0,5.0,186.0,1.9,11.0,190.0,177.53,143.13
2016,12,15,13,15,2.5,161.0,1.9,11.0,163.0,152.73,122.74
2016,12,15,13,30,0.0,136.0,1.9,11.0,136.0,127.61,102.07
2016,12,15,13,45,0.0,137.0,1.9,11.5,137.0,128.85,103.08
2016,12,15,14,0,0.0,138.0,1.9,12.0,138.0,130.16,104.12
2016,12,15,14,15,0.0,143.5,1.9,12.0,143.5,136.04,109.18
2016,12,15,14,30,0.0,149.0,1.9,12.0,149.0,142.24,114.53
2016,12,15,14,45,14.0,158.0,1.9,12.0,164.0,161.44,131.04
2016,12,15,15,0,28.0,167.0,1.9,12.0,179.0,189.08,154.46
2016,12,15,15,15,23.0,152.0,1.85,11.5,161.5,164.09,134.14
2016,12,15,15,30,18.0,137.0,1.8,11.0,144.0,146.82,120.13
2016,12,15,15,45,266.0,115.0,1.75,11.0,190.0,294.17,246.54
2016,12,15,16,0,514.0,93.0,1.7,11.0,236.0,415.78,345.58
2016,12,15,16,15,451.0,82.0,1.5,10.0,191.0,359.01,297.84
2016,12,15,16,30,388.0,71.0,1.3,9.0,146.0,304.15,251.15
2016,12,15,16,45,297.5,56.0,1.1,8.5,103.5,233.61,189.69
2016,12,15,17,0,207.0,41.0,0.9,8.0,61.0,168.5,129.37
2016,12,15,17,15,103.5,20.5,0.95,7.5,30.5,82.96,9.92
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,165.0,18.5,3.6,8.5,36.5,14.61,1.05
2016,12,16,8,0,330.0,37.0,3.8,9.0,73.0,30.12,20.33
2016,12,16,8,15,422.0,47.0,3.95,9.5,117.0,36.82,27.23
2016,12,16,8,30,514.0,57.0,4.1,10.0,161.0,43.31,33.46
2016,12,16,8,45,578.5,63.0,4.35,10.5,207.0,46.04,36.09
2016,12,16,9,0,643.0,69.0,4.6,11.0,253.0,48.81,38.59
2016,12,16,9,15,680.5,73.5,4.7,11.5,296.5,54.09,43.26
2016,12,16,9,30,718.0,78.0,4.8,12.0,340.0,97.72,54.28
2016,12,16,9,45,749.0,80.0,4.95,13.0,380.0,145.92,85.8
2016,12,16,10,0,780.0,82.0,5.1,14.0,420.0,191.7,121.53
2016,12,16,10,15,409.0,141.0,5.2,14.5,319.5,200.16,145.83
2016,12,16,10,30,38.0,200.0,5.3,15.0,219.0,184.41,147.05
2016,12,16,10,45,19.0,181.0,5.4,16.0,190.5,169.63,134.93
2016,12,16,11,0,0.0,162.0,5.5,17.0,162.0,148.33,117.32
2016,12,16,11,15,0.5,164.5,5.55,17.5,164.5,151.38,119.43
2016,12,16,11,30,1.0,167.0,5.6,18.0,167.0,154.4,121.53
2016,12,16,11,45,1.0,168.0,5.7,18.5,168.5,155.84,122.36
2016,12,16,12,0,1.0,169.0,5.8,19.0,170.0,157.25,123.2
2016,12,16,12,15,0.5,152.5,5.85,19.0,153.0,142.16,110.96
2016,12,16,12,30,0.0,136.0,5.9,19.0,136.0,126.79,98.49
2016,12,16,12,45,0.0,146.5,5.95,19.5,146.5,136.84,106.47
2016,12,16,13,0,0.0,157.0,6.0,20.0,157.0,147.03,114.53
2016,12,16,13,15,6.0,179.0,6.0,20.0,182.5,172.07,134.9
2016,12,16,13,30,12.0,201.0,6.0,20.0,208.0,197.86,155.83
2016,12,16,13,45,56.5,222.0,6.0,20.0,252.5,253.96,201.8
2016,12,16,14,0,101.0,243.0,6.0,20.0,297.0,307.17,245.19
2016,12,16,14,15,61.5,214.5,5.9,20.0,247.0,254.64,202.98
2016,12,16,14,30,22.0,186.0,5.8,20.0,197.0,194.08,153.92
2016,12,16,14,45,65.5,186.5,5.7,20.0,215.5,231.96,185.84
2016,12,16,15,0,109.0,187.0,5.6,20.0,234.0,271.29,218.64
2016,12,16,15,15,104.5,170.0,5.35,19.5,211.5,251.63,203.4
2016,12,16,15,30,100.0,153.0,5.1,19.0,189.0,231.52,187.68
2016,12,16,15,45,377.0,108.5,4.85,19.0,218.0,361.58,296.78
2016,12,16,16,0,654.0,64.0,4.6,19.0,247.0,464.84,380.03
2016,12,16,16,15,596.5,57.5,4.25,18.0,201.5,412.08,336.25
2016,12,16,16,30,539.0,51.0,3.9,17.0,156.0,360.27,292.25
2016,12,16,16,45,440.0,42.0,3.6,16.5,111.5,286.96,228.81
2016,12,16,17,0,341.0,33.0,3.3,16.0,67.0,218.67,165.32
2016,12,16,17,15,170.5,16.5,3.4,15.5,33.5,107.58,19.4
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.5,16.5,3.25,15.5,36.0,12.85,0.0
2016,12,17,8,0,371.0,33.0,3.5,16.0,72.0,26.36,16.47
2016,12,17,8,15,461.5,42.0,3.6,16.5,116.5,32.33,22.5
2016,12,17,8,30,552.0,51.0,3.7,17.0,161.0,38.11,27.92
2016,12,17,8,45,603.5,57.5,3.8,17.5,206.0,41.51,31.06
2016,12,17,9,0,655.0,64.0,3.9,18.0,251.0,44.84,34.0
2016,12,17,9,15,327.5,58.0,4.15,18.5,151.5,38.66,28.49
2016,12,17,9,30,0.0,52.0,4.4,19.0,52.0,48.33,35.0
2016,12,17,9,45,0.0,64.5,4.7,19.5,64.5,59.99,44.56
2016,12,17,10,0,0.0,77.0,5.0,20.0,77.0,71.67,54.03
2016,12,17,10,15,0.0,97.0,5.05,20.5,97.0,89.69,68.6
2016,12,17,10,30,0.0,117.0,5.1,21.0,117.0,107.65,82.96
2016,12,17,10,45,0.0,123.5,5.15,21.5,123.5,113.78,87.59
2016,12,17,11,0,0.0,130.0,5.2,22.0,130.0,119.92,92.23
2016,12,17,11,15,435.0,109.5,5.1,22.0,356.0,265.11,202.84
2016,12,17,11,30,870.0,89.0,5.0,22.0,582.0,449.35,344.37
2016,12,17,11,45,873.5,90.0,4.95,22.5,594.0,484.77,373.78
2016,12,17,12,0,877.0,91.0,4.9,23.0,606.0,518.09,401.22
2016,12,17,12,15,880.0,91.5,4.8,23.0,611.0,548.4,426.39
2016,12,17,12,30,883.0,92.0,4.7,23.0,616.0,576.27,449.19
2016,12,17,12,45,888.5,89.5,4.6,23.5,613.5,599.08,466.94
2016,12,17,13,0,894.0,87.0,4.5,24.0,611.0,619.59,482.57
2016,12,17,13,15,890.5,86.5,4.4,24.0,599.0,633.92,494.22
2016,12,17,13,30,887.0,86.0,4.3,24.0,587.0,645.15,503.55
2016,12,17,13,45,884.5,83.0,4.2,24.0,568.0,651.24,509.03
2016,12,17,14,0,882.0,80.0,4.1,24.0,549.0,654.13,512.09
2016,12,17,14,15,870.5,78.5,3.85,23.5,521.5,653.07,512.53
2016,12,17,14,30,859.0,77.0,3.6,23.0,494.0,645.87,508.41
2016,12,17,14,45,845.0,74.0,3.35,23.0,460.5,632.33,498.51
2016,12,17,15,0,831.0,71.0,3.1,23.0,427.0,615.88,486.29
2016,12,17,15,15,806.0,68.0,2.65,22.5,386.5,589.91,466.86
2016,12,17,15,30,781.0,65.0,2.2,22.0,346.0,561.69,445.2
2016,12,17,15,45,746.0,61.0,1.8,22.0,301.5,524.47,415.45
2016,12,17,16,0,711.0,57.0,1.4,22.0,257.0,485.97,383.86
2016,12,17,16,15,654.5,51.5,1.3,21.0,210.0,433.16,342.98
2016,12,17,16,30,598.0,46.0,1.2,20.0,163.0,380.89,300.63
2016,12,17,16,45,504.5,38.0,1.2,19.0,117.5,313.86,244.92
2016,12,17,17,0,411.0,30.0,1.2,18.0,72.0,247.55,184.78
2016,12,17,17,15,205.5,15.0,1.15,18.0,36.0,120.64,28.27
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,14.5,18.0,6.7,-5.0,20.0,16.48,0.25
2016,12,18,8,0,29.0,36.0,6.7,-5.0,40.0,31.72,22.84
2016,12,18,8,15,45.5,56.0,6.7,-4.5,64.5,48.04,39.23
2016,12,18,8,30,62.0,76.0,6.7,-4.0,89.0,64.01,54.82
2016,12,18,8,45,72.5,96.0,6.75,-4.0,114.5,79.61,69.96
2016,12,18,9,0,83.0,116.0,6.8,-4.0,140.0,94.85,84.52
2016,12,18,9,15,88.5,135.0,6.75,-3.5,164.0,109.26,97.91
2016,12,18,9,30,94.0,154.0,6.7,-3.0,188.0,131.5,109.81
2016,12,18,9,45,97.0,171.5,6.7,-2.5,210.0,153.11,127.31
2016,12,18,10,0,100.0,189.0,6.7,-2.0,232.0,175.04,145.87
2016,12,18,10,15,103.0,203.5,6.65,-1.5,251.0,195.05,163.08
2016,12,18,10,30,106.0,218.0,6.6,-1.0,270.0,215.25,180.58
2016,12,18,10,45,81.0,224.0,6.6,-1.0,265.0,220.55,186.31
2016,12,18,11,0,56.0,230.0,6.6,-1.0,260.0,223.3,189.48
2016,12,18,11,15,157.5,243.5,6.6,-0.5,332.0,277.17,234.25
2016,12,18,11,30,259.0,257.0,6.6,0.0,404.0,340.48,287.56
2016,12,18,11,45,226.0,266.5,6.6,0.0,397.0,346.46,293.7
2016,12,18,12,0,193.0,276.0,6.6,0.0,390.0,349.79,297.26
2016,12,18,12,15,240.5,272.0,6.55,0.0,414.5,379.88,323.6
2016,12,18,12,30,288.0,268.0,6.5,0.0,439.0,414.88,354.11
2016,12,18,12,45,293.5,265.0,6.5,0.0,438.0,426.03,364.32
2016,12,18,13,0,299.0,262.0,6.5,0.0,437.0,436.37,373.85
2016,12,18,13,15,501.5,198.5,6.4,0.0,485.0,510.53,439.81
2016,12,18,13,30,704.0,135.0,6.3,0.0,533.0,585.61,506.1
2016,12,18,13,45,568.0,169.0,6.25,0.0,483.0,541.57,468.37
2016,12,18,14,0,432.0,203.0,6.2,0.0,433.0,497.25,430.01
2016,12,18,14,15,661.0,139.0,6.1,0.0,470.0,585.65,508.55
2016,12,18,14,30,890.0,75.0,6.0,0.0,507.0,659.68,574.1
2016,12,18,14,45,863.0,75.5,5.95,0.0,470.5,645.42,562.53
2016,12,18,15,0,836.0,76.0,5.9,0.0,434.0,624.79,545.9
2016,12,18,15,15,810.5,73.0,5.75,0.0,393.0,598.58,524.16
2016,12,18,15,30,785.0,70.0,5.6,0.0,352.0,570.08,500.04
2016,12,18,15,45,752.0,65.0,5.5,0.0,307.5,532.88,468.09
2016,12,18,16,0,719.0,60.0,5.4,0.0,263.0,494.27,433.97
2016,12,18,16,15,662.0,54.5,5.15,0.0,215.0,440.96,385.73
2016,12,18,16,30,605.0,49.0,4.9,0.0,167.0,392.68,340.14
2016,12,18,16,45,517.0,40.0,4.65,-0.5,121.0,322.81,274.99
2016,12,18,17,0,429.0,31.0,4.4,-1.0,75.0,257.26,209.0
2016,12,18,17,15,214.5,15.5,4.2,-1.0,37.5,125.77,40.42
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,225.5,14.5,3.9,-4.0,38.0,11.16,0.0
2016,12,19,8,0,451.0,29.0,4.0,-4.0,76.0,24.94,16.64
2016,12,19,8,15,542.5,36.5,4.0,-3.5,122.0,30.21,22.52
2016,12,19,8,30,634.0,44.0,4.0,-3.0,168.0,35.39,27.77
2016,12,19,8,45,688.0,49.0,4.0,-3.0,216.0,38.11,30.57
2016,12,19,9,0,742.0,54.0,4.0,-3.0,264.0,40.83,33.24
2016,12,19,9,15,777.5,57.5,4.0,-2.5,309.0,42.24,34.5
2016,12,19,9,30,813.0,61.0,4.0,-2.0,354.0,88.8,47.7
2016,12,19,9,45,837.5,63.5,4.0,-1.5,395.0,136.78,78.87
2016,12,19,10,0,862.0,66.0,4.0,-1.0,436.0,190.81,123.53
2016,12,19,10,15,878.5,68.0,3.95,-0.5,471.0,239.08,167.53
2016,12,19,10,30,895.0,70.0,3.9,0.0,506.0,287.4,213.22
2016,12,19,10,45,908.0,71.0,3.9,0.0,534.0,333.62,257.99
2016,12,19,11,0,921.0,72.0,3.9,0.0,562.0,379.09,301.77
2016,12,19,11,15,739.5,126.5,3.85,0.5,529.5,394.15,321.58
2016,12,19,11,30,558.0,181.0,3.8,1.0,497.0,397.83,329.2
2016,12,19,11,45,599.0,172.0,3.75,1.5,517.5,433.34,360.14
2016,12,19,12,0,640.0,163.0,3.7,2.0,538.0,468.07,390.02
2016,12,19,12,15,791.5,120.5,3.65,2.5,587.5,529.03,441.18
2016,12,19,12,30,943.0,78.0,3.6,3.0,637.0,592.7,494.08
2016,12,19,12,45,811.5,114.0,3.55,3.5,593.0,579.28,483.19
2016,12,19,13,0,680.0,150.0,3.5,4.0,549.0,557.72,465.48
2016,12,19,13,15,806.0,113.0,3.45,4.0,576.0,610.74,510.41
2016,12,19,13,30,932.0,76.0,3.4,4.0,603.0,661.28,552.71
2016,12,19,13,45,815.5,100.0,3.35,4.5,549.5,627.77,524.98
2016,12,19,14,0,699.0,124.0,3.3,5.0,496.0,588.76,493.03
2016,12,19,14,15,725.5,109.0,3.25,5.0,478.0,594.77,499.49
2016,12,19,14,30,752.0,94.0,3.2,5.0,460.0,595.94,501.82
